DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,11.25,11.22,1,-4.69
 03/09/2018 00:15:00,11.25,11.22,1,-4.69
 03/09/2018 00:30:00,11.25,11.22,1,-4.69
 03/09/2018 00:45:00,11.25,11.22,1,-4.69
 03/09/2018 01:00:00,11.25,11.22,1,-4.69
 03/09/2018 01:15:00,11.25,11.22,1,-4.69
 03/09/2018 01:30:00,11.25,11.22,1,-4.69
 03/09/2018 01:45:00,11.25,11.22,1,-4.69
 03/09/2018 02:00:00,11.25,11.22,1,-4.69
 03/09/2018 02:15:00,11.25,11.22,1,-4.69
 03/09/2018 02:30:00,11.25,11.22,1,-4.69
 03/09/2018 02:45:00,11.25,11.22,1,-4.69
 03/09/2018 03:00:00,11.25,11.22,1,-4.69
 03/09/2018 03:15:00,11.25,11.22,1,-4.69
 03/09/2018 03:30:00,11.25,11.22,1,-4.69
 03/09/2018 03:45:00,11.25,11.22,1,-4.69
 03/09/2018 04:00:00,11.25,11.22,1,-4.69
 03/09/2018 04:15:00,11.25,11.22,1,-4.69
 03/09/2018 04:30:00,11.25,11.22,1,-4.69
 03/09/2018 04:45:00,11.25,11.22,1,-4.69
 03/09/2018 05:00:00,11.25,11.22,1,-4.69
 03/09/2018 05:15:00,11.25,11.22,1,-4.69
 03/09/2018 05:30:00,11.25,11.22,1,-4.69
 03/09/2018 05:45:00,11.25,11.22,1,-4.69
 03/09/2018 06:00:00,11.25,11.22,1,-4.69
 03/09/2018 06:15:00,11.25,11.22,1,-4.69
 03/09/2018 06:30:00,11.25,11.22,1,-4.69
 03/09/2018 06:45:00,11.25,11.22,1,-4.69
 03/09/2018 07:00:00,11.25,11.22,1,-4.69
 03/09/2018 07:15:00,11.25,11.22,1,-4.69
 03/09/2018 07:30:00,11.25,11.22,1,-4.69
 03/09/2018 07:45:00,11.25,11.22,1,-4.69
 03/09/2018 08:00:00,11.25,11.22,1,-4.69
 03/09/2018 08:15:00,11.25,11.22,1,-4.69
 03/09/2018 08:30:00,11.25,11.22,1,-4.69
 03/09/2018 08:45:00,11.25,11.22,1,-4.69
 03/09/2018 09:00:00,11.24,11.22,1,-6.66
 03/09/2018 09:15:00,11.23,11.22,1,-7.36
 03/09/2018 09:30:00,11.22,11.22,1,-7.39
 03/09/2018 09:45:00,11.25,11.21,2,-7.4
 03/09/2018 10:00:00,11.32,11.21,2,-7.38
 03/09/2018 10:15:00,11.32,11.21,2,-7.31
 03/09/2018 10:30:00,11.3,11.21,2,-7.35
 03/09/2018 10:45:00,11.28,11.21,2,-7.47
 03/09/2018 11:00:00,11.32,11.21,2,-7.36
 03/09/2018 11:15:00,11.31,11.21,2,-7.32
 03/09/2018 11:30:00,11.28,11.21,2,-7.3
 03/09/2018 11:45:00,11.26,11.21,2,-7.46
 03/09/2018 12:00:00,11.24,11.21,2,-7.46
 03/09/2018 12:15:00,11.24,11.21,2,-7.52
 03/09/2018 12:30:00,11.24,11.21,2,-7.4
 03/09/2018 12:45:00,11.26,11.21,2,-7.21
 03/09/2018 13:00:00,11.27,11.21,2,-7.16
 03/09/2018 13:15:00,11.31,11.21,2,-7.07
 03/09/2018 13:30:00,11.3,11.21,2,-7.19
 03/09/2018 13:45:00,11.28,11.21,2,-7.43
 03/09/2018 14:00:00,11.28,11.21,2,-7.38
 03/09/2018 14:15:00,11.3,11.21,2,-6.89
 03/09/2018 14:30:00,11.31,11.21,2,-6.98
 03/09/2018 14:45:00,11.29,11.21,2,-6.86
 03/09/2018 15:00:00,11.27,11.21,2,-7.08
 03/09/2018 15:15:00,11.29,11.21,2,-7.12
 03/09/2018 15:30:00,11.3,11.21,2,-7.09
 03/09/2018 15:45:00,11.3,11.21,2,-7.4
 03/09/2018 16:00:00,11.29,11.21,2,-7.44
 03/09/2018 16:15:00,11.33,11.21,2,-7.41
 03/09/2018 16:30:00,11.32,11.21,2,-7.53
 03/09/2018 16:45:00,11.32,11.21,2,-7.4
 03/09/2018 17:00:00,11.34,11.21,2,-7.33
 03/09/2018 17:15:00,11.34,11.21,2,-7.51
 03/09/2018 17:30:00,11.29,11.21,2,-7.52
 03/09/2018 17:45:00,11.29,11.21,2,-7.29
 03/09/2018 18:00:00,11.28,11.21,2,-7.21
 03/09/2018 18:15:00,11.29,11.21,2,-7.3
 03/09/2018 18:30:00,11.1,11.04,2,-7.24
 03/09/2018 18:45:00,11.06,11.0,2,-6.93
 03/09/2018 19:00:00,11.01,11.0,2,-7.34
 03/09/2018 19:15:00,11.04,11.0,2,-7.39
 03/09/2018 19:30:00,11.09,11.0,2,-7.32
 03/09/2018 19:45:00,11.06,11.0,2,-7.49
 03/09/2018 20:00:00,11.05,11.0,2,-7.5
 03/09/2018 20:15:00,11.05,11.0,2,-7.6
 03/09/2018 20:30:00,11.07,11.0,2,-7.52
 03/09/2018 20:45:00,11.06,11.0,2,-7.53
 03/09/2018 21:00:00,11.08,11.0,2,-7.43
 03/09/2018 21:15:00,11.11,11.0,2,-7.28
 03/09/2018 21:30:00,11.16,11.0,2,-7.11
 03/09/2018 21:45:00,11.15,11.0,2,-6.98
 03/09/2018 22:00:00,11.13,11.0,2,-6.85
 03/09/2018 22:15:00,11.13,11.0,2,-6.64
 03/09/2018 22:30:00,11.13,11.0,2,-6.51
 03/09/2018 22:45:00,11.15,11.0,2,-6.49
 03/09/2018 23:00:00,11.14,11.0,2,-6.36
 03/09/2018 23:15:00,11.11,11.0,2,-6.26
 03/09/2018 23:30:00,11.04,11.0,2,-6.05
 03/09/2018 23:45:00,11.09,11.0,2,-5.99
 04/09/2018 00:00:00,11.08,11.0,2,-6.02
 04/09/2018 00:15:00,11.08,11.0,2,-5.99
 04/09/2018 00:30:00,11.09,11.0,2,-6.08
 04/09/2018 00:45:00,11.13,11.0,2,-5.95
 04/09/2018 01:00:00,11.12,11.0,2,-6.01
 04/09/2018 01:15:00,11.1,11.0,2,-5.98
 04/09/2018 01:30:00,11.11,11.0,2,-5.9
 04/09/2018 01:45:00,11.13,11.0,2,-5.98
 04/09/2018 02:00:00,11.12,11.0,2,-6.0
 04/09/2018 02:15:00,11.03,11.0,2,-5.84
 04/09/2018 02:30:00,11.05,11.0,2,-5.59
 04/09/2018 02:45:00,11.06,11.0,2,-5.82
 04/09/2018 03:00:00,11.04,11.0,2,-5.79
 04/09/2018 03:15:00,11.04,11.0,2,-5.83
 04/09/2018 03:30:00,11.02,11.0,2,-5.95
 04/09/2018 03:45:00,11.04,11.0,2,-5.81
 04/09/2018 04:00:00,11.03,11.0,2,-5.82
 04/09/2018 04:15:00,11.03,11.0,2,-5.88
 04/09/2018 04:30:00,11.04,11.0,2,-5.89
 04/09/2018 04:45:00,11.02,11.0,2,-6.08
 04/09/2018 05:00:00,11.0,11.0,2,-6.14
 04/09/2018 05:15:00,11.0,11.0,2,-6.19
 04/09/2018 05:30:00,10.98,11.0,2,-6.19
 04/09/2018 05:45:00,10.97,11.0,2,-6.41
 04/09/2018 06:00:00,10.95,11.0,2,-6.58
 04/09/2018 06:15:00,10.93,11.0,2,-6.89
 04/09/2018 06:30:00,10.96,11.0,2,-6.83
 04/09/2018 06:45:00,10.96,11.0,2,-6.93
 04/09/2018 07:00:00,10.96,11.0,2,-7.21
 04/09/2018 07:15:00,10.92,11.0,2,-7.46
 04/09/2018 07:30:00,11.02,11.0,2,-7.77
 04/09/2018 07:45:00,11.02,11.0,2,-7.71
 04/09/2018 08:00:00,11.02,11.0,2,-7.7
 04/09/2018 08:15:00,11.05,11.0,2,-7.64
 04/09/2018 08:30:00,10.99,11.0,2,-7.57
 04/09/2018 08:45:00,10.97,11.0,2,-7.49
 04/09/2018 09:00:00,10.97,11.0,2,-7.48
 04/09/2018 09:15:00,10.96,11.0,2,-7.5
 04/09/2018 09:30:00,10.96,11.0,2,-7.52
 04/09/2018 09:45:00,10.97,11.0,2,-7.59
 04/09/2018 10:00:00,10.99,11.0,2,-7.57
 04/09/2018 10:15:00,11.02,11.0,2,-7.45
 04/09/2018 10:30:00,11.02,11.0,2,-7.54
 04/09/2018 10:45:00,11.06,11.0,2,-7.77
 04/09/2018 11:00:00,11.06,11.0,2,-7.69
 04/09/2018 11:15:00,11.04,11.0,2,-7.81
 04/09/2018 11:30:00,11.05,11.0,2,-7.66
 04/09/2018 11:45:00,11.05,11.0,2,-7.66
 04/09/2018 12:00:00,11.05,11.0,2,-7.74
 04/09/2018 12:15:00,11.06,11.0,2,-7.71
 04/09/2018 12:30:00,11.07,11.0,2,-7.92
 04/09/2018 12:45:00,11.09,11.0,2,-7.83
 04/09/2018 13:00:00,11.1,11.0,2,-7.8
 04/09/2018 13:15:00,11.1,11.0,2,-7.68
 04/09/2018 13:30:00,11.13,11.0,2,-7.57
 04/09/2018 13:45:00,11.13,11.0,2,-7.45
 04/09/2018 14:00:00,11.15,11.0,2,-7.43
 04/09/2018 14:15:00,11.13,11.0,2,-7.75
 04/09/2018 14:30:00,11.01,11.0,2,-7.77
 04/09/2018 14:45:00,10.94,11.0,2,-7.63
 04/09/2018 15:00:00,11.01,11.0,2,-7.65
 04/09/2018 15:15:00,11.03,11.0,2,-7.67
 04/09/2018 15:30:00,11.02,11.0,2,-7.91
 04/09/2018 15:45:00,11.0,11.0,2,-7.97
 04/09/2018 16:00:00,11.08,11.0,2,-8.05
 04/09/2018 16:15:00,11.05,11.0,2,-7.88
 04/09/2018 16:30:00,11.02,11.0,2,-8.06
 04/09/2018 16:45:00,11.03,11.0,2,-8.08
 04/09/2018 17:00:00,11.0,11.0,2,-8.4
 04/09/2018 17:15:00,11.01,11.0,2,-8.37
 04/09/2018 17:30:00,11.03,11.0,2,-8.14
 04/09/2018 17:45:00,11.04,11.0,2,-7.93
 04/09/2018 18:00:00,11.05,11.0,2,-7.92
 04/09/2018 18:15:00,11.06,11.0,2,-7.88
 04/09/2018 18:30:00,11.07,11.0,2,-7.78
 04/09/2018 18:45:00,11.05,11.0,2,-7.7
 04/09/2018 19:00:00,11.05,11.0,2,-7.84
 04/09/2018 19:15:00,11.05,11.0,2,-7.65
 04/09/2018 19:30:00,11.05,11.0,2,-7.68
 04/09/2018 19:45:00,11.05,11.0,2,-7.6
 04/09/2018 20:00:00,11.06,11.0,2,-7.6
 04/09/2018 20:15:00,11.03,11.0,2,-7.76
 04/09/2018 20:30:00,11.04,11.0,2,-7.82
 04/09/2018 20:45:00,11.05,11.0,2,-7.78
 04/09/2018 21:00:00,11.1,11.0,2,-7.58
 04/09/2018 21:15:00,11.11,11.0,2,-7.49
 04/09/2018 21:30:00,11.1,11.0,2,-7.39
 04/09/2018 21:45:00,11.1,11.0,2,-7.19
 04/09/2018 22:00:00,11.12,11.0,2,-6.91
 04/09/2018 22:15:00,11.15,11.0,2,-6.75
 04/09/2018 22:30:00,11.12,11.0,2,-6.58
 04/09/2018 22:45:00,11.11,11.0,2,-6.7
 04/09/2018 23:00:00,11.02,11.0,2,-6.77
 04/09/2018 23:15:00,11.06,11.0,2,-6.4
 04/09/2018 23:30:00,11.06,11.0,2,-6.37
 04/09/2018 23:45:00,11.08,11.0,2,-6.48
 05/09/2018 00:00:00,11.09,11.0,2,-6.31
 05/09/2018 00:15:00,11.09,11.0,2,-5.9
 05/09/2018 00:30:00,11.08,11.0,2,-5.69
 05/09/2018 00:45:00,11.05,11.0,2,-5.91
 05/09/2018 01:00:00,11.03,11.0,2,-6.09
 05/09/2018 01:15:00,11.02,11.0,2,-6.27
 05/09/2018 01:30:00,11.05,11.0,2,-6.3
 05/09/2018 01:45:00,11.04,11.0,2,-6.16
 05/09/2018 02:00:00,11.06,11.0,2,-6.18
 05/09/2018 02:15:00,11.06,11.0,2,-6.06
 05/09/2018 02:30:00,11.1,11.0,2,-5.75
 05/09/2018 02:45:00,11.12,11.0,2,-5.57
 05/09/2018 03:00:00,11.06,11.0,2,-5.73
 05/09/2018 03:15:00,11.05,11.0,2,-5.79
 05/09/2018 03:30:00,11.06,11.0,2,-5.73
 05/09/2018 03:45:00,11.07,11.0,2,-5.58
 05/09/2018 04:00:00,11.08,11.0,2,-5.53
 05/09/2018 04:15:00,11.08,11.0,2,-5.69
 05/09/2018 04:30:00,11.08,11.0,2,-5.66
 05/09/2018 04:45:00,11.06,11.0,2,-5.8
 05/09/2018 05:00:00,11.07,11.0,2,-5.93
 05/09/2018 05:15:00,11.1,11.0,2,-6.06
 05/09/2018 05:30:00,11.02,11.0,2,-6.37
 05/09/2018 05:45:00,10.96,11.0,2,-6.61
 05/09/2018 06:00:00,10.95,11.0,2,-6.71
 05/09/2018 06:15:00,10.94,11.0,2,-6.84
 05/09/2018 06:30:00,10.97,11.0,2,-6.94
 05/09/2018 06:45:00,10.95,11.0,2,-7.13
 05/09/2018 07:00:00,11.03,11.0,2,-7.47
 05/09/2018 07:15:00,10.98,11.0,2,-7.68
 05/09/2018 07:30:00,11.0,11.0,2,-7.59
 05/09/2018 07:45:00,11.0,11.0,2,-7.56
 05/09/2018 08:00:00,11.03,11.0,2,-7.75
 05/09/2018 08:15:00,11.03,11.0,2,-7.74
 05/09/2018 08:30:00,11.01,11.0,2,-7.79
 05/09/2018 08:45:00,10.99,11.0,2,-7.67
 05/09/2018 09:00:00,11.0,11.0,2,-7.68
 05/09/2018 09:15:00,11.0,11.0,2,-7.62
 05/09/2018 09:30:00,11.0,11.0,2,-7.7
 05/09/2018 09:45:00,11.0,11.0,2,-7.67
 05/09/2018 10:00:00,11.0,11.0,2,-7.5
 05/09/2018 10:15:00,11.0,11.0,2,-7.52
 05/09/2018 10:30:00,11.03,11.0,2,-7.52
 05/09/2018 10:45:00,11.01,11.0,2,-7.66
 05/09/2018 11:00:00,11.01,11.0,2,-7.4
 05/09/2018 11:15:00,10.99,11.0,2,-7.55
 05/09/2018 11:30:00,10.97,11.0,2,-7.65
 05/09/2018 11:45:00,10.98,11.0,2,-7.79
 05/09/2018 12:00:00,11.0,11.0,2,-7.56
 05/09/2018 12:15:00,10.98,11.0,2,-7.88
 05/09/2018 12:30:00,10.99,11.0,2,-7.86
 05/09/2018 12:45:00,11.01,11.0,2,-7.85
 05/09/2018 13:00:00,11.01,11.0,2,-7.81
 05/09/2018 13:15:00,11.02,11.0,2,-7.59
 05/09/2018 13:30:00,11.02,11.0,2,-7.51
 05/09/2018 13:45:00,11.02,11.0,2,-7.6
 05/09/2018 14:00:00,11.02,11.0,2,-7.69
 05/09/2018 14:15:00,11.07,11.0,2,-7.19
 05/09/2018 14:30:00,11.04,11.0,2,-7.32
 05/09/2018 14:45:00,11.04,11.0,2,-7.14
 05/09/2018 15:00:00,11.05,11.0,2,-7.4
 05/09/2018 15:15:00,11.07,11.0,2,-7.54
 05/09/2018 15:30:00,11.07,11.0,2,-7.47
 05/09/2018 15:45:00,11.05,11.0,2,-7.63
 05/09/2018 16:00:00,11.05,11.0,2,-7.58
 05/09/2018 16:15:00,11.09,11.0,2,-7.64
 05/09/2018 16:30:00,11.09,11.0,2,-7.75
 05/09/2018 16:45:00,11.08,11.0,2,-8.12
 05/09/2018 17:00:00,11.11,11.0,2,-7.99
 05/09/2018 17:15:00,11.08,11.0,2,-7.9
 05/09/2018 17:30:00,11.06,11.0,2,-8.01
 05/09/2018 17:45:00,11.07,11.0,2,-7.87
 05/09/2018 18:00:00,11.08,11.0,2,-7.81
 05/09/2018 18:15:00,11.1,11.0,2,-7.84
 05/09/2018 18:30:00,11.09,11.0,2,-7.78
 05/09/2018 18:45:00,11.1,11.0,2,-7.77
 05/09/2018 19:00:00,11.1,11.0,2,-7.66
 05/09/2018 19:15:00,11.09,11.0,2,-7.63
 05/09/2018 19:30:00,11.06,11.0,2,-7.72
 05/09/2018 19:45:00,11.04,11.0,2,-7.74
 05/09/2018 20:00:00,11.02,11.0,2,-7.86
 05/09/2018 20:15:00,11.0,11.0,2,-7.79
 05/09/2018 20:30:00,11.02,11.0,2,-7.78
 05/09/2018 20:45:00,11.03,11.0,2,-7.83
 05/09/2018 21:00:00,11.06,11.0,2,-7.62
 05/09/2018 21:15:00,11.09,11.0,2,-7.64
 05/09/2018 21:30:00,11.12,11.0,2,-7.75
 05/09/2018 21:45:00,11.09,11.0,2,-7.56
 05/09/2018 22:00:00,11.09,11.0,2,-7.17
 05/09/2018 22:15:00,11.12,11.0,2,-6.96
 05/09/2018 22:30:00,11.13,11.0,2,-6.96
 05/09/2018 22:45:00,11.15,11.0,2,-6.81
 05/09/2018 23:00:00,11.17,11.0,2,-6.63
 05/09/2018 23:15:00,11.04,11.0,2,-6.59
 05/09/2018 23:30:00,11.07,11.0,2,-6.48
 05/09/2018 23:45:00,11.06,11.0,2,-6.27
 06/09/2018 00:00:00,11.04,11.0,2,-6.31
 06/09/2018 00:15:00,11.07,11.0,2,-6.19
 06/09/2018 00:30:00,11.1,11.0,2,-6.02
 06/09/2018 00:45:00,11.11,11.0,2,-5.97
 06/09/2018 01:00:00,11.13,11.0,2,-5.96
 06/09/2018 01:15:00,11.1,11.0,2,-6.05
 06/09/2018 01:30:00,11.08,11.0,2,-6.13
 06/09/2018 01:45:00,11.06,11.0,2,-6.03
 06/09/2018 02:00:00,11.11,11.0,2,-5.87
 06/09/2018 02:15:00,11.1,11.0,2,-5.91
 06/09/2018 02:30:00,11.11,11.0,2,-5.83
 06/09/2018 02:45:00,11.15,11.0,2,-5.73
 06/09/2018 03:00:00,11.15,11.0,2,-5.8
 06/09/2018 03:15:00,11.12,11.0,2,-5.93
 06/09/2018 03:30:00,11.11,11.0,2,-5.9
 06/09/2018 03:45:00,11.12,11.0,2,-5.83
 06/09/2018 04:00:00,11.13,11.0,2,-5.88
 06/09/2018 04:15:00,11.13,11.0,2,-5.78
 06/09/2018 04:30:00,11.11,11.0,2,-5.88
 06/09/2018 04:45:00,11.1,11.0,2,-5.81
 06/09/2018 05:00:00,11.1,11.0,2,-5.92
 06/09/2018 05:15:00,11.06,11.0,2,-5.96
 06/09/2018 05:30:00,11.06,11.0,2,-6.03
 06/09/2018 05:45:00,11.06,11.0,2,-6.15
 06/09/2018 06:00:00,11.01,11.0,2,-6.27
 06/09/2018 06:15:00,10.95,11.0,2,-6.56
 06/09/2018 06:30:00,10.98,11.0,2,-6.86
 06/09/2018 06:45:00,10.98,11.0,2,-7.25
 06/09/2018 07:00:00,10.97,11.0,2,-7.45
 06/09/2018 07:15:00,10.95,11.0,2,-7.55
 06/09/2018 07:30:00,10.95,11.0,2,-7.78
 06/09/2018 07:45:00,10.91,11.0,2,-7.88
 06/09/2018 08:00:00,10.93,11.0,2,-7.9
 06/09/2018 08:15:00,10.97,11.0,2,-7.89
 06/09/2018 08:30:00,11.03,11.0,2,-8.0
 06/09/2018 08:45:00,11.03,11.0,2,-7.84
 06/09/2018 09:00:00,11.04,11.0,2,-7.91
 06/09/2018 09:15:00,11.01,11.0,2,-7.87
 06/09/2018 09:30:00,11.01,11.0,2,-7.95
 06/09/2018 09:45:00,11.01,11.0,2,-8.14
 06/09/2018 10:00:00,11.03,11.0,2,-7.93
 06/09/2018 10:15:00,11.05,11.0,2,-7.84
 06/09/2018 10:30:00,11.04,11.0,2,-7.77
 06/09/2018 10:45:00,11.02,11.0,2,-7.8
 06/09/2018 11:00:00,11.01,11.0,2,-7.84
 06/09/2018 11:15:00,10.99,11.0,2,-8.0
 06/09/2018 11:30:00,11.02,11.02,2,-8.23
 06/09/2018 11:45:00,11.22,11.22,2,-8.17
 06/09/2018 12:00:00,11.24,11.21,2,-8.12
 06/09/2018 12:15:00,11.25,11.21,2,-7.92
 06/09/2018 12:30:00,11.27,11.21,2,-7.87
 06/09/2018 12:45:00,11.26,11.21,2,-8.07
 06/09/2018 13:00:00,11.24,11.21,2,-8.12
 06/09/2018 13:15:00,11.25,11.21,2,-7.87
 06/09/2018 13:30:00,11.24,11.21,2,-7.91
 06/09/2018 13:45:00,11.21,11.21,2,-7.98
 06/09/2018 14:00:00,11.21,11.21,2,-7.84
 06/09/2018 14:15:00,11.19,11.21,2,-7.83
 06/09/2018 14:30:00,11.19,11.21,2,-7.86
 06/09/2018 14:45:00,11.21,11.21,2,-7.98
 06/09/2018 15:00:00,11.21,11.21,2,-8.0
 06/09/2018 15:15:00,11.23,11.21,2,-7.89
 06/09/2018 15:30:00,11.22,11.21,2,-8.02
 06/09/2018 15:45:00,11.23,11.21,2,-7.86
 06/09/2018 16:00:00,11.19,11.21,2,-7.95
 06/09/2018 16:15:00,11.21,11.21,2,-8.21
 06/09/2018 16:30:00,11.2,11.21,2,-8.45
 06/09/2018 16:45:00,11.17,11.21,2,-8.58
 06/09/2018 17:00:00,11.18,11.21,2,-8.54
 06/09/2018 17:15:00,11.22,11.21,2,-8.45
 06/09/2018 17:30:00,11.21,11.21,2,-8.43
 06/09/2018 17:45:00,11.23,11.21,2,-8.33
 06/09/2018 18:00:00,11.25,11.21,2,-8.17
 06/09/2018 18:15:00,11.27,11.21,2,-7.97
 06/09/2018 18:30:00,11.27,11.21,2,-8.01
 06/09/2018 18:45:00,11.25,11.21,2,-8.27
 06/09/2018 19:00:00,11.27,11.21,2,-8.06
 06/09/2018 19:15:00,11.25,11.21,2,-8.03
 06/09/2018 19:30:00,11.27,11.21,2,-7.91
 06/09/2018 19:45:00,11.26,11.21,2,-8.07
 06/09/2018 20:00:00,11.24,11.21,2,-8.25
 06/09/2018 20:15:00,11.27,11.21,2,-8.1
 06/09/2018 20:30:00,11.29,11.21,2,-7.75
 06/09/2018 20:45:00,11.27,11.21,2,-7.79
 06/09/2018 21:00:00,11.28,11.21,2,-7.82
 06/09/2018 21:15:00,11.31,11.21,2,-7.67
 06/09/2018 21:30:00,11.27,11.21,2,-7.46
 06/09/2018 21:45:00,11.28,11.21,2,-7.38
 06/09/2018 22:00:00,11.3,11.21,2,-7.28
 06/09/2018 22:15:00,11.32,11.21,2,-6.94
 06/09/2018 22:30:00,11.31,11.21,2,-6.74
 06/09/2018 22:45:00,11.32,11.21,2,-6.5
 06/09/2018 23:00:00,11.31,11.21,2,-6.61
 06/09/2018 23:15:00,11.32,11.21,2,-6.34
 06/09/2018 23:30:00,11.25,11.21,2,-6.25
 06/09/2018 23:45:00,11.26,11.21,2,-6.22
 07/09/2018 00:00:00,11.3,11.21,2,-6.13
 07/09/2018 00:15:00,11.33,11.21,2,-6.09
 07/09/2018 00:30:00,11.35,11.21,2,-5.92
 07/09/2018 00:45:00,11.33,11.21,2,-6.06
 07/09/2018 01:00:00,11.32,11.21,2,-6.1
 07/09/2018 01:15:00,11.33,11.21,2,-6.22
 07/09/2018 01:30:00,11.33,11.21,2,-6.13
 07/09/2018 01:45:00,11.3,11.21,2,-6.14
 07/09/2018 02:00:00,11.32,11.21,2,-6.09
 07/09/2018 02:15:00,11.34,11.21,2,-5.99
 07/09/2018 02:30:00,11.35,11.21,2,-5.77
 07/09/2018 02:45:00,11.36,11.21,2,-5.73
 07/09/2018 03:00:00,11.3,11.21,2,-6.04
 07/09/2018 03:15:00,11.27,11.21,2,-6.07
 07/09/2018 03:30:00,11.28,11.21,2,-6.02
 07/09/2018 03:45:00,11.26,11.21,2,-6.02
 07/09/2018 04:00:00,11.27,11.21,2,-5.95
 07/09/2018 04:15:00,11.27,11.21,2,-6.02
 07/09/2018 04:30:00,11.26,11.21,2,-6.03
 07/09/2018 04:45:00,11.24,11.21,2,-5.99
 07/09/2018 05:00:00,11.25,11.21,2,-6.14
 07/09/2018 05:15:00,11.21,11.21,2,-6.28
 07/09/2018 05:30:00,11.23,11.21,2,-6.39
 07/09/2018 05:45:00,11.2,11.21,2,-6.67
 07/09/2018 06:00:00,11.18,11.21,2,-6.72
 07/09/2018 06:15:00,11.14,11.21,2,-7.05
 07/09/2018 06:30:00,11.13,11.21,2,-7.19
 07/09/2018 06:45:00,11.24,11.21,2,-7.39
 07/09/2018 07:00:00,11.31,11.21,2,-7.63
 07/09/2018 07:15:00,11.26,11.21,2,-7.74
 07/09/2018 07:30:00,11.2,11.21,2,-8.11
 07/09/2018 07:45:00,11.24,11.21,2,-8.07
 07/09/2018 08:00:00,11.21,11.21,2,-7.99
 07/09/2018 08:15:00,11.21,11.21,2,-8.13
 07/09/2018 08:30:00,11.18,11.21,2,-8.15
 07/09/2018 08:45:00,11.18,11.21,2,-8.1
 07/09/2018 09:00:00,11.18,11.21,2,-8.2
 07/09/2018 09:15:00,11.18,11.21,2,-8.22
 07/09/2018 09:30:00,11.22,11.21,2,-7.99
 07/09/2018 09:45:00,11.21,11.21,2,-8.06
 07/09/2018 10:00:00,11.21,11.21,2,-8.13
 07/09/2018 10:15:00,11.21,11.21,2,-7.97
 07/09/2018 10:30:00,11.24,11.21,2,-8.0
 07/09/2018 10:45:00,11.21,11.21,2,-7.97
 07/09/2018 11:00:00,11.21,11.21,2,-7.86
 07/09/2018 11:15:00,11.19,11.16,2,-7.94
 07/09/2018 11:30:00,11.16,11.04,2,-7.85
 07/09/2018 11:45:00,11.13,10.96,2,-7.95
 07/09/2018 12:00:00,11.13,10.96,2,-8.06
 07/09/2018 12:15:00,11.11,10.96,2,-7.88
 07/09/2018 12:30:00,11.08,10.96,2,-7.84
 07/09/2018 12:45:00,10.98,10.96,2,-7.87
 07/09/2018 13:00:00,10.99,10.96,2,-7.54
 07/09/2018 13:15:00,11.03,10.96,2,-7.3
 07/09/2018 13:30:00,10.98,10.96,2,-7.51
 07/09/2018 13:45:00,10.98,10.92,2,-7.51
 07/09/2018 14:00:00,11.0,10.91,2,-7.34
 07/09/2018 14:15:00,11.01,10.91,2,-7.05
 07/09/2018 14:30:00,11.01,10.91,2,-7.22
 07/09/2018 14:45:00,11.0,10.91,2,-7.51
 07/09/2018 15:00:00,11.01,10.91,2,-7.41
 07/09/2018 15:15:00,11.16,11.17,2,-7.36
 07/09/2018 15:30:00,11.18,11.14,2,-7.44
 07/09/2018 15:45:00,11.14,11.08,1,-7.73
 07/09/2018 16:00:00,11.18,11.22,1,-7.95
 07/09/2018 16:15:00,11.16,11.22,1,-7.72
 07/09/2018 16:30:00,11.15,11.22,1,-7.69
 07/09/2018 16:45:00,11.18,11.22,1,-7.68
 07/09/2018 17:00:00,11.2,11.22,1,-7.6
 07/09/2018 17:15:00,11.22,11.22,1,-7.67
 07/09/2018 17:30:00,11.2,11.22,1,-7.39
 07/09/2018 17:45:00,11.21,11.22,1,-7.37
 07/09/2018 18:00:00,11.21,11.22,1,-7.59
 07/09/2018 18:15:00,11.23,11.22,1,-7.41
 07/09/2018 18:30:00,11.23,11.22,1,-7.1
 07/09/2018 18:45:00,11.24,11.22,1,-7.27
 07/09/2018 19:00:00,11.24,11.22,1,-7.3
 07/09/2018 19:15:00,11.25,11.22,1,-7.13
 07/09/2018 19:30:00,11.24,11.22,1,-7.24
 07/09/2018 19:45:00,11.23,11.22,1,-7.18
 07/09/2018 20:00:00,11.23,11.22,1,-7.08
 07/09/2018 20:15:00,11.28,11.22,1,-6.97
 07/09/2018 20:30:00,11.3,11.22,1,-6.72
 07/09/2018 20:45:00,11.26,11.22,1,-7.08
 07/09/2018 21:00:00,11.29,11.22,1,-6.97
 07/09/2018 21:15:00,11.28,11.22,1,-6.93
 07/09/2018 21:30:00,11.3,11.22,1,-6.77
 07/09/2018 21:45:00,11.27,11.22,1,-6.87
 07/09/2018 22:00:00,11.27,11.22,1,-6.85
 07/09/2018 22:15:00,11.26,11.22,1,-6.79
 07/09/2018 22:30:00,11.28,11.22,1,-6.63
 07/09/2018 22:45:00,11.3,11.22,1,-6.64
 07/09/2018 23:00:00,11.25,11.22,1,-6.55
 07/09/2018 23:15:00,11.28,11.22,1,-6.45
 07/09/2018 23:30:00,11.29,11.22,1,-6.52
 07/09/2018 23:45:00,11.32,11.22,1,-6.37
 08/09/2018 00:00:00,11.31,11.22,1,-6.23
 08/09/2018 00:15:00,11.31,11.22,1,-6.18
 08/09/2018 00:30:00,11.33,11.22,1,-6.09
 08/09/2018 00:45:00,11.32,11.22,1,-6.16
 08/09/2018 01:00:00,11.3,11.22,1,-6.13
 08/09/2018 01:15:00,11.28,11.22,1,-6.27
 08/09/2018 01:30:00,11.3,11.22,1,-6.24
 08/09/2018 01:45:00,11.32,11.22,1,-6.17
 08/09/2018 02:00:00,11.33,11.22,1,-6.12
 08/09/2018 02:15:00,11.34,11.22,1,-6.16
 08/09/2018 02:30:00,11.35,11.22,1,-6.0
 08/09/2018 02:45:00,11.35,11.22,1,-5.83
 08/09/2018 03:00:00,11.31,11.22,1,-5.88
 08/09/2018 03:15:00,11.22,11.22,1,-5.83
 08/09/2018 03:30:00,11.25,11.22,1,-5.8
 08/09/2018 03:45:00,11.27,11.22,1,-5.9
 08/09/2018 04:00:00,11.27,11.22,1,-5.9
 08/09/2018 04:15:00,11.26,11.22,1,-5.95
 08/09/2018 04:30:00,11.29,11.22,1,-5.84
 08/09/2018 04:45:00,11.28,11.22,1,-5.83
 08/09/2018 05:00:00,11.27,11.22,1,-5.86
 08/09/2018 05:15:00,11.26,11.22,1,-5.86
 08/09/2018 05:30:00,11.29,11.22,1,-5.67
 08/09/2018 05:45:00,11.25,11.22,1,-5.59
 08/09/2018 06:00:00,11.23,11.22,1,-5.2
 08/09/2018 06:15:00,11.22,11.22,1,-5.16
 08/09/2018 06:30:00,11.22,11.22,1,-5.28
 08/09/2018 06:45:00,11.25,11.22,1,-5.21
 08/09/2018 07:00:00,11.27,11.22,1,-5.12
 08/09/2018 07:15:00,11.22,11.22,1,-5.33
 08/09/2018 07:30:00,11.19,11.22,1,-5.53
 08/09/2018 07:45:00,11.17,11.22,1,-5.71
 08/09/2018 08:00:00,11.29,11.22,1,-5.7
 08/09/2018 08:15:00,11.26,11.22,1,-5.82
 08/09/2018 08:30:00,11.23,11.22,1,-5.81
 08/09/2018 08:45:00,11.19,11.22,1,-5.76
 08/09/2018 09:00:00,11.18,11.22,1,-5.72
 08/09/2018 09:15:00,11.17,11.22,1,-5.7
 08/09/2018 09:30:00,11.18,11.22,1,-5.9
 08/09/2018 09:45:00,11.2,11.22,1,-5.92
 08/09/2018 10:00:00,11.27,11.22,1,-5.92
 08/09/2018 10:15:00,11.29,11.22,1,-6.04
 08/09/2018 10:30:00,11.28,11.22,1,-5.84
 08/09/2018 10:45:00,11.32,11.22,1,-5.61
 08/09/2018 11:00:00,11.34,11.22,1,-5.44
 08/09/2018 11:15:00,11.34,11.22,1,-5.46
 08/09/2018 11:30:00,11.32,11.22,1,-5.37
 08/09/2018 11:45:00,11.33,11.22,1,-5.4
 08/09/2018 12:00:00,11.3,11.22,1,-5.29
 08/09/2018 12:15:00,11.32,11.22,1,-5.48
 08/09/2018 12:30:00,11.33,11.22,1,-5.43
 08/09/2018 12:45:00,11.34,11.22,1,-5.33
 08/09/2018 13:00:00,11.35,11.22,1,-5.29
 08/09/2018 13:15:00,11.34,11.22,1,-5.17
 08/09/2018 13:30:00,11.35,11.22,1,-5.19
 08/09/2018 13:45:00,11.35,11.22,1,-5.16
 08/09/2018 14:00:00,11.35,11.22,1,-5.23
 08/09/2018 14:15:00,11.35,11.22,1,-5.15
 08/09/2018 14:30:00,11.33,11.22,1,-5.15
 08/09/2018 14:45:00,11.24,11.22,1,-5.03
 08/09/2018 15:00:00,11.23,11.22,1,-5.02
 08/09/2018 15:15:00,11.23,11.22,1,-5.14
 08/09/2018 15:30:00,11.26,11.22,1,-5.08
 08/09/2018 15:45:00,11.24,11.22,1,-5.01
 08/09/2018 16:00:00,11.23,11.22,1,-5.09
 08/09/2018 16:15:00,11.21,11.22,1,-5.28
 08/09/2018 16:30:00,11.2,11.22,1,-5.31
 08/09/2018 16:45:00,11.18,11.22,1,-5.21
 08/09/2018 17:00:00,11.17,11.22,1,-5.17
 08/09/2018 17:15:00,11.14,11.22,1,-5.29
 08/09/2018 17:30:00,11.12,11.22,1,-5.31
 08/09/2018 17:45:00,11.16,11.22,1,-5.38
 08/09/2018 18:00:00,11.19,11.22,1,-5.47
 08/09/2018 18:15:00,11.19,11.22,1,-5.6
 08/09/2018 18:30:00,11.19,11.22,1,-5.6
 08/09/2018 18:45:00,11.2,11.22,1,-5.59
 08/09/2018 19:00:00,11.21,11.22,1,-5.51
 08/09/2018 19:15:00,11.21,11.22,1,-5.45
 08/09/2018 19:30:00,11.21,11.22,1,-5.46
 08/09/2018 19:45:00,11.23,11.22,1,-5.35
 08/09/2018 20:00:00,11.21,11.22,1,-5.36
 08/09/2018 20:15:00,11.17,11.22,1,-5.37
 08/09/2018 20:30:00,11.19,11.22,1,-5.27
 08/09/2018 20:45:00,11.21,11.22,1,-5.2
 08/09/2018 21:00:00,11.24,11.22,1,-5.11
 08/09/2018 21:15:00,11.26,11.22,1,-4.99
 08/09/2018 21:30:00,11.3,11.22,1,-5.04
 08/09/2018 21:45:00,11.3,11.22,1,-5.06
 08/09/2018 22:00:00,11.27,11.22,1,-4.93
 08/09/2018 22:15:00,11.26,11.22,1,-4.67
 08/09/2018 22:30:00,11.26,11.22,1,-4.69
 08/09/2018 22:45:00,11.28,11.22,1,-4.64
 08/09/2018 23:00:00,11.33,11.22,1,-4.51
 08/09/2018 23:15:00,11.26,11.22,1,-4.33
 08/09/2018 23:30:00,11.27,11.22,1,-4.39
 08/09/2018 23:45:00,11.3,11.22,1,-4.35
 09/09/2018 00:00:00,11.31,11.22,1,-4.3
 09/09/2018 00:15:00,11.31,11.22,1,-4.36
 09/09/2018 00:30:00,11.27,11.22,1,-4.38
 09/09/2018 00:45:00,11.3,11.22,1,-4.35
 09/09/2018 01:00:00,11.31,11.22,1,-4.34
 09/09/2018 01:15:00,11.26,11.22,1,-4.45
 09/09/2018 01:30:00,11.27,11.22,1,-4.48
 09/09/2018 01:45:00,11.29,11.22,1,-4.39
 09/09/2018 02:00:00,11.3,11.22,1,-4.55
 09/09/2018 02:15:00,11.3,11.22,1,-4.43
 09/09/2018 02:30:00,11.28,11.22,1,-4.35
 09/09/2018 02:45:00,11.21,11.22,1,-4.36
 09/09/2018 03:00:00,11.16,11.22,1,-4.41
 09/09/2018 03:15:00,11.16,11.22,1,-4.44
 09/09/2018 03:30:00,11.18,11.22,1,-4.39
 09/09/2018 03:45:00,11.19,11.22,1,-4.37
 09/09/2018 04:00:00,11.18,11.22,1,-4.53
 09/09/2018 04:15:00,11.18,11.22,1,-4.46
 09/09/2018 04:30:00,11.18,11.22,1,-4.45
 09/09/2018 04:45:00,11.19,11.22,1,-4.56
 09/09/2018 05:00:00,11.19,11.22,1,-4.61
 09/09/2018 05:15:00,11.19,11.22,1,-4.51
 09/09/2018 05:30:00,11.18,11.22,1,-4.48
 09/09/2018 05:45:00,11.24,11.22,1,-4.6
 09/09/2018 06:00:00,11.23,11.22,1,-4.75
 09/09/2018 06:15:00,11.27,11.22,1,-4.75
 09/09/2018 06:30:00,11.37,11.22,1,-4.83
 09/09/2018 06:45:00,11.35,11.22,1,-4.74
 09/09/2018 07:00:00,11.27,11.22,1,-4.68
 09/09/2018 07:15:00,11.26,11.22,1,-4.83
 09/09/2018 07:30:00,11.24,11.22,1,-4.92
 09/09/2018 07:45:00,11.22,11.22,1,-4.89
 09/09/2018 08:00:00,11.3,11.22,1,-5.07
 09/09/2018 08:15:00,11.27,11.22,1,-5.24
 09/09/2018 08:30:00,11.23,11.22,1,-5.39
 09/09/2018 08:45:00,11.21,11.22,1,-5.4
 09/09/2018 09:00:00,11.21,11.22,1,-5.52
 09/09/2018 09:15:00,11.25,11.22,1,-5.59
 09/09/2018 09:30:00,11.23,11.22,1,-5.7
 09/09/2018 09:45:00,11.27,11.22,1,-5.67
 09/09/2018 10:00:00,11.27,11.22,1,-5.66
 09/09/2018 10:15:00,11.31,11.22,1,-5.68
 09/09/2018 10:30:00,11.31,11.22,1,-5.66
 09/09/2018 10:45:00,11.29,11.22,1,-5.68
 09/09/2018 11:00:00,11.28,11.22,1,-5.51
 09/09/2018 11:15:00,11.28,11.22,1,-5.57
 09/09/2018 11:30:00,11.28,11.22,1,-5.59
 09/09/2018 11:45:00,11.27,11.22,1,-5.62
 09/09/2018 12:00:00,11.28,11.22,1,-5.52
 09/09/2018 12:15:00,11.26,11.22,1,-5.65
 09/09/2018 12:30:00,11.25,11.22,1,-5.65
 09/09/2018 12:45:00,11.25,11.22,1,-5.53
 09/09/2018 13:00:00,11.27,11.22,1,-5.39
 09/09/2018 13:15:00,11.28,11.22,1,-5.52
 09/09/2018 13:30:00,11.27,11.22,1,-5.43
 09/09/2018 13:45:00,11.29,11.22,1,-5.4
 09/09/2018 14:00:00,11.32,11.22,1,-5.31
 09/09/2018 14:15:00,11.32,11.22,1,-5.21
 09/09/2018 14:30:00,11.3,11.22,1,-5.15
 09/09/2018 14:45:00,11.3,11.22,1,-5.09
 09/09/2018 15:00:00,11.29,11.22,1,-5.13
 09/09/2018 15:15:00,11.27,11.22,1,-5.38
 09/09/2018 15:30:00,11.25,11.22,1,-5.32
 09/09/2018 15:45:00,11.29,11.22,1,-5.42
 09/09/2018 16:00:00,11.29,11.22,1,-5.43
 09/09/2018 16:15:00,11.25,11.22,1,-5.57
 09/09/2018 16:30:00,11.25,11.22,1,-5.58
 09/09/2018 16:45:00,11.2,11.22,1,-5.79
 09/09/2018 17:00:00,11.2,11.22,1,-5.78
 09/09/2018 17:15:00,11.2,11.22,1,-5.77
 09/09/2018 17:30:00,11.24,11.22,1,-5.81
 09/09/2018 17:45:00,11.23,11.22,1,-5.98
 09/09/2018 18:00:00,11.23,11.22,1,-6.02
 09/09/2018 18:15:00,11.27,11.22,1,-5.89
 09/09/2018 18:30:00,11.28,11.22,1,-5.77
 09/09/2018 18:45:00,11.27,11.22,1,-5.77
 09/09/2018 19:00:00,11.28,11.22,1,-5.66
 09/09/2018 19:15:00,11.3,11.22,1,-5.75
 09/09/2018 19:30:00,11.27,11.22,1,-5.88
 09/09/2018 19:45:00,11.29,11.22,1,-5.83
 09/09/2018 20:00:00,11.24,11.22,1,-5.84
 09/09/2018 20:15:00,11.26,11.22,1,-6.04
 09/09/2018 20:30:00,11.29,11.22,1,-5.91
 09/09/2018 20:45:00,11.3,11.22,1,-5.75
 09/09/2018 21:00:00,11.29,11.22,1,-5.63
 09/09/2018 21:15:00,11.24,11.22,1,-5.51
 09/09/2018 21:30:00,11.23,11.22,1,-5.38
 09/09/2018 21:45:00,11.25,11.22,1,-5.47
 09/09/2018 22:00:00,11.25,11.22,1,-5.45
 09/09/2018 22:15:00,11.23,11.22,1,-5.19
 09/09/2018 22:30:00,11.2,11.22,1,-4.89
 09/09/2018 22:45:00,11.21,11.22,1,-4.98
 09/09/2018 23:00:00,11.28,11.22,1,-4.84
 09/09/2018 23:15:00,11.24,11.22,1,-4.79
 09/09/2018 23:30:00,11.23,11.22,1,-4.76
 09/09/2018 23:45:00,11.28,11.22,1,-4.54
 10/09/2018 00:00:00,11.28,11.22,1,-4.46
 10/09/2018 00:00:00,11.28,11.22,1,-4.46
 10/09/2018 00:15:00,11.27,11.22,1,-4.73
 10/09/2018 00:30:00,11.31,11.22,1,-4.73
 10/09/2018 00:45:00,11.31,11.22,1,-4.76
 10/09/2018 01:00:00,11.31,11.22,1,-4.68
 10/09/2018 01:15:00,11.29,11.22,1,-4.78
 10/09/2018 01:30:00,11.3,11.22,1,-4.74
 10/09/2018 01:45:00,11.31,11.22,1,-4.82
 10/09/2018 02:00:00,11.31,11.22,1,-4.82
 10/09/2018 02:15:00,11.31,11.22,1,-4.77
 10/09/2018 02:30:00,11.31,11.22,1,-4.7
 10/09/2018 02:45:00,11.31,11.22,1,-4.61
 10/09/2018 03:00:00,11.32,11.22,1,-4.66
 10/09/2018 03:15:00,11.32,11.22,1,-4.77
 10/09/2018 03:30:00,11.31,11.22,1,-4.66
 10/09/2018 03:45:00,11.32,11.22,1,-4.6
 10/09/2018 04:00:00,11.31,11.22,1,-4.62
 10/09/2018 04:15:00,11.29,11.22,1,-4.72
 10/09/2018 04:30:00,11.31,11.22,1,-4.7
 10/09/2018 04:45:00,11.29,11.22,1,-4.76
 10/09/2018 05:00:00,11.3,11.22,1,-4.74
 10/09/2018 05:15:00,11.28,11.22,1,-5.11
 10/09/2018 05:30:00,11.27,11.22,1,-5.2
 10/09/2018 05:45:00,11.23,11.22,1,-5.3
 10/09/2018 06:00:00,11.17,11.22,1,-5.57
 10/09/2018 06:15:00,11.17,11.22,1,-5.88
 10/09/2018 06:30:00,11.27,11.22,1,-6.41
 10/09/2018 06:45:00,11.24,11.22,1,-6.67
 10/09/2018 07:00:00,11.19,11.22,1,-7.04
 10/09/2018 07:15:00,11.13,11.22,1,-7.47
 10/09/2018 07:30:00,11.17,11.22,1,-7.67
 10/09/2018 07:45:00,11.24,11.22,1,-7.73
 10/09/2018 08:00:00,11.3,11.22,1,-7.41
 10/09/2018 08:15:00,11.29,11.22,1,-7.59
 10/09/2018 08:30:00,11.3,11.22,1,-7.49
 10/09/2018 08:45:00,11.34,11.22,1,-7.65
 10/09/2018 09:00:00,11.34,11.22,1,-7.74
 10/09/2018 09:15:00,11.3,11.22,1,-7.75
 10/09/2018 09:30:00,11.36,11.22,1,-7.41
 10/09/2018 09:45:00,11.35,11.22,1,-7.37
 10/09/2018 10:00:00,11.34,11.22,1,-7.38
 10/09/2018 10:15:00,11.31,11.21,2,-7.53
 10/09/2018 10:30:00,11.26,11.15,2,-7.48
 10/09/2018 10:45:00,11.19,11.11,2,-7.31
 10/09/2018 11:00:00,11.18,11.11,2,-7.29
 10/09/2018 11:15:00,11.17,11.11,2,-7.46
 10/09/2018 11:30:00,11.16,11.11,2,-7.35
 10/09/2018 11:45:00,11.14,11.11,2,-7.34
 10/09/2018 12:00:00,11.17,11.11,2,-7.3
 10/09/2018 12:15:00,11.16,11.11,2,-7.23
 10/09/2018 12:30:00,11.18,11.11,2,-7.12
 10/09/2018 12:45:00,11.23,11.11,2,-7.26
 10/09/2018 13:00:00,11.24,11.11,2,-7.36
 10/09/2018 13:15:00,11.25,11.11,2,-7.2
 10/09/2018 13:30:00,11.21,11.11,2,-7.01
 10/09/2018 13:45:00,11.07,11.02,2,-7.32
 10/09/2018 14:00:00,11.13,11.14,2,-7.4
 10/09/2018 14:15:00,11.14,11.14,2,-7.22
 10/09/2018 14:30:00,11.13,11.14,2,-7.32
 10/09/2018 14:45:00,11.15,11.14,2,-7.33
 10/09/2018 15:00:00,11.12,11.14,2,-7.29
 10/09/2018 15:15:00,11.15,11.14,2,-7.35
 10/09/2018 15:30:00,11.08,11.14,2,-7.41
 10/09/2018 15:45:00,11.11,11.14,2,-7.43
 10/09/2018 16:00:00,11.11,11.14,2,-7.36
 10/09/2018 16:15:00,11.11,11.14,2,-7.35
 10/09/2018 16:30:00,11.09,11.14,2,-7.51
 10/09/2018 16:45:00,11.11,11.14,2,-7.57
 10/09/2018 17:00:00,11.1,11.14,2,-7.66
 10/09/2018 17:15:00,11.11,11.14,2,-7.66
 10/09/2018 17:30:00,11.1,11.14,2,-7.59
 10/09/2018 17:45:00,11.1,11.14,2,-7.62
 10/09/2018 18:00:00,11.09,11.14,2,-7.7
 10/09/2018 18:15:00,11.1,11.14,2,-7.78
 10/09/2018 18:30:00,11.11,11.14,2,-7.64
 10/09/2018 18:45:00,11.09,11.14,2,-7.49
 10/09/2018 19:00:00,11.1,11.14,2,-7.43
 10/09/2018 19:15:00,11.09,11.14,2,-7.3
 10/09/2018 19:30:00,11.1,11.14,2,-7.38
 10/09/2018 19:45:00,11.14,11.14,2,-7.51
 10/09/2018 20:00:00,11.16,11.14,2,-7.54
 10/09/2018 20:15:00,11.18,11.14,2,-7.6
 10/09/2018 20:30:00,11.21,11.14,2,-7.55
 10/09/2018 20:45:00,11.23,11.14,2,-7.34
 10/09/2018 21:00:00,11.22,11.14,2,-7.42
 10/09/2018 21:15:00,11.24,11.14,2,-7.3
 10/09/2018 21:30:00,11.25,11.14,2,-7.32
 10/09/2018 21:45:00,11.18,11.14,2,-7.2
 10/09/2018 22:00:00,11.18,11.14,2,-7.06
 10/09/2018 22:15:00,11.2,11.14,2,-6.74
 10/09/2018 22:30:00,11.2,11.14,2,-6.87
 10/09/2018 22:45:00,11.26,11.14,2,-6.89
 10/09/2018 23:00:00,11.28,11.14,2,-6.75
 10/09/2018 23:15:00,11.24,11.14,2,-6.4
 10/09/2018 23:30:00,11.23,11.14,2,-6.25
 10/09/2018 23:45:00,11.26,11.14,2,-6.24
 11/09/2018 00:00:00,11.27,11.14,2,-6.27
 11/09/2018 00:15:00,11.28,11.14,2,-6.28
 11/09/2018 00:30:00,11.24,11.13,2,-6.17
 11/09/2018 00:45:00,11.17,11.03,2,-5.74
 11/09/2018 01:00:00,11.15,11.03,2,-5.78
 11/09/2018 01:15:00,11.07,11.03,2,-6.04
 11/09/2018 01:30:00,11.07,11.03,2,-6.16
 11/09/2018 01:45:00,11.07,11.03,2,-6.34
 11/09/2018 02:00:00,11.08,11.03,2,-6.05
 11/09/2018 02:15:00,11.11,11.03,2,-5.91
 11/09/2018 02:30:00,11.12,11.03,2,-5.88
 11/09/2018 02:45:00,11.11,11.03,2,-6.15
 11/09/2018 03:00:00,11.1,11.03,2,-6.07
 11/09/2018 03:15:00,11.11,11.03,2,-5.99
 11/09/2018 03:30:00,11.1,11.03,2,-6.1
 11/09/2018 03:45:00,11.11,11.03,2,-5.99
 11/09/2018 04:00:00,11.11,11.14,2,-6.04
 11/09/2018 04:15:00,11.13,11.19,2,-6.01
 11/09/2018 04:30:00,11.11,11.19,2,-6.0
 11/09/2018 04:45:00,11.11,11.19,2,-6.07
 11/09/2018 05:00:00,11.13,11.19,2,-6.23
 11/09/2018 05:15:00,11.15,11.19,2,-6.39
 11/09/2018 05:30:00,11.11,11.19,2,-6.5
 11/09/2018 05:45:00,11.14,11.19,2,-6.53
 11/09/2018 06:00:00,11.23,11.19,2,-6.76
 11/09/2018 06:15:00,11.19,11.11,2,-6.94
 11/09/2018 06:30:00,11.08,10.98,2,-7.12
 11/09/2018 06:45:00,10.96,10.98,2,-7.28
 11/09/2018 07:00:00,10.99,10.98,2,-7.47
 11/09/2018 07:15:00,11.01,10.98,2,-7.91
 11/09/2018 07:30:00,11.07,10.98,2,-7.88
 11/09/2018 07:45:00,11.05,10.98,2,-7.98
 11/09/2018 08:00:00,11.03,10.98,2,-7.94
 11/09/2018 08:15:00,10.99,10.98,2,-8.04
 11/09/2018 08:30:00,11.0,10.98,2,-7.89
 11/09/2018 08:45:00,10.99,10.98,2,-7.88
 11/09/2018 09:00:00,10.98,10.98,2,-7.95
 11/09/2018 09:15:00,11.0,10.98,2,-7.75
 11/09/2018 09:30:00,11.03,10.98,2,-7.77
 11/09/2018 09:45:00,11.02,10.98,2,-7.79
 11/09/2018 10:00:00,11.02,10.9,2,-7.91
 11/09/2018 10:15:00,11.03,10.89,2,-7.8
 11/09/2018 10:30:00,11.0,10.89,2,-7.79
 11/09/2018 10:45:00,10.97,10.89,2,-7.88
 11/09/2018 11:00:00,10.97,10.89,2,-8.02
 11/09/2018 11:15:00,10.96,10.89,2,-8.02
 11/09/2018 11:30:00,10.95,10.89,2,-7.86
 11/09/2018 11:45:00,10.96,10.89,2,-7.85
 11/09/2018 12:00:00,10.98,10.89,2,-7.94
 11/09/2018 12:15:00,10.95,10.89,2,-8.14
 11/09/2018 12:30:00,10.96,10.89,2,-8.05
 11/09/2018 12:45:00,10.97,10.89,2,-7.97
 11/09/2018 13:00:00,11.0,10.89,2,-7.79
 11/09/2018 13:15:00,11.02,10.89,2,-7.76
 11/09/2018 13:30:00,11.01,10.89,2,-7.91
 11/09/2018 13:45:00,10.98,10.89,2,-8.18
 11/09/2018 14:00:00,10.99,10.89,2,-8.08
 11/09/2018 14:15:00,10.98,10.89,2,-8.09
 11/09/2018 14:30:00,11.0,10.89,2,-7.89
 11/09/2018 14:45:00,10.99,10.89,2,-7.97
 11/09/2018 15:00:00,11.01,10.89,2,-8.0
 11/09/2018 15:15:00,11.0,10.89,2,-8.18
 11/09/2018 15:30:00,10.98,10.89,2,-8.15
 11/09/2018 15:45:00,11.0,10.89,2,-8.03
 11/09/2018 16:00:00,10.98,10.89,2,-8.22
 11/09/2018 16:15:00,10.98,10.89,2,-8.29
 11/09/2018 16:30:00,10.99,10.89,2,-8.28
 11/09/2018 16:45:00,11.01,10.98,2,-8.39
 11/09/2018 17:00:00,11.04,11.06,2,-8.3
 11/09/2018 17:15:00,11.06,10.93,2,-8.3
 11/09/2018 17:30:00,11.09,11.06,2,-8.31
 11/09/2018 17:45:00,11.14,11.14,2,-8.28
 11/09/2018 18:00:00,11.18,11.14,2,-8.05
 11/09/2018 18:15:00,11.2,11.14,2,-7.9
 11/09/2018 18:30:00,11.14,11.14,2,-8.03
 11/09/2018 18:45:00,11.1,11.14,2,-8.0
 11/09/2018 19:00:00,11.11,11.14,2,-8.04
 11/09/2018 19:15:00,11.1,11.14,2,-8.05
 11/09/2018 19:30:00,11.1,11.14,2,-8.06
 11/09/2018 19:45:00,11.09,11.14,2,-8.08
 11/09/2018 20:00:00,11.13,11.14,2,-8.05
 11/09/2018 20:15:00,11.15,11.14,2,-7.99
 11/09/2018 20:30:00,11.16,11.14,2,-7.78
 11/09/2018 20:45:00,11.15,11.14,2,-7.79
 11/09/2018 21:00:00,11.13,11.14,2,-7.8
 11/09/2018 21:15:00,11.15,11.14,2,-7.61
 11/09/2018 21:30:00,11.14,11.14,2,-7.73
 11/09/2018 21:45:00,11.14,11.14,2,-7.7
 11/09/2018 22:00:00,11.16,11.14,2,-7.41
 11/09/2018 22:15:00,11.16,11.14,2,-7.31
 11/09/2018 22:30:00,11.17,11.14,2,-7.09
 11/09/2018 22:45:00,11.2,11.14,2,-6.98
 11/09/2018 23:00:00,11.21,11.14,2,-6.89
 11/09/2018 23:15:00,11.2,11.14,2,-6.89
 11/09/2018 23:30:00,11.13,11.04,2,-6.75
 11/09/2018 23:45:00,11.06,11.1,2,-6.66
 12/09/2018 00:00:00,11.11,11.12,2,-6.43
 12/09/2018 00:15:00,11.15,11.1,2,-6.46
 12/09/2018 00:30:00,11.15,11.1,2,-6.49
 12/09/2018 00:45:00,11.18,11.1,2,-6.53
 12/09/2018 01:00:00,11.2,11.1,2,-6.44
 12/09/2018 01:15:00,11.18,11.1,2,-6.53
 12/09/2018 01:30:00,11.19,11.1,2,-6.62
 12/09/2018 01:45:00,11.21,11.1,2,-6.39
 12/09/2018 02:00:00,11.18,11.1,2,-6.32
 12/09/2018 02:15:00,11.18,11.1,2,-6.14
 12/09/2018 02:30:00,11.18,11.09,2,-6.11
 12/09/2018 02:45:00,11.13,11.0,2,-6.24
 12/09/2018 03:00:00,11.14,11.0,2,-6.15
 12/09/2018 03:15:00,11.11,11.0,2,-6.31
 12/09/2018 03:30:00,11.12,11.0,2,-6.32
 12/09/2018 03:45:00,11.13,11.0,2,-6.25
 12/09/2018 04:00:00,11.13,11.0,2,-6.2
 12/09/2018 04:15:00,11.12,11.0,2,-6.2
 12/09/2018 04:30:00,11.11,11.0,2,-6.32
 12/09/2018 04:45:00,11.13,11.0,2,-6.23
 12/09/2018 05:00:00,11.12,11.0,2,-6.24
 12/09/2018 05:15:00,11.08,11.0,2,-6.31
 12/09/2018 05:30:00,11.06,11.0,2,-6.57
 12/09/2018 05:45:00,11.02,11.0,2,-6.76
 12/09/2018 06:00:00,11.08,11.0,2,-6.69
 12/09/2018 06:15:00,11.02,11.0,2,-7.08
 12/09/2018 06:30:00,11.03,11.0,2,-7.35
 12/09/2018 06:45:00,11.01,11.0,2,-7.46
 12/09/2018 07:00:00,10.97,11.0,2,-7.72
 12/09/2018 07:15:00,11.0,11.0,2,-7.97
 12/09/2018 07:30:00,10.99,11.0,2,-8.19
 12/09/2018 07:45:00,10.98,11.0,2,-8.18
 12/09/2018 08:00:00,10.98,11.0,2,-8.03
 12/09/2018 08:15:00,10.95,11.0,2,-8.01
 12/09/2018 08:30:00,10.98,10.93,2,-8.18
 12/09/2018 08:45:00,11.03,10.9,2,-8.22
 12/09/2018 09:00:00,10.98,10.9,2,-8.0
 12/09/2018 09:15:00,10.93,10.9,2,-8.11
 12/09/2018 09:30:00,10.92,10.9,2,-8.15
 12/09/2018 09:45:00,10.93,10.9,2,-7.99
 12/09/2018 10:00:00,10.97,10.92,2,-7.7
 12/09/2018 10:15:00,11.05,10.99,2,-7.78
 12/09/2018 10:30:00,11.1,11.1,2,-7.77
 12/09/2018 10:45:00,11.12,11.07,2,-7.63
 12/09/2018 11:00:00,11.1,11.02,2,-7.78
 12/09/2018 11:15:00,11.11,11.02,2,-7.85
 12/09/2018 11:30:00,11.15,11.14,2,-8.11
 12/09/2018 11:45:00,11.11,11.11,2,-8.44
 12/09/2018 12:00:00,11.08,11.02,2,-8.16
 12/09/2018 12:15:00,11.07,11.02,2,-8.02
 12/09/2018 12:30:00,11.06,10.94,2,-8.17
 12/09/2018 12:45:00,11.03,10.92,2,-8.01
 12/09/2018 13:00:00,10.95,10.92,2,-7.66
 12/09/2018 13:15:00,10.97,10.92,2,-7.61
 12/09/2018 13:30:00,11.1,11.08,2,-7.75
 12/09/2018 13:45:00,11.1,11.01,2,-7.76
 12/09/2018 14:00:00,11.07,10.94,2,-7.9
 12/09/2018 14:15:00,11.02,10.94,2,-7.79
 12/09/2018 14:30:00,11.03,10.94,2,-7.79
 12/09/2018 14:45:00,11.04,10.94,2,-7.73
 12/09/2018 15:00:00,11.03,10.94,2,-7.75
 12/09/2018 15:15:00,11.06,10.94,2,-7.79
 12/09/2018 15:30:00,11.08,10.94,2,-7.73
 12/09/2018 15:45:00,11.04,10.94,2,-7.89
 12/09/2018 16:00:00,11.03,10.94,2,-7.92
 12/09/2018 16:15:00,11.09,11.03,2,-7.25
 12/09/2018 16:30:00,11.07,11.11,2,-7.52
 12/09/2018 16:45:00,11.05,11.05,2,-7.68
 12/09/2018 17:00:00,11.14,11.18,1,-7.92
 12/09/2018 17:15:00,11.23,11.22,1,-7.77
 12/09/2018 17:30:00,11.23,11.22,1,-7.35
 12/09/2018 17:45:00,11.24,11.22,1,-7.36
 12/09/2018 18:00:00,11.25,11.22,1,-7.35
 12/09/2018 18:15:00,11.27,11.22,1,-7.23
 12/09/2018 18:30:00,11.28,11.22,1,-6.88
 12/09/2018 18:45:00,11.25,11.22,1,-6.92
 12/09/2018 19:00:00,11.24,11.22,1,-7.05
 12/09/2018 19:15:00,11.22,11.22,1,-7.14
 12/09/2018 19:30:00,11.24,11.22,1,-7.08
 12/09/2018 19:45:00,11.2,11.22,1,-7.29
 12/09/2018 20:00:00,11.15,11.22,1,-7.54
 12/09/2018 20:15:00,11.16,11.22,1,-7.56
 12/09/2018 20:30:00,11.19,11.22,1,-7.39
 12/09/2018 20:45:00,11.2,11.22,1,-7.24
 12/09/2018 21:00:00,11.18,11.22,1,-7.4
 12/09/2018 21:15:00,11.22,11.22,1,-7.25
 12/09/2018 21:30:00,11.29,11.22,1,-7.16
 12/09/2018 21:45:00,11.27,11.22,1,-7.08
 12/09/2018 22:00:00,11.3,11.22,1,-6.86
 12/09/2018 22:15:00,11.3,11.22,1,-6.75
 12/09/2018 22:30:00,11.31,11.22,1,-6.6
 12/09/2018 22:45:00,11.23,11.22,1,-6.36
 12/09/2018 23:00:00,11.25,11.22,1,-6.14
 12/09/2018 23:15:00,11.27,11.22,1,-6.12
 12/09/2018 23:30:00,11.31,11.22,1,-6.12
 12/09/2018 23:45:00,11.34,11.22,1,-5.89
 13/09/2018 00:00:00,11.36,11.22,1,-5.92
 13/09/2018 00:15:00,11.33,11.22,1,-5.97
 13/09/2018 00:30:00,11.34,11.22,1,-5.94
 13/09/2018 00:45:00,11.34,11.22,1,-5.87
 13/09/2018 01:00:00,11.33,11.22,1,-5.65
 13/09/2018 01:15:00,11.32,11.22,1,-5.85
 13/09/2018 01:30:00,11.35,11.22,1,-5.74
 13/09/2018 01:45:00,11.28,11.22,1,-5.96
 13/09/2018 02:00:00,11.26,11.22,1,-5.89
 13/09/2018 02:15:00,11.29,11.22,1,-5.82
 13/09/2018 02:30:00,11.27,11.22,1,-5.81
 13/09/2018 02:45:00,11.23,11.22,1,-5.85
 13/09/2018 03:00:00,11.2,11.22,1,-5.82
 13/09/2018 03:15:00,11.2,11.22,1,-5.98
 13/09/2018 03:30:00,11.2,11.22,1,-6.16
 13/09/2018 03:45:00,11.2,11.22,1,-6.14
 13/09/2018 04:00:00,11.22,11.22,1,-5.95
 13/09/2018 04:15:00,11.22,11.22,1,-5.78
 13/09/2018 04:30:00,11.26,11.22,1,-5.98
 13/09/2018 04:45:00,11.25,11.22,1,-6.19
 13/09/2018 05:00:00,11.21,11.22,1,-6.41
 13/09/2018 05:15:00,11.22,11.22,1,-6.41
 13/09/2018 05:30:00,11.21,11.22,1,-6.51
 13/09/2018 05:45:00,11.18,11.22,1,-6.73
 13/09/2018 06:00:00,11.15,11.22,1,-6.94
 13/09/2018 06:15:00,11.2,11.22,1,-7.25
 13/09/2018 06:30:00,11.3,11.22,1,-7.45
 13/09/2018 06:45:00,11.3,11.22,1,-7.72
 13/09/2018 07:00:00,11.26,11.22,1,-7.99
 13/09/2018 07:15:00,11.22,11.22,1,-8.1
 13/09/2018 07:30:00,11.19,11.22,1,-8.25
 13/09/2018 07:45:00,11.17,11.22,1,-8.14
 13/09/2018 08:00:00,11.17,11.22,1,-8.4
 13/09/2018 08:15:00,11.2,11.22,1,-8.27
 13/09/2018 08:30:00,11.21,11.22,1,-8.02
 13/09/2018 08:45:00,11.22,11.22,1,-7.76
 13/09/2018 09:00:00,11.19,11.22,1,-8.2
 13/09/2018 09:15:00,11.19,11.22,1,-8.04
 13/09/2018 09:30:00,11.19,11.22,1,-8.17
 13/09/2018 09:45:00,11.25,11.22,1,-8.02
 13/09/2018 10:00:00,11.27,11.22,1,-8.01
 13/09/2018 10:15:00,11.26,11.22,1,-7.94
 13/09/2018 10:30:00,11.24,11.22,1,-7.89
 13/09/2018 10:45:00,11.24,11.22,1,-7.87
 13/09/2018 11:00:00,11.22,11.22,1,-7.94
 13/09/2018 11:15:00,11.22,11.22,1,-7.68
 13/09/2018 11:30:00,11.21,11.22,1,-7.82
 13/09/2018 11:45:00,11.19,11.22,1,-7.67
 13/09/2018 12:00:00,11.19,11.22,1,-7.72
 13/09/2018 12:15:00,11.22,11.22,1,-7.72
 13/09/2018 12:30:00,11.23,11.22,1,-7.85
 13/09/2018 12:45:00,11.24,11.22,1,-8.11
 13/09/2018 13:00:00,11.24,11.22,1,-8.05
 13/09/2018 13:15:00,11.26,11.22,1,-7.8
 13/09/2018 13:30:00,11.28,11.22,1,-7.78
 13/09/2018 13:45:00,11.23,11.22,1,-8.0
 13/09/2018 14:00:00,11.22,11.22,1,-8.15
 13/09/2018 14:15:00,11.25,11.22,1,-8.01
 13/09/2018 14:30:00,11.25,11.22,1,-7.96
 13/09/2018 14:45:00,11.26,11.22,1,-8.06
 13/09/2018 15:00:00,11.25,11.22,1,-7.97
 13/09/2018 15:15:00,11.28,11.22,1,-7.95
 13/09/2018 15:30:00,11.29,11.22,1,-7.7
 13/09/2018 15:45:00,11.29,11.22,1,-7.74
 13/09/2018 16:00:00,11.27,11.22,1,-7.95
 13/09/2018 16:15:00,11.32,11.22,1,-7.99
 13/09/2018 16:30:00,11.33,11.22,1,-8.01
 13/09/2018 16:45:00,11.33,11.22,1,-7.93
 13/09/2018 17:00:00,11.34,11.22,1,-7.86
 13/09/2018 17:15:00,11.32,11.22,1,-7.96
 13/09/2018 17:30:00,11.34,11.22,1,-7.92
 13/09/2018 17:45:00,11.35,11.22,1,-7.86
 13/09/2018 18:00:00,11.36,11.22,1,-7.83
 13/09/2018 18:15:00,11.35,11.22,1,-7.64
 13/09/2018 18:30:00,11.31,11.22,1,-7.68
 13/09/2018 18:45:00,11.3,11.22,1,-7.87
 13/09/2018 19:00:00,11.29,11.22,1,-7.83
 13/09/2018 19:15:00,11.29,11.22,1,-7.66
 13/09/2018 19:30:00,11.26,11.22,1,-7.75
 13/09/2018 19:45:00,11.21,11.22,1,-7.98
 13/09/2018 20:00:00,11.25,11.22,1,-8.12
 13/09/2018 20:15:00,11.28,11.22,1,-8.08
 13/09/2018 20:30:00,11.3,11.22,1,-8.02
 13/09/2018 20:45:00,11.3,11.22,1,-8.05
 13/09/2018 21:00:00,11.28,11.22,1,-7.89
 13/09/2018 21:15:00,11.28,11.22,1,-7.56
 13/09/2018 21:30:00,11.3,11.22,1,-7.56
 13/09/2018 21:45:00,11.33,11.22,1,-7.43
 13/09/2018 22:00:00,11.3,11.22,1,-7.39
 13/09/2018 22:15:00,11.33,11.22,1,-7.17
 13/09/2018 22:30:00,11.37,11.22,1,-6.78
 13/09/2018 22:45:00,11.34,11.22,1,-6.62
 13/09/2018 23:00:00,11.26,11.22,1,-6.6
 13/09/2018 23:15:00,11.25,11.22,1,-6.56
 13/09/2018 23:30:00,11.24,11.22,1,-6.56
 13/09/2018 23:45:00,11.22,11.22,1,-6.48
 14/09/2018 00:00:00,11.25,11.22,1,-6.38
 14/09/2018 00:15:00,11.27,11.22,1,-6.28
 14/09/2018 00:30:00,11.28,11.22,1,-6.17
 14/09/2018 00:45:00,11.27,11.22,1,-6.21
 14/09/2018 01:00:00,11.23,11.22,1,-6.29
 14/09/2018 01:15:00,11.2,11.22,1,-6.38
 14/09/2018 01:30:00,11.27,11.22,1,-6.37
 14/09/2018 01:45:00,11.28,11.22,1,-6.65
 14/09/2018 02:00:00,11.29,11.22,1,-6.61
 14/09/2018 02:15:00,11.3,11.22,1,-6.38
 14/09/2018 02:30:00,11.33,11.22,1,-6.32
 14/09/2018 02:45:00,11.35,11.22,1,-6.38
 14/09/2018 03:00:00,11.31,11.22,1,-6.49
 14/09/2018 03:15:00,11.31,11.22,1,-6.57
 14/09/2018 03:30:00,11.33,11.22,1,-6.59
 14/09/2018 03:45:00,11.35,11.22,1,-6.35
 14/09/2018 04:00:00,11.34,11.22,1,-6.34
 14/09/2018 04:15:00,11.32,11.22,1,-6.41
 14/09/2018 04:30:00,11.33,11.22,1,-6.36
 14/09/2018 04:45:00,11.31,11.22,1,-6.48
 14/09/2018 05:00:00,11.27,11.22,1,-6.48
 14/09/2018 05:15:00,11.28,11.22,1,-6.53
 14/09/2018 05:30:00,11.33,11.22,1,-6.66
 14/09/2018 05:45:00,11.34,11.22,1,-6.96
 14/09/2018 06:00:00,11.29,11.22,1,-7.08
 14/09/2018 06:15:00,11.24,11.22,1,-7.14
 14/09/2018 06:30:00,11.2,11.22,1,-7.27
 14/09/2018 06:45:00,11.27,11.22,1,-7.21
 14/09/2018 07:00:00,11.17,11.22,1,-7.48
 14/09/2018 07:15:00,11.23,11.22,1,-7.83
 14/09/2018 07:30:00,11.29,11.22,1,-7.82
 14/09/2018 07:45:00,11.32,11.22,1,-7.79
 14/09/2018 08:00:00,11.31,11.22,1,-7.73
 14/09/2018 08:15:00,11.27,11.22,1,-7.72
 14/09/2018 08:30:00,11.28,11.22,1,-7.68
 14/09/2018 08:45:00,11.25,11.22,1,-8.02
 14/09/2018 09:00:00,11.26,11.22,1,-7.87
 14/09/2018 09:15:00,11.29,11.22,1,-7.73
 14/09/2018 09:30:00,11.3,11.22,1,-7.82
 14/09/2018 09:45:00,11.33,11.22,1,-7.72
 14/09/2018 10:00:00,11.31,11.22,1,-7.74
 14/09/2018 10:15:00,11.27,11.22,1,-7.83
 14/09/2018 10:30:00,11.29,11.22,1,-7.73
 14/09/2018 10:45:00,11.26,11.22,1,-7.85
 14/09/2018 11:00:00,11.27,11.21,2,-7.75
 14/09/2018 11:15:00,11.23,11.18,2,-7.96
 14/09/2018 11:30:00,11.19,11.09,2,-7.95
 14/09/2018 11:45:00,11.18,11.09,2,-7.96
 14/09/2018 12:00:00,11.18,11.09,2,-7.85
 14/09/2018 12:15:00,11.08,10.98,2,-7.87
 14/09/2018 12:30:00,11.05,10.94,2,-7.72
 14/09/2018 12:45:00,11.13,10.94,2,-7.61
 14/09/2018 13:00:00,11.13,11.01,2,-7.87
 14/09/2018 13:15:00,11.17,11.12,1,-7.75
 14/09/2018 13:30:00,11.15,11.22,1,-7.77
 14/09/2018 13:45:00,11.16,11.22,1,-7.73
 14/09/2018 14:00:00,11.25,11.22,1,-7.54
 14/09/2018 14:15:00,11.23,11.22,1,-7.77
 14/09/2018 14:30:00,11.24,11.22,1,-7.81
 14/09/2018 14:45:00,11.26,11.22,1,-7.69
 14/09/2018 15:00:00,11.32,11.22,1,-7.56
 14/09/2018 15:15:00,11.27,11.22,1,-7.57
 14/09/2018 15:30:00,11.24,11.22,1,-7.68
 14/09/2018 15:45:00,11.22,11.22,1,-8.02
 14/09/2018 16:00:00,11.24,11.22,1,-7.85
 14/09/2018 16:15:00,11.25,11.22,1,-7.9
 14/09/2018 16:30:00,11.24,11.22,1,-7.85
 14/09/2018 16:45:00,11.21,11.22,1,-7.91
 14/09/2018 17:00:00,11.2,11.22,1,-7.97
 14/09/2018 17:15:00,11.23,11.22,1,-7.98
 14/09/2018 17:30:00,11.23,11.22,1,-7.79
 14/09/2018 17:45:00,11.23,11.22,1,-7.76
 14/09/2018 18:00:00,11.26,11.22,1,-7.73
 14/09/2018 18:15:00,11.25,11.22,1,-7.67
 14/09/2018 18:30:00,11.23,11.22,1,-7.37
 14/09/2018 18:45:00,11.23,11.22,1,-7.65
 14/09/2018 19:00:00,11.21,11.22,1,-7.84
 14/09/2018 19:15:00,11.21,11.22,1,-7.71
 14/09/2018 19:30:00,11.19,11.22,1,-7.62
 14/09/2018 19:45:00,11.16,11.22,1,-7.71
 14/09/2018 20:00:00,11.18,11.22,1,-7.73
 14/09/2018 20:15:00,11.21,11.22,1,-7.4
 14/09/2018 20:30:00,11.25,11.22,1,-7.44
 14/09/2018 20:45:00,11.23,11.22,1,-7.32
 14/09/2018 21:00:00,11.26,11.22,1,-7.28
 14/09/2018 21:15:00,11.28,11.22,1,-7.55
 14/09/2018 21:30:00,11.24,11.22,1,-7.47
 14/09/2018 21:45:00,11.26,11.22,1,-7.38
 14/09/2018 22:00:00,11.3,11.22,1,-7.24
 14/09/2018 22:15:00,11.31,11.22,1,-6.9
 14/09/2018 22:30:00,11.3,11.22,1,-6.64
 14/09/2018 22:45:00,11.32,11.22,1,-6.51
 14/09/2018 23:00:00,11.18,11.22,1,-6.57
 14/09/2018 23:15:00,11.19,11.22,1,-6.34
 14/09/2018 23:30:00,11.19,11.22,1,-6.18
 14/09/2018 23:45:00,11.23,11.22,1,-6.17
 15/09/2018 00:00:00,11.28,11.22,1,-6.09
 15/09/2018 00:15:00,11.28,11.22,1,-6.17
