DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 00:30:00,11.29,11.22,1,-6.19
 15/09/2018 00:45:00,11.27,11.22,1,-6.13
 15/09/2018 01:00:00,11.24,11.22,1,-6.17
 15/09/2018 01:15:00,11.22,11.22,1,-6.41
 15/09/2018 01:30:00,11.22,11.22,1,-6.42
 15/09/2018 01:45:00,11.23,11.22,1,-6.38
 15/09/2018 02:00:00,11.26,11.22,1,-6.3
 15/09/2018 02:15:00,11.26,11.22,1,-6.22
 15/09/2018 02:30:00,11.3,11.22,1,-6.09
 15/09/2018 02:45:00,11.26,11.22,1,-6.16
 15/09/2018 03:00:00,11.21,11.22,1,-6.3
 15/09/2018 03:15:00,11.2,11.22,1,-6.1
 15/09/2018 03:30:00,11.23,11.22,1,-6.05
 15/09/2018 03:45:00,11.21,11.22,1,-6.14
 15/09/2018 04:00:00,11.23,11.22,1,-6.32
 15/09/2018 04:15:00,11.23,11.22,1,-6.16
 15/09/2018 04:30:00,11.24,11.22,1,-6.0
 15/09/2018 04:45:00,11.23,11.22,1,-6.16
 15/09/2018 05:00:00,11.22,11.22,1,-6.22
 15/09/2018 05:15:00,11.22,11.22,1,-6.08
 15/09/2018 05:30:00,11.23,11.22,1,-6.12
 15/09/2018 05:45:00,11.22,11.22,1,-6.1
 15/09/2018 06:00:00,11.26,11.22,1,-5.65
 15/09/2018 06:15:00,11.28,11.22,1,-5.65
 15/09/2018 06:30:00,11.29,11.22,1,-5.74
 15/09/2018 06:45:00,11.32,11.22,1,-5.71
 15/09/2018 07:00:00,11.28,11.22,1,-5.9
 15/09/2018 07:15:00,11.23,11.22,1,-5.97
 15/09/2018 07:30:00,11.28,11.22,1,-6.07
 15/09/2018 07:45:00,11.28,11.22,1,-6.14
 15/09/2018 08:00:00,11.27,11.22,1,-6.08
 15/09/2018 08:15:00,11.28,11.22,1,-6.19
 15/09/2018 08:30:00,11.29,11.22,1,-6.22
 15/09/2018 08:45:00,11.28,11.22,1,-6.21
 15/09/2018 09:00:00,11.15,11.22,1,-6.2
 15/09/2018 09:15:00,11.12,11.22,1,-6.23
 15/09/2018 09:30:00,11.13,11.22,1,-6.09
 15/09/2018 09:45:00,11.17,11.22,1,-6.24
 15/09/2018 10:00:00,11.27,11.22,1,-6.1
 15/09/2018 10:15:00,11.27,11.22,1,-5.77
 15/09/2018 10:30:00,11.33,11.22,1,-5.74
 15/09/2018 10:45:00,11.33,11.22,1,-5.67
 15/09/2018 11:00:00,11.32,11.22,1,-5.6
 15/09/2018 11:15:00,11.31,11.22,1,-5.66
 15/09/2018 11:30:00,11.3,11.22,1,-5.75
 15/09/2018 11:45:00,11.33,11.22,1,-5.59
 15/09/2018 12:00:00,11.32,11.22,1,-5.48
 15/09/2018 12:15:00,11.35,11.22,1,-5.51
 15/09/2018 12:30:00,11.27,11.22,1,-5.41
 15/09/2018 12:45:00,11.27,11.22,1,-5.78
 15/09/2018 13:00:00,11.29,11.22,1,-5.65
 15/09/2018 13:15:00,11.33,11.22,1,-5.45
 15/09/2018 13:30:00,11.32,11.22,1,-5.45
 15/09/2018 13:45:00,11.34,11.22,1,-5.43
 15/09/2018 14:00:00,11.34,11.22,1,-5.44
 15/09/2018 14:15:00,11.36,11.22,1,-5.34
 15/09/2018 14:30:00,11.36,11.22,1,-5.27
 15/09/2018 14:45:00,11.28,11.22,1,-5.46
 15/09/2018 15:00:00,11.27,11.22,1,-5.49
 15/09/2018 15:15:00,11.3,11.22,1,-5.5
 15/09/2018 15:30:00,11.28,11.22,1,-5.32
 15/09/2018 15:45:00,11.27,11.22,1,-5.4
 15/09/2018 16:00:00,11.26,11.22,1,-5.62
 15/09/2018 16:15:00,11.25,11.22,1,-5.55
 15/09/2018 16:30:00,11.24,11.22,1,-5.69
 15/09/2018 16:45:00,11.25,11.22,1,-5.68
 15/09/2018 17:00:00,11.24,11.22,1,-5.67
 15/09/2018 17:15:00,11.19,11.22,1,-5.79
 15/09/2018 17:30:00,11.17,11.22,1,-5.91
 15/09/2018 17:45:00,11.2,11.22,1,-5.77
 15/09/2018 18:00:00,11.19,11.22,1,-5.68
 15/09/2018 18:15:00,11.2,11.22,1,-5.73
 15/09/2018 18:30:00,11.21,11.22,1,-5.73
 15/09/2018 18:45:00,11.19,11.22,1,-5.74
 15/09/2018 19:00:00,11.19,11.22,1,-5.71
 15/09/2018 19:15:00,11.17,11.22,1,-5.79
 15/09/2018 19:30:00,11.15,11.22,1,-5.85
 15/09/2018 19:45:00,11.19,11.22,1,-5.83
 15/09/2018 20:00:00,11.21,11.22,1,-5.68
 15/09/2018 20:15:00,11.24,11.22,1,-5.63
 15/09/2018 20:30:00,11.26,11.22,1,-5.65
 15/09/2018 20:45:00,11.27,11.22,1,-5.5
 15/09/2018 21:00:00,11.3,11.22,1,-5.38
 15/09/2018 21:15:00,11.33,11.22,1,-5.29
 15/09/2018 21:30:00,11.34,11.22,1,-5.16
 15/09/2018 21:45:00,11.31,11.22,1,-5.05
 15/09/2018 22:00:00,11.31,11.22,1,-5.03
 15/09/2018 22:15:00,11.36,11.22,1,-4.92
 15/09/2018 22:30:00,11.31,11.22,1,-4.9
 15/09/2018 22:45:00,11.26,11.22,1,-4.84
 15/09/2018 23:00:00,11.3,11.22,1,-4.62
 15/09/2018 23:15:00,11.31,11.22,1,-4.47
 15/09/2018 23:30:00,11.31,11.22,1,-4.62
 15/09/2018 23:45:00,11.32,11.22,1,-4.6
 16/09/2018 00:00:00,11.34,11.22,1,-4.54
 16/09/2018 00:15:00,11.34,11.22,1,-4.66
 16/09/2018 00:30:00,11.34,11.22,1,-4.68
 16/09/2018 00:45:00,11.33,11.22,1,-4.58
 16/09/2018 01:00:00,11.33,11.22,1,-4.72
 16/09/2018 01:15:00,11.3,11.22,1,-4.73
 16/09/2018 01:30:00,11.3,11.22,1,-4.66
 16/09/2018 01:45:00,11.32,11.22,1,-4.66
 16/09/2018 02:00:00,11.34,11.22,1,-4.78
 16/09/2018 02:15:00,11.3,11.22,1,-4.7
 16/09/2018 02:30:00,11.33,11.22,1,-4.68
 16/09/2018 02:45:00,11.34,11.22,1,-4.68
 16/09/2018 03:00:00,11.29,11.22,1,-4.65
 16/09/2018 03:15:00,11.25,11.22,1,-4.66
 16/09/2018 03:30:00,11.27,11.22,1,-4.54
 16/09/2018 03:45:00,11.28,11.22,1,-4.56
 16/09/2018 04:00:00,11.28,11.22,1,-4.68
 16/09/2018 04:15:00,11.27,11.22,1,-4.56
 16/09/2018 04:30:00,11.26,11.22,1,-4.4
 16/09/2018 04:45:00,11.26,11.22,1,-4.53
 16/09/2018 05:00:00,11.25,11.22,1,-4.55
 16/09/2018 05:15:00,11.27,11.22,1,-4.52
 16/09/2018 05:30:00,11.26,11.22,1,-4.5
 16/09/2018 05:45:00,11.25,11.22,1,-4.49
 16/09/2018 06:00:00,11.22,11.22,1,-4.69
 16/09/2018 06:15:00,11.2,11.22,1,-4.74
 16/09/2018 06:30:00,11.18,11.22,1,-4.84
 16/09/2018 06:45:00,11.15,11.22,1,-4.8
 16/09/2018 07:00:00,11.15,11.22,1,-4.75
 16/09/2018 07:15:00,11.16,11.22,1,-4.84
 16/09/2018 07:30:00,11.12,11.22,1,-4.98
 16/09/2018 07:45:00,11.12,11.22,1,-4.93
 16/09/2018 08:00:00,11.14,11.22,1,-5.01
 16/09/2018 08:15:00,11.14,11.22,1,-5.1
 16/09/2018 08:30:00,11.18,11.22,1,-5.32
 16/09/2018 08:45:00,11.14,11.22,1,-5.43
 16/09/2018 09:00:00,11.12,11.22,1,-5.55
 16/09/2018 09:15:00,11.17,11.22,1,-5.63
 16/09/2018 09:30:00,11.18,11.22,1,-5.65
 16/09/2018 09:45:00,11.17,11.22,1,-5.67
 16/09/2018 10:00:00,11.15,11.22,1,-5.7
 16/09/2018 10:15:00,11.21,11.22,1,-5.56
 16/09/2018 10:30:00,11.23,11.22,1,-5.72
 16/09/2018 10:45:00,11.3,11.22,1,-5.58
 16/09/2018 11:00:00,11.3,11.22,1,-5.71
 16/09/2018 11:15:00,11.3,11.22,1,-5.78
 16/09/2018 11:30:00,11.31,11.22,1,-5.88
 16/09/2018 11:45:00,11.31,11.22,1,-5.75
 16/09/2018 12:00:00,11.3,11.22,1,-5.76
 16/09/2018 12:15:00,11.31,11.22,1,-5.92
 16/09/2018 12:30:00,11.28,11.22,1,-5.89
 16/09/2018 12:45:00,11.26,11.22,1,-6.06
 16/09/2018 13:00:00,11.3,11.22,1,-5.86
 16/09/2018 13:15:00,11.29,11.22,1,-5.71
 16/09/2018 13:30:00,11.31,11.22,1,-5.76
 16/09/2018 13:45:00,11.32,11.22,1,-5.7
 16/09/2018 14:00:00,11.35,11.22,1,-5.68
 16/09/2018 14:15:00,11.36,11.22,1,-5.45
 16/09/2018 14:30:00,11.35,11.22,1,-5.48
 16/09/2018 14:45:00,11.35,11.22,1,-5.61
 16/09/2018 15:00:00,11.33,11.22,1,-5.55
 16/09/2018 15:15:00,11.34,11.22,1,-5.47
 16/09/2018 15:30:00,11.33,11.22,1,-5.52
 16/09/2018 15:45:00,11.31,11.22,1,-5.62
 16/09/2018 16:00:00,11.29,11.22,1,-5.77
 16/09/2018 16:15:00,11.3,11.22,1,-5.71
 16/09/2018 16:30:00,11.26,11.22,1,-5.7
 16/09/2018 16:45:00,11.24,11.22,1,-5.76
 16/09/2018 17:00:00,11.21,11.22,1,-6.03
 16/09/2018 17:15:00,11.21,11.22,1,-6.15
 16/09/2018 17:30:00,11.24,11.22,1,-5.86
 16/09/2018 17:45:00,11.23,11.22,1,-5.82
 16/09/2018 18:00:00,11.23,11.22,1,-6.02
 16/09/2018 18:15:00,11.24,11.22,1,-6.0
 16/09/2018 18:30:00,11.25,11.22,1,-5.84
 16/09/2018 18:45:00,11.23,11.22,1,-5.91
 16/09/2018 19:00:00,11.22,11.22,1,-6.01
 16/09/2018 19:15:00,11.21,11.22,1,-5.96
 16/09/2018 19:30:00,11.23,11.22,1,-6.23
 16/09/2018 19:45:00,11.25,11.22,1,-6.19
 16/09/2018 20:00:00,11.34,11.22,1,-6.11
 16/09/2018 20:15:00,11.3,11.22,1,-6.2
 16/09/2018 20:30:00,11.31,11.22,1,-6.1
 16/09/2018 20:45:00,11.25,11.22,1,-5.87
 16/09/2018 21:00:00,11.25,11.22,1,-5.8
 16/09/2018 21:15:00,11.21,11.22,1,-5.73
 16/09/2018 21:30:00,11.23,11.22,1,-5.56
 16/09/2018 21:45:00,11.26,11.22,1,-5.38
 16/09/2018 22:00:00,11.27,11.22,1,-5.36
 16/09/2018 22:15:00,11.25,11.22,1,-5.33
 16/09/2018 22:30:00,11.27,11.22,1,-5.25
 16/09/2018 22:45:00,11.31,11.22,1,-5.07
 16/09/2018 23:00:00,11.24,11.22,1,-4.9
 16/09/2018 23:15:00,11.22,11.22,1,-4.8
 16/09/2018 23:30:00,11.37,11.22,1,-4.85
 16/09/2018 23:45:00,11.33,11.22,1,-4.72
 17/09/2018 00:00:00,11.32,11.22,1,-4.57
 17/09/2018 00:00:00,11.32,11.22,1,-4.57
 17/09/2018 00:15:00,11.29,11.22,1,-4.47
 17/09/2018 00:30:00,11.36,11.22,1,-4.56
 17/09/2018 00:45:00,11.39,11.22,1,-4.53
 17/09/2018 01:00:00,11.33,11.22,1,-4.38
 17/09/2018 01:15:00,11.32,11.22,1,-4.35
 17/09/2018 01:30:00,11.33,11.22,1,-4.38
 17/09/2018 01:45:00,11.31,11.22,1,-4.32
 17/09/2018 02:00:00,11.33,11.22,1,-4.34
 17/09/2018 02:15:00,11.32,11.22,1,-4.53
 17/09/2018 02:30:00,11.34,11.22,1,-4.55
 17/09/2018 02:45:00,11.34,11.22,1,-4.53
 17/09/2018 03:00:00,11.31,11.22,1,-4.69
 17/09/2018 03:15:00,11.27,11.22,1,-4.79
 17/09/2018 03:30:00,11.23,11.22,1,-4.72
 17/09/2018 03:45:00,11.24,11.22,1,-4.68
 17/09/2018 04:00:00,11.25,11.22,1,-4.78
 17/09/2018 04:15:00,11.3,11.22,1,-4.73
 17/09/2018 04:30:00,11.32,11.22,1,-4.76
 17/09/2018 04:45:00,11.31,11.22,1,-4.67
 17/09/2018 05:00:00,11.31,11.22,1,-4.72
 17/09/2018 05:15:00,11.29,11.22,1,-5.18
 17/09/2018 05:30:00,11.36,11.22,1,-5.33
 17/09/2018 05:45:00,11.39,11.22,1,-5.46
 17/09/2018 06:00:00,11.34,11.22,1,-5.53
 17/09/2018 06:15:00,11.31,11.22,1,-6.03
 17/09/2018 06:30:00,11.27,11.22,1,-6.86
 17/09/2018 06:45:00,11.25,11.22,1,-7.19
 17/09/2018 07:00:00,11.19,11.22,1,-7.66
 17/09/2018 07:15:00,11.26,11.22,1,-7.82
 17/09/2018 07:30:00,11.36,11.22,1,-7.81
 17/09/2018 07:45:00,11.32,11.22,1,-7.92
 17/09/2018 08:00:00,11.3,11.22,1,-7.9
 17/09/2018 08:15:00,11.23,11.22,1,-7.78
 17/09/2018 08:30:00,11.29,11.22,1,-7.99
 17/09/2018 08:45:00,11.29,11.22,1,-7.78
 17/09/2018 09:00:00,11.25,11.22,1,-7.74
 17/09/2018 09:15:00,11.24,11.22,1,-7.77
 17/09/2018 09:30:00,11.27,11.22,1,-7.75
 17/09/2018 09:45:00,11.33,11.22,1,-7.91
 17/09/2018 10:00:00,11.31,11.22,1,-7.89
 17/09/2018 10:15:00,11.27,11.22,1,-7.85
 17/09/2018 10:30:00,11.22,11.1,2,-7.76
 17/09/2018 10:45:00,11.12,10.94,2,-7.92
 17/09/2018 11:00:00,11.06,11.08,2,-7.88
 17/09/2018 11:15:00,11.02,11.0,2,-7.81
 17/09/2018 11:30:00,11.02,10.93,2,-7.91
 17/09/2018 11:45:00,11.01,10.93,2,-7.94
 17/09/2018 12:00:00,10.99,10.93,2,-8.04
 17/09/2018 12:15:00,11.0,10.93,2,-7.75
 17/09/2018 12:30:00,11.02,10.93,2,-7.78
 17/09/2018 12:45:00,11.01,10.93,2,-7.95
 17/09/2018 13:00:00,11.03,10.93,2,-7.95
 17/09/2018 13:15:00,11.07,10.93,2,-7.79
 17/09/2018 13:30:00,11.06,10.93,2,-7.74
 17/09/2018 13:45:00,10.98,10.93,2,-7.88
 17/09/2018 14:00:00,11.08,10.89,2,-7.69
 17/09/2018 14:15:00,11.09,11.03,2,-7.66
 17/09/2018 14:30:00,11.1,11.03,2,-7.77
 17/09/2018 14:45:00,11.07,11.01,2,-8.03
 17/09/2018 15:00:00,11.04,10.94,2,-7.71
 17/09/2018 15:15:00,11.05,10.94,2,-7.48
 17/09/2018 15:30:00,11.04,10.94,2,-7.58
 17/09/2018 15:45:00,11.03,10.94,2,-7.83
 17/09/2018 16:00:00,11.07,10.94,2,-7.7
 17/09/2018 16:15:00,11.08,10.94,2,-7.64
 17/09/2018 16:30:00,11.08,10.94,2,-7.98
 17/09/2018 16:45:00,11.07,10.94,2,-7.88
 17/09/2018 17:00:00,11.03,10.94,2,-7.88
 17/09/2018 17:15:00,11.07,10.94,2,-7.81
 17/09/2018 17:30:00,11.08,11.1,2,-8.03
 17/09/2018 17:45:00,11.13,11.04,2,-8.02
 17/09/2018 18:00:00,11.11,11.03,2,-8.07
 17/09/2018 18:15:00,11.07,11.03,2,-8.0
 17/09/2018 18:30:00,11.12,11.13,2,-8.02
 17/09/2018 18:45:00,11.1,11.13,2,-8.14
 17/09/2018 19:00:00,11.17,11.13,2,-8.01
 17/09/2018 19:15:00,11.19,11.13,2,-7.84
 17/09/2018 19:30:00,11.18,11.13,2,-7.95
 17/09/2018 19:45:00,11.13,11.13,2,-7.97
 17/09/2018 20:00:00,11.17,11.13,2,-7.99
 17/09/2018 20:15:00,11.25,11.13,2,-7.74
 17/09/2018 20:30:00,11.17,11.13,2,-7.45
 17/09/2018 20:45:00,11.17,11.13,2,-7.6
 17/09/2018 21:00:00,11.16,11.13,2,-7.67
 17/09/2018 21:15:00,11.15,11.03,2,-7.46
 17/09/2018 21:30:00,11.13,11.03,2,-7.35
 17/09/2018 21:45:00,11.11,11.03,2,-7.27
 17/09/2018 22:00:00,11.12,11.03,2,-7.01
 17/09/2018 22:15:00,11.13,11.03,2,-6.75
 17/09/2018 22:30:00,11.14,11.03,2,-6.68
 17/09/2018 22:45:00,11.12,11.03,2,-6.71
 17/09/2018 23:00:00,11.09,11.03,2,-6.59
 17/09/2018 23:15:00,11.09,11.03,2,-6.52
 17/09/2018 23:30:00,11.07,11.03,2,-6.4
 17/09/2018 23:45:00,11.1,11.03,2,-6.2
 18/09/2018 00:00:00,11.13,11.03,2,-6.22
 18/09/2018 00:15:00,11.14,11.01,2,-6.29
 18/09/2018 00:30:00,11.14,11.0,2,-6.22
 18/09/2018 00:45:00,11.14,11.0,2,-6.16
 18/09/2018 01:00:00,11.14,11.0,2,-6.06
 18/09/2018 01:15:00,11.11,11.0,2,-6.11
 18/09/2018 01:30:00,11.11,11.0,2,-6.21
 18/09/2018 01:45:00,11.11,11.0,2,-6.34
 18/09/2018 02:00:00,11.09,11.0,2,-6.29
 18/09/2018 02:15:00,11.11,11.0,2,-6.18
 18/09/2018 02:30:00,11.11,11.0,2,-5.99
 18/09/2018 02:45:00,11.1,11.0,2,-6.08
 18/09/2018 03:00:00,11.11,11.05,2,-6.24
 18/09/2018 03:15:00,11.21,11.18,2,-6.27
 18/09/2018 03:30:00,11.24,11.18,2,-6.09
 18/09/2018 03:45:00,11.23,11.18,2,-6.14
 18/09/2018 04:00:00,11.22,11.18,2,-6.33
 18/09/2018 04:15:00,11.23,11.18,2,-6.19
 18/09/2018 04:30:00,11.23,11.18,2,-6.28
 18/09/2018 04:45:00,11.23,11.18,2,-6.18
 18/09/2018 05:00:00,11.19,11.18,2,-6.23
 18/09/2018 05:15:00,11.19,11.18,2,-6.43
 18/09/2018 05:30:00,11.2,11.18,2,-6.59
 18/09/2018 05:45:00,11.22,11.18,2,-6.78
 18/09/2018 06:00:00,11.16,11.12,2,-7.04
 18/09/2018 06:15:00,11.12,11.0,2,-7.25
 18/09/2018 06:30:00,11.03,10.94,2,-7.2
 18/09/2018 06:45:00,11.07,10.94,2,-7.08
 18/09/2018 07:00:00,11.06,10.94,2,-7.29
 18/09/2018 07:15:00,11.04,10.94,2,-7.68
 18/09/2018 07:30:00,11.04,10.94,2,-8.05
 18/09/2018 07:45:00,11.01,10.94,2,-8.16
 18/09/2018 08:00:00,11.02,10.94,2,-8.15
 18/09/2018 08:15:00,11.01,10.94,2,-8.1
 18/09/2018 08:30:00,11.04,10.94,2,-7.96
 18/09/2018 08:45:00,11.13,10.94,2,-7.81
 18/09/2018 09:00:00,11.09,10.94,2,-8.12
 18/09/2018 09:15:00,11.06,10.94,2,-8.02
 18/09/2018 09:30:00,11.08,11.1,2,-7.78
 18/09/2018 09:45:00,11.09,11.14,2,-7.95
 18/09/2018 10:00:00,11.22,11.14,2,-7.95
 18/09/2018 10:15:00,11.21,11.14,2,-7.75
 18/09/2018 10:30:00,11.14,11.14,2,-7.79
 18/09/2018 10:45:00,11.16,11.14,2,-7.81
 18/09/2018 11:00:00,11.12,11.02,2,-7.64
 18/09/2018 11:15:00,11.06,11.0,2,-7.62
 18/09/2018 11:30:00,11.05,11.0,2,-7.65
 18/09/2018 11:45:00,11.03,11.0,2,-7.71
 18/09/2018 12:00:00,11.06,11.0,2,-7.5
 18/09/2018 12:15:00,11.09,11.0,2,-7.54
 18/09/2018 12:30:00,11.01,10.92,2,-7.81
 18/09/2018 12:45:00,10.97,10.91,2,-7.92
 18/09/2018 13:00:00,10.97,10.91,2,-8.11
 18/09/2018 13:15:00,11.05,10.91,2,-8.17
 18/09/2018 13:30:00,11.07,10.91,2,-8.11
 18/09/2018 13:45:00,11.04,10.91,2,-8.27
 18/09/2018 14:00:00,11.03,10.91,2,-8.27
 18/09/2018 14:15:00,11.05,10.91,2,-8.24
 18/09/2018 14:30:00,10.97,10.91,2,-8.19
 18/09/2018 14:45:00,11.01,10.91,2,-8.09
 18/09/2018 15:00:00,11.01,10.91,2,-8.07
 18/09/2018 15:15:00,11.01,10.91,2,-8.02
 18/09/2018 15:30:00,11.03,10.91,2,-8.09
 18/09/2018 15:45:00,11.03,10.91,2,-8.25
 18/09/2018 16:00:00,10.98,10.91,2,-8.43
 18/09/2018 16:15:00,11.0,10.91,2,-8.11
 18/09/2018 16:30:00,11.01,10.91,2,-8.22
 18/09/2018 16:45:00,11.05,10.91,2,-8.27
 18/09/2018 17:00:00,11.05,10.91,2,-8.35
 18/09/2018 17:15:00,11.06,10.91,2,-8.54
 18/09/2018 17:30:00,11.06,10.91,2,-8.39
 18/09/2018 17:45:00,11.05,10.91,2,-8.26
 18/09/2018 18:00:00,10.99,10.94,2,-8.29
 18/09/2018 18:15:00,11.21,11.19,1,-8.35
 18/09/2018 18:30:00,11.28,11.22,1,-8.31
 18/09/2018 18:45:00,11.27,11.22,1,-8.18
 18/09/2018 19:00:00,11.24,11.22,1,-8.18
 18/09/2018 19:15:00,11.27,11.22,1,-8.16
 18/09/2018 19:30:00,11.26,11.22,1,-8.25
 18/09/2018 19:45:00,11.25,11.22,1,-8.41
 18/09/2018 20:00:00,11.28,11.22,1,-8.29
 18/09/2018 20:15:00,11.31,11.22,1,-8.17
 18/09/2018 20:30:00,11.33,11.22,1,-8.26
 18/09/2018 20:45:00,11.25,11.22,1,-8.1
 18/09/2018 21:00:00,11.24,11.22,1,-8.01
 18/09/2018 21:15:00,11.29,11.22,1,-7.84
 18/09/2018 21:30:00,11.27,11.22,1,-7.61
 18/09/2018 21:45:00,11.26,11.22,1,-7.57
 18/09/2018 22:00:00,11.32,11.22,1,-7.36
 18/09/2018 22:15:00,11.33,11.22,1,-7.08
 18/09/2018 22:30:00,11.28,11.22,1,-6.75
 18/09/2018 22:45:00,11.3,11.22,1,-6.79
 18/09/2018 23:00:00,11.3,11.22,1,-6.75
 18/09/2018 23:15:00,11.29,11.22,1,-6.59
 18/09/2018 23:30:00,11.33,11.22,1,-6.49
 18/09/2018 23:45:00,11.37,11.22,1,-6.25
 19/09/2018 00:00:00,11.37,11.22,1,-6.25
 19/09/2018 00:15:00,11.33,11.22,1,-6.43
 19/09/2018 00:30:00,11.33,11.22,1,-6.36
 19/09/2018 00:45:00,11.34,11.22,1,-6.21
 19/09/2018 01:00:00,11.35,11.22,1,-6.3
 19/09/2018 01:15:00,11.36,11.22,1,-6.36
 19/09/2018 01:30:00,11.37,11.22,1,-6.38
 19/09/2018 01:45:00,11.27,11.22,1,-6.34
 19/09/2018 02:00:00,11.31,11.22,1,-6.09
 19/09/2018 02:15:00,11.33,11.22,1,-6.27
 19/09/2018 02:30:00,11.37,11.22,1,-6.0
 19/09/2018 02:45:00,11.26,11.22,1,-6.03
 19/09/2018 03:00:00,11.23,11.22,1,-6.1
 19/09/2018 03:15:00,11.23,11.22,1,-6.22
 19/09/2018 03:30:00,11.22,11.22,1,-6.21
 19/09/2018 03:45:00,11.23,11.22,1,-6.17
 19/09/2018 04:00:00,11.27,11.22,1,-6.07
 19/09/2018 04:15:00,11.26,11.22,1,-6.13
 19/09/2018 04:30:00,11.3,11.22,1,-6.19
 19/09/2018 04:45:00,11.35,11.22,1,-6.11
 19/09/2018 05:00:00,11.33,11.22,1,-6.31
 19/09/2018 05:15:00,11.34,11.22,1,-6.48
 19/09/2018 05:30:00,11.29,11.22,1,-6.8
 19/09/2018 05:45:00,11.26,11.22,1,-6.87
 19/09/2018 06:00:00,11.26,11.22,1,-6.81
 19/09/2018 06:15:00,11.24,11.22,1,-7.1
 19/09/2018 06:30:00,11.25,11.22,1,-7.5
 19/09/2018 06:45:00,11.22,11.22,1,-7.79
 19/09/2018 07:00:00,11.24,11.22,1,-8.02
 19/09/2018 07:15:00,11.21,11.22,1,-8.16
 19/09/2018 07:30:00,11.22,11.22,1,-8.19
 19/09/2018 07:45:00,11.29,11.22,1,-8.3
 19/09/2018 08:00:00,11.31,11.22,1,-8.13
 19/09/2018 08:15:00,11.32,11.22,1,-8.15
 19/09/2018 08:30:00,11.33,11.22,1,-7.99
 19/09/2018 08:45:00,11.33,11.22,1,-7.94
 19/09/2018 09:00:00,11.35,11.22,1,-7.84
 19/09/2018 09:15:00,11.31,11.22,1,-7.76
 19/09/2018 09:30:00,11.3,11.22,1,-7.79
 19/09/2018 09:45:00,11.25,11.22,1,-7.8
 19/09/2018 10:00:00,11.26,11.22,1,-7.93
 19/09/2018 10:15:00,11.29,11.22,1,-7.94
 19/09/2018 10:30:00,11.28,11.22,1,-7.87
 19/09/2018 10:45:00,11.29,11.22,1,-8.0
 19/09/2018 11:00:00,11.29,11.22,1,-7.91
 19/09/2018 11:15:00,11.3,11.22,1,-8.05
 19/09/2018 11:30:00,11.31,11.22,1,-8.18
 19/09/2018 11:45:00,11.2,11.22,1,-8.11
 19/09/2018 12:00:00,11.29,11.22,1,-6.46
 19/09/2018 12:15:00,11.33,11.22,1,-6.2
 19/09/2018 12:30:00,11.33,11.22,1,-6.32
 19/09/2018 12:45:00,11.27,11.22,1,-7.22
 19/09/2018 13:00:00,11.2,11.22,1,-8.12
 19/09/2018 13:15:00,11.24,11.22,1,-8.16
 19/09/2018 13:30:00,11.25,11.22,1,-8.43
 19/09/2018 13:45:00,11.22,11.22,1,-8.44
 19/09/2018 14:00:00,11.26,11.22,1,-8.11
 19/09/2018 14:15:00,11.22,11.22,1,-8.35
 19/09/2018 14:30:00,11.22,11.22,1,-8.12
 19/09/2018 14:45:00,11.21,11.22,1,-8.2
 19/09/2018 15:00:00,11.18,11.22,1,-8.37
 19/09/2018 15:15:00,11.22,11.22,1,-8.43
 19/09/2018 15:30:00,11.2,11.22,1,-8.58
 19/09/2018 15:45:00,11.2,11.22,1,-8.37
 19/09/2018 16:00:00,11.27,11.22,1,-8.49
 19/09/2018 16:15:00,11.38,11.22,1,-8.37
 19/09/2018 16:30:00,11.31,11.22,1,-8.34
 19/09/2018 16:45:00,11.27,11.22,1,-8.46
 19/09/2018 17:00:00,11.37,11.22,1,-8.59
 19/09/2018 17:15:00,11.38,11.22,1,-8.35
 19/09/2018 17:30:00,11.4,11.22,1,-8.41
 19/09/2018 17:45:00,11.38,11.22,1,-8.49
 19/09/2018 18:00:00,11.37,11.22,1,-8.61
 19/09/2018 18:15:00,11.33,11.22,1,-8.51
 19/09/2018 18:30:00,11.25,11.22,1,-8.48
 19/09/2018 18:45:00,11.2,11.22,1,-8.21
 19/09/2018 19:00:00,11.21,11.22,1,-8.2
 19/09/2018 19:15:00,11.28,11.22,1,-8.35
 19/09/2018 19:30:00,11.26,11.22,1,-8.11
 19/09/2018 19:45:00,11.26,11.22,1,-8.07
 19/09/2018 20:00:00,11.3,11.22,1,-8.0
 19/09/2018 20:15:00,11.27,11.22,1,-8.02
 19/09/2018 20:30:00,11.22,11.22,1,-8.02
 19/09/2018 20:45:00,11.26,11.22,1,-8.07
 19/09/2018 21:00:00,11.27,11.22,1,-8.07
 19/09/2018 21:15:00,11.31,11.22,1,-7.86
 19/09/2018 21:30:00,11.29,11.22,1,-7.6
 19/09/2018 21:45:00,11.28,11.22,1,-7.49
 19/09/2018 22:00:00,11.35,11.22,1,-7.35
 19/09/2018 22:15:00,11.35,11.22,1,-7.17
 19/09/2018 22:30:00,11.27,11.22,1,-6.89
 19/09/2018 22:45:00,11.23,11.22,1,-6.92
 19/09/2018 23:00:00,11.26,11.22,1,-6.77
 19/09/2018 23:15:00,11.27,11.22,1,-6.43
 19/09/2018 23:30:00,11.32,11.22,1,-6.33
 19/09/2018 23:45:00,11.31,11.22,1,-6.26
 20/09/2018 00:00:00,11.31,11.22,1,-6.32
 20/09/2018 00:15:00,11.29,11.22,1,-6.43
 20/09/2018 00:30:00,11.3,11.22,1,-6.27
 20/09/2018 00:45:00,11.32,11.22,1,-6.32
 20/09/2018 01:00:00,11.33,11.22,1,-6.2
 20/09/2018 01:15:00,11.3,11.22,1,-6.38
 20/09/2018 01:30:00,11.33,11.22,1,-6.34
 20/09/2018 01:45:00,11.33,11.22,1,-6.23
 20/09/2018 02:00:00,11.29,11.22,1,-6.09
 20/09/2018 02:15:00,11.3,11.22,1,-6.21
 20/09/2018 02:30:00,11.32,11.22,1,-6.24
 20/09/2018 02:45:00,11.32,11.22,1,-6.18
 20/09/2018 03:00:00,11.31,11.22,1,-6.09
 20/09/2018 03:15:00,11.33,11.22,1,-6.22
 20/09/2018 03:30:00,11.33,11.22,1,-6.2
 20/09/2018 03:45:00,11.35,11.22,1,-6.27
 20/09/2018 04:00:00,11.34,11.22,1,-6.36
 20/09/2018 04:15:00,11.35,11.22,1,-6.2
 20/09/2018 04:30:00,11.34,11.22,1,-6.25
 20/09/2018 04:45:00,11.32,11.22,1,-6.47
 20/09/2018 05:00:00,11.34,11.22,1,-6.48
 20/09/2018 05:15:00,11.34,11.22,1,-6.53
 20/09/2018 05:30:00,11.32,11.22,1,-6.46
 20/09/2018 05:45:00,11.31,11.22,1,-6.78
 20/09/2018 06:00:00,11.29,11.22,1,-7.23
 20/09/2018 06:15:00,11.24,11.22,1,-7.52
 20/09/2018 06:30:00,11.27,11.22,1,-7.75
 20/09/2018 06:45:00,11.28,11.22,1,-7.99
 20/09/2018 07:00:00,11.25,11.22,1,-8.03
 20/09/2018 07:15:00,11.16,11.22,1,-8.3
 20/09/2018 07:30:00,11.15,11.22,1,-8.38
 20/09/2018 07:45:00,11.17,11.22,1,-8.22
 20/09/2018 08:00:00,11.24,11.22,1,-8.07
 20/09/2018 08:15:00,11.25,11.22,1,-7.73
 20/09/2018 08:30:00,11.25,11.22,1,-7.79
 20/09/2018 08:45:00,11.25,11.22,1,-7.91
 20/09/2018 09:00:00,11.24,11.22,1,-7.86
 20/09/2018 09:15:00,11.36,11.22,1,-7.72
 20/09/2018 09:30:00,11.32,11.22,1,-7.68
 20/09/2018 09:45:00,11.33,11.22,1,-7.71
 20/09/2018 10:00:00,11.37,11.22,1,-7.85
 20/09/2018 10:15:00,11.31,11.22,1,-8.06
 20/09/2018 10:30:00,11.3,11.22,1,-8.26
 20/09/2018 10:45:00,11.3,11.22,1,-8.15
 20/09/2018 11:00:00,11.33,11.22,1,-7.99
 20/09/2018 11:15:00,11.33,11.22,1,-8.3
 20/09/2018 11:30:00,11.28,11.22,1,-8.21
 20/09/2018 11:45:00,11.27,11.22,1,-8.36
 20/09/2018 12:00:00,11.3,11.22,2,-8.42
 20/09/2018 12:15:00,11.29,11.21,2,-8.28
 20/09/2018 12:30:00,11.28,11.21,2,-8.18
 20/09/2018 12:45:00,11.28,11.17,2,-8.46
 20/09/2018 13:00:00,11.12,11.03,2,-8.31
 20/09/2018 13:15:00,10.98,10.91,2,-8.32
 20/09/2018 13:30:00,10.97,10.9,2,-8.44
 20/09/2018 13:45:00,10.99,10.9,2,-8.22
 20/09/2018 14:00:00,10.99,10.9,2,-8.16
 20/09/2018 14:15:00,10.98,10.9,2,-8.21
 20/09/2018 14:30:00,10.99,10.9,2,-8.16
 20/09/2018 14:45:00,10.99,10.9,2,-8.34
 20/09/2018 15:00:00,11.1,11.1,1,-8.19
 20/09/2018 15:15:00,11.17,11.22,1,-8.39
 20/09/2018 15:30:00,11.27,11.22,1,-8.58
 20/09/2018 15:45:00,11.25,11.22,1,-8.64
 20/09/2018 16:00:00,11.25,11.22,1,-8.66
 20/09/2018 16:15:00,11.29,11.22,1,-8.68
 20/09/2018 16:30:00,11.26,11.22,1,-8.47
 20/09/2018 16:45:00,11.26,11.22,1,-8.59
 20/09/2018 17:00:00,11.28,11.22,1,-8.68
 20/09/2018 17:15:00,11.25,11.22,1,-8.55
 20/09/2018 17:30:00,11.25,11.22,1,-8.49
 20/09/2018 17:45:00,11.3,11.22,1,-8.3
 20/09/2018 18:00:00,11.3,11.22,1,-7.96
 20/09/2018 18:15:00,11.27,11.22,1,-8.1
 20/09/2018 18:30:00,11.35,11.22,1,-7.82
 20/09/2018 18:45:00,11.35,11.22,1,-7.93
 20/09/2018 19:00:00,11.35,11.22,1,-8.06
 20/09/2018 19:15:00,11.26,11.22,1,-8.11
 20/09/2018 19:30:00,11.23,11.22,1,-8.31
 20/09/2018 19:45:00,11.24,11.22,1,-8.21
 20/09/2018 20:00:00,11.26,11.22,1,-8.1
 20/09/2018 20:15:00,11.27,11.22,1,-7.86
 20/09/2018 20:30:00,11.35,11.22,1,-7.62
 20/09/2018 20:45:00,11.34,11.22,1,-7.67
 20/09/2018 21:00:00,11.29,11.22,1,-7.85
 20/09/2018 21:15:00,11.33,11.22,1,-7.71
 20/09/2018 21:30:00,11.3,11.22,1,-7.67
 20/09/2018 21:45:00,11.33,11.22,1,-7.73
 20/09/2018 22:00:00,11.31,11.22,1,-7.47
 20/09/2018 22:15:00,11.36,11.22,1,-7.06
 20/09/2018 22:30:00,11.37,11.22,1,-7.03
 20/09/2018 22:45:00,11.35,11.22,1,-7.02
 20/09/2018 23:00:00,11.41,11.22,1,-6.87
 20/09/2018 23:15:00,11.41,11.22,1,-6.45
 20/09/2018 23:30:00,11.27,11.22,1,-6.58
 20/09/2018 23:45:00,11.37,11.22,1,-6.46
 21/09/2018 00:00:00,11.4,11.22,1,-6.47
 21/09/2018 00:15:00,11.42,11.22,1,-6.51
 21/09/2018 00:30:00,11.44,11.22,1,-6.35
 21/09/2018 00:45:00,11.37,11.22,1,-6.31
 21/09/2018 01:00:00,11.34,11.22,1,-6.31
 21/09/2018 01:15:00,11.34,11.22,1,-6.3
 21/09/2018 01:30:00,11.36,11.22,1,-6.29
 21/09/2018 01:45:00,11.34,11.22,1,-6.24
 21/09/2018 02:00:00,11.39,11.22,1,-6.22
 21/09/2018 02:15:00,11.33,11.22,1,-6.13
 21/09/2018 02:30:00,11.28,11.22,1,-6.14
 21/09/2018 02:45:00,11.24,11.22,1,-6.17
 21/09/2018 03:00:00,11.25,11.22,1,-6.11
 21/09/2018 03:15:00,11.23,11.22,1,-6.17
 21/09/2018 03:30:00,11.25,11.22,1,-6.14
 21/09/2018 03:45:00,11.24,11.22,1,-6.13
 21/09/2018 04:00:00,11.24,11.22,1,-6.17
 21/09/2018 04:15:00,11.26,11.22,1,-6.13
 21/09/2018 04:30:00,11.26,11.22,1,-6.17
 21/09/2018 04:45:00,11.23,11.22,1,-6.2
 21/09/2018 05:00:00,11.24,11.22,1,-6.18
 21/09/2018 05:15:00,11.29,11.22,1,-5.96
 21/09/2018 05:30:00,11.25,11.22,1,-6.33
 21/09/2018 05:45:00,11.22,11.22,1,-6.64
 21/09/2018 06:00:00,11.26,11.22,1,-6.82
 21/09/2018 06:15:00,11.19,11.22,1,-6.92
 21/09/2018 06:30:00,11.16,11.22,1,-7.16
 21/09/2018 06:45:00,11.19,11.22,1,-7.39
 21/09/2018 07:00:00,11.12,11.22,1,-7.74
 21/09/2018 07:15:00,11.17,11.22,1,-7.9
 21/09/2018 07:30:00,11.23,11.22,1,-8.17
 21/09/2018 07:45:00,11.26,11.22,1,-8.06
 21/09/2018 08:00:00,11.24,11.22,1,-7.96
 21/09/2018 08:15:00,11.23,11.22,1,-8.02
 21/09/2018 08:30:00,11.25,11.22,1,-8.04
 21/09/2018 08:45:00,11.23,11.22,1,-7.75
 21/09/2018 09:00:00,11.24,11.22,1,-7.79
 21/09/2018 09:15:00,11.25,11.22,1,-7.61
 21/09/2018 09:30:00,11.27,11.22,1,-7.64
 21/09/2018 09:45:00,11.26,11.22,1,-7.72
 21/09/2018 10:00:00,11.2,11.08,2,-7.78
 21/09/2018 10:15:00,11.13,11.02,2,-7.82
 21/09/2018 10:30:00,10.96,10.89,2,-7.84
 21/09/2018 10:45:00,10.96,10.88,2,-7.64
 21/09/2018 11:00:00,10.97,10.88,2,-7.44
 21/09/2018 11:15:00,10.99,10.88,2,-7.3
 21/09/2018 11:30:00,11.01,10.88,2,-7.2
 21/09/2018 11:45:00,11.03,10.97,2,-7.32
 21/09/2018 12:00:00,10.97,11.01,2,-7.52
 21/09/2018 12:15:00,10.95,11.01,2,-7.41
 21/09/2018 12:30:00,11.01,11.01,2,-7.37
 21/09/2018 12:45:00,11.01,11.01,2,-7.43
 21/09/2018 13:00:00,10.99,11.01,2,-7.41
 21/09/2018 13:15:00,10.98,10.96,2,-7.45
 21/09/2018 13:30:00,11.03,10.91,2,-7.65
 21/09/2018 13:45:00,10.98,10.91,2,-7.53
 21/09/2018 14:00:00,11.0,10.91,2,-7.35
 21/09/2018 14:15:00,11.03,10.91,2,-7.09
 21/09/2018 14:30:00,11.04,10.91,2,-7.34
 21/09/2018 14:45:00,11.07,10.91,2,-7.4
 21/09/2018 15:00:00,11.05,10.91,2,-7.48
 21/09/2018 15:15:00,11.03,10.91,2,-7.59
 21/09/2018 15:30:00,10.99,10.91,2,-7.64
 21/09/2018 15:45:00,10.99,10.91,2,-7.64
 21/09/2018 16:00:00,10.98,10.91,2,-7.72
 21/09/2018 16:15:00,11.02,10.91,2,-7.55
 21/09/2018 16:30:00,10.99,10.91,2,-7.65
 21/09/2018 16:45:00,10.96,10.91,2,-7.8
 21/09/2018 17:00:00,10.96,10.91,2,-7.86
 21/09/2018 17:15:00,10.98,10.91,2,-7.83
 21/09/2018 17:30:00,10.97,10.91,2,-7.9
 21/09/2018 17:45:00,10.96,10.91,2,-7.81
 21/09/2018 18:00:00,10.95,10.91,2,-7.81
 21/09/2018 18:15:00,10.97,10.91,2,-7.86
 21/09/2018 18:30:00,10.96,10.91,2,-7.59
 21/09/2018 18:45:00,10.97,10.91,2,-7.51
 21/09/2018 19:00:00,10.95,10.91,2,-7.61
 21/09/2018 19:15:00,10.94,10.91,2,-7.67
 21/09/2018 19:30:00,11.06,11.08,2,-7.84
 21/09/2018 19:45:00,11.09,11.09,2,-8.01
 21/09/2018 20:00:00,11.1,11.0,2,-7.78
 21/09/2018 20:15:00,11.11,10.97,2,-7.94
 21/09/2018 20:30:00,11.1,11.07,2,-7.73
 21/09/2018 20:45:00,11.09,11.14,2,-7.67
 21/09/2018 21:00:00,11.1,11.14,2,-7.69
 21/09/2018 21:15:00,11.15,11.14,2,-7.39
 21/09/2018 21:30:00,11.13,11.14,2,-7.5
 21/09/2018 21:45:00,11.14,11.14,2,-7.42
 21/09/2018 22:00:00,11.11,11.14,2,-7.28
 21/09/2018 22:15:00,11.12,11.14,2,-7.3
 21/09/2018 22:30:00,11.11,11.14,2,-7.06
 21/09/2018 22:45:00,11.08,11.14,2,-6.95
 21/09/2018 23:00:00,11.09,11.14,2,-7.0
 21/09/2018 23:15:00,11.1,11.14,2,-6.76
 21/09/2018 23:30:00,11.11,10.98,2,-6.56
 21/09/2018 23:45:00,11.16,10.96,2,-6.51
 22/09/2018 00:00:00,11.07,10.96,2,-6.49
 22/09/2018 00:15:00,10.96,10.96,2,-6.46
 22/09/2018 00:30:00,10.96,10.96,2,-6.56
 22/09/2018 00:45:00,10.99,10.96,2,-6.5
 22/09/2018 01:00:00,10.98,10.96,2,-6.33
 22/09/2018 01:15:00,10.98,10.96,2,-6.38
 22/09/2018 01:30:00,11.12,10.96,2,-6.47
 22/09/2018 01:45:00,11.14,10.96,2,-6.49
 22/09/2018 02:00:00,11.13,10.96,2,-6.53
 22/09/2018 02:15:00,11.03,10.96,2,-6.21
 22/09/2018 02:30:00,11.21,11.13,2,-6.11
 22/09/2018 02:45:00,11.29,11.18,2,-6.14
 22/09/2018 03:00:00,11.27,11.18,2,-6.12
 22/09/2018 03:15:00,11.22,11.18,2,-6.13
 22/09/2018 03:30:00,11.28,11.18,2,-5.95
 22/09/2018 03:45:00,11.3,11.18,2,-6.04
 22/09/2018 04:00:00,11.31,11.18,2,-6.08
 22/09/2018 04:15:00,11.31,11.18,2,-6.18
 22/09/2018 04:30:00,11.27,11.18,2,-6.21
 22/09/2018 04:45:00,11.27,11.18,2,-6.17
 22/09/2018 05:00:00,11.27,11.18,2,-6.1
 22/09/2018 05:15:00,11.26,11.09,2,-6.19
 22/09/2018 05:30:00,11.26,11.07,2,-6.2
 22/09/2018 05:45:00,11.25,11.07,2,-5.97
 22/09/2018 06:00:00,11.26,11.07,2,-5.33
 22/09/2018 06:15:00,11.24,11.07,2,-5.43
 22/09/2018 06:30:00,11.21,11.07,2,-5.51
 22/09/2018 06:45:00,11.18,11.07,2,-5.81
 22/09/2018 07:00:00,11.18,11.07,2,-5.83
 22/09/2018 07:15:00,11.17,11.07,2,-5.77
 22/09/2018 07:30:00,11.17,11.07,2,-5.75
 22/09/2018 07:45:00,11.1,11.07,2,-6.08
 22/09/2018 08:00:00,11.03,11.07,2,-6.13
 22/09/2018 08:15:00,11.02,11.07,2,-5.96
 22/09/2018 08:30:00,11.03,11.07,2,-6.09
 22/09/2018 08:45:00,11.04,11.07,2,-6.12
 22/09/2018 09:00:00,11.01,11.07,2,-6.25
 22/09/2018 09:15:00,11.05,11.07,2,-6.4
 22/09/2018 09:30:00,11.13,11.07,2,-6.46
 22/09/2018 09:45:00,11.19,11.07,2,-6.43
 22/09/2018 10:00:00,11.2,11.07,2,-6.43
 22/09/2018 10:15:00,11.19,11.07,2,-6.31
 22/09/2018 10:30:00,11.13,11.07,2,-6.12
 22/09/2018 10:45:00,11.04,11.07,2,-6.22
 22/09/2018 11:00:00,11.07,11.07,2,-6.01
 22/09/2018 11:15:00,11.09,11.07,2,-6.05
 22/09/2018 11:30:00,11.06,10.96,2,-6.11
 22/09/2018 11:45:00,11.07,11.07,2,-6.01
 22/09/2018 12:00:00,11.09,11.08,2,-6.06
 22/09/2018 12:15:00,11.07,11.08,2,-6.04
 22/09/2018 12:30:00,11.1,11.08,2,-5.8
 22/09/2018 12:45:00,11.1,11.08,2,-5.9
 22/09/2018 13:00:00,11.09,11.08,2,-5.79
 22/09/2018 13:15:00,11.12,11.08,2,-5.77
 22/09/2018 13:30:00,11.25,11.08,2,-5.79
 22/09/2018 13:45:00,11.27,11.08,2,-5.73
 22/09/2018 14:00:00,11.16,10.99,2,-5.64
 22/09/2018 14:15:00,11.16,11.09,2,-5.67
 22/09/2018 14:30:00,11.13,11.08,2,-5.71
 22/09/2018 14:45:00,11.13,11.08,2,-5.65
 22/09/2018 15:00:00,11.14,11.08,2,-5.72
 22/09/2018 15:15:00,11.15,11.08,2,-5.64
 22/09/2018 15:30:00,11.13,11.08,2,-5.76
 22/09/2018 15:45:00,11.1,11.08,2,-5.89
 22/09/2018 16:00:00,11.08,11.03,2,-5.86
 22/09/2018 16:15:00,11.02,10.97,2,-5.69
 22/09/2018 16:30:00,11.01,11.05,2,-5.84
 22/09/2018 16:45:00,11.05,11.09,2,-5.87
 22/09/2018 17:00:00,11.09,11.09,2,-5.86
 22/09/2018 17:15:00,11.11,11.09,2,-5.96
 22/09/2018 17:30:00,11.12,11.09,2,-5.97
 22/09/2018 17:45:00,11.11,11.09,2,-6.02
 22/09/2018 18:00:00,11.1,11.09,2,-6.1
 22/09/2018 18:15:00,11.12,11.09,2,-6.23
 22/09/2018 18:30:00,11.13,11.09,2,-6.12
 22/09/2018 18:45:00,11.12,11.19,2,-6.03
 22/09/2018 19:00:00,11.12,11.22,2,-5.97
 22/09/2018 19:15:00,11.12,11.22,2,-6.09
 22/09/2018 19:30:00,11.13,11.22,2,-6.09
 22/09/2018 19:45:00,11.16,11.22,2,-6.01
 22/09/2018 20:00:00,11.2,11.22,2,-5.96
 22/09/2018 20:15:00,11.26,11.22,2,-5.95
 22/09/2018 20:30:00,11.32,11.22,2,-5.86
 22/09/2018 20:45:00,11.26,11.22,2,-5.61
 22/09/2018 21:00:00,11.27,11.22,2,-5.69
 22/09/2018 21:15:00,11.29,11.22,2,-5.52
 22/09/2018 21:30:00,11.25,11.22,2,-5.43
 22/09/2018 21:45:00,11.29,11.22,2,-5.42
 22/09/2018 22:00:00,11.31,11.22,2,-5.26
 22/09/2018 22:15:00,11.33,11.22,2,-5.21
 22/09/2018 22:30:00,11.35,11.22,2,-4.88
 22/09/2018 22:45:00,11.17,11.22,2,-4.69
 22/09/2018 23:00:00,11.16,11.22,2,-4.55
 22/09/2018 23:15:00,11.19,11.22,2,-4.49
 22/09/2018 23:30:00,11.22,11.22,2,-4.38
 22/09/2018 23:45:00,11.21,11.22,2,-4.31
 23/09/2018 00:00:00,11.23,11.22,2,-4.37
 23/09/2018 00:15:00,11.23,11.22,2,-4.51
 23/09/2018 00:30:00,11.26,11.22,2,-4.37
 23/09/2018 00:45:00,11.24,11.22,2,-4.47
 23/09/2018 01:00:00,11.24,11.22,2,-4.52
 23/09/2018 01:15:00,11.25,11.22,2,-4.55
 23/09/2018 01:30:00,11.28,11.22,2,-4.46
 23/09/2018 01:45:00,11.3,11.22,2,-4.42
 23/09/2018 02:00:00,11.29,11.22,2,-4.34
 23/09/2018 02:15:00,11.29,11.22,2,-4.38
 23/09/2018 02:30:00,11.29,11.22,2,-4.38
 23/09/2018 02:45:00,11.29,11.22,2,-4.34
 23/09/2018 03:00:00,11.29,11.22,2,-4.26
 23/09/2018 03:15:00,11.3,11.22,2,-4.25
 23/09/2018 03:30:00,11.31,11.22,2,-4.26
 23/09/2018 03:45:00,11.3,11.22,2,-4.29
 23/09/2018 04:00:00,11.27,11.22,2,-4.3
 23/09/2018 04:15:00,11.27,11.22,2,-4.35
 23/09/2018 04:30:00,11.27,11.22,2,-4.41
 23/09/2018 04:45:00,11.27,11.22,2,-4.47
 23/09/2018 05:00:00,11.26,11.22,2,-4.43
 23/09/2018 05:15:00,11.25,11.22,2,-4.46
 23/09/2018 05:30:00,11.25,11.22,2,-4.44
 23/09/2018 05:45:00,11.25,11.22,2,-4.49
 23/09/2018 06:00:00,11.22,11.22,2,-4.61
 23/09/2018 06:15:00,11.19,11.22,2,-4.58
 23/09/2018 06:30:00,11.17,11.22,2,-4.74
 23/09/2018 06:45:00,11.14,11.22,2,-4.89
 23/09/2018 07:00:00,11.12,11.22,2,-4.92
 23/09/2018 07:15:00,11.11,11.22,2,-4.96
 23/09/2018 07:30:00,11.11,11.22,2,-4.89
 23/09/2018 07:45:00,11.12,11.22,2,-4.97
 23/09/2018 08:00:00,11.13,11.22,2,-5.26
 23/09/2018 08:15:00,11.14,11.22,2,-5.38
 23/09/2018 08:30:00,11.23,11.22,2,-5.38
 23/09/2018 08:45:00,11.2,11.22,2,-5.56
 23/09/2018 09:00:00,11.24,11.22,2,-5.65
 23/09/2018 09:15:00,11.26,11.22,2,-5.83
 23/09/2018 09:30:00,11.24,11.22,2,-5.95
 23/09/2018 09:45:00,11.26,11.22,2,-5.87
 23/09/2018 10:00:00,11.27,11.22,2,-5.99
 23/09/2018 10:15:00,11.28,11.22,2,-5.96
 23/09/2018 10:30:00,11.26,11.22,2,-5.87
 23/09/2018 10:45:00,11.25,11.22,2,-5.91
 23/09/2018 11:00:00,11.25,11.22,2,-5.77
 23/09/2018 11:15:00,11.25,11.22,2,-5.91
 23/09/2018 11:30:00,11.28,11.22,2,-6.07
 23/09/2018 11:45:00,11.32,11.22,2,-6.09
 23/09/2018 12:00:00,11.33,11.22,2,-5.91
 23/09/2018 12:15:00,11.35,11.22,2,-5.7
 23/09/2018 12:30:00,11.31,11.22,2,-5.69
 23/09/2018 12:45:00,11.3,11.22,2,-5.9
 23/09/2018 13:00:00,11.24,11.22,2,-5.87
 23/09/2018 13:15:00,11.28,11.22,2,-5.78
 23/09/2018 13:30:00,11.3,11.22,2,-5.59
 23/09/2018 13:45:00,11.31,11.22,2,-5.67
 23/09/2018 14:00:00,11.31,11.22,2,-5.73
 23/09/2018 14:15:00,11.24,11.22,2,-5.67
 23/09/2018 14:30:00,11.29,11.22,2,-5.48
 23/09/2018 14:45:00,11.31,11.22,2,-5.34
 23/09/2018 15:00:00,11.29,11.22,2,-5.42
 23/09/2018 15:15:00,11.3,11.22,2,-5.43
 23/09/2018 15:30:00,11.3,11.22,2,-5.36
 23/09/2018 15:45:00,11.31,11.22,2,-5.41
 23/09/2018 16:00:00,11.27,11.22,2,-5.44
 23/09/2018 16:15:00,11.26,11.22,2,-5.35
 23/09/2018 16:30:00,11.25,11.22,2,-5.61
 23/09/2018 16:45:00,11.29,11.22,2,-5.74
 23/09/2018 17:00:00,11.29,11.22,2,-5.59
 23/09/2018 17:15:00,11.29,11.22,2,-5.57
 23/09/2018 17:30:00,11.27,11.22,2,-5.62
 23/09/2018 17:45:00,11.23,11.22,2,-5.83
 23/09/2018 18:00:00,11.22,11.22,2,-5.81
 23/09/2018 18:15:00,11.25,11.22,2,-5.71
 23/09/2018 18:30:00,11.23,11.22,2,-5.69
 23/09/2018 18:45:00,11.24,11.22,2,-5.73
 23/09/2018 19:00:00,11.22,11.22,2,-5.81
 23/09/2018 19:15:00,11.28,11.22,2,-5.8
 23/09/2018 19:30:00,11.33,11.22,2,-5.8
 23/09/2018 19:45:00,11.39,11.22,2,-5.97
 23/09/2018 20:00:00,11.41,11.22,2,-5.97
 23/09/2018 20:15:00,11.42,11.22,2,-5.96
 23/09/2018 20:30:00,11.44,11.22,2,-5.93
 23/09/2018 20:45:00,11.44,11.22,2,-5.77
 23/09/2018 21:00:00,11.41,11.22,2,-5.51
 23/09/2018 21:15:00,11.37,11.22,2,-5.49
 23/09/2018 21:30:00,11.25,11.22,2,-5.47
 23/09/2018 21:45:00,11.19,11.22,2,-5.32
 23/09/2018 22:00:00,11.22,11.22,2,-5.12
 23/09/2018 22:15:00,11.22,11.22,2,-5.0
 23/09/2018 22:30:00,11.21,11.22,2,-5.15
 23/09/2018 22:45:00,11.25,11.22,2,-5.02
 23/09/2018 23:00:00,11.29,11.22,2,-4.89
 23/09/2018 23:15:00,11.3,11.22,2,-4.91
 23/09/2018 23:30:00,11.25,11.22,2,-4.98
 23/09/2018 23:45:00,11.26,11.22,2,-5.02
 24/09/2018 00:00:00,11.28,11.22,2,-4.97
 24/09/2018 00:00:00,11.28,11.22,2,-4.97
 24/09/2018 00:15:00,11.32,11.22,2,-5.02
 24/09/2018 00:30:00,11.32,11.22,2,-4.84
 24/09/2018 00:45:00,11.32,11.22,2,-4.91
 24/09/2018 01:00:00,11.31,11.22,2,-4.92
 24/09/2018 01:15:00,11.31,11.22,2,-5.03
 24/09/2018 01:30:00,11.32,11.22,2,-4.98
 24/09/2018 01:45:00,11.3,11.22,2,-5.07
 24/09/2018 02:00:00,11.32,11.22,2,-5.13
 24/09/2018 02:15:00,11.28,11.22,2,-5.25
 24/09/2018 02:30:00,11.23,11.22,2,-5.14
 24/09/2018 02:45:00,11.23,11.22,2,-5.0
 24/09/2018 03:00:00,11.26,11.22,2,-5.05
 24/09/2018 03:15:00,11.23,11.22,2,-5.09
 24/09/2018 03:30:00,11.24,11.22,2,-5.02
 24/09/2018 03:45:00,11.26,11.22,2,-4.88
 24/09/2018 04:00:00,11.26,11.22,2,-4.96
 24/09/2018 04:15:00,11.27,11.22,2,-5.08
 24/09/2018 04:30:00,11.26,11.22,2,-5.15
 24/09/2018 04:45:00,11.25,11.22,2,-5.21
 24/09/2018 05:00:00,11.25,11.22,2,-5.22
 24/09/2018 05:15:00,11.2,11.22,2,-5.55
 24/09/2018 05:30:00,11.17,11.22,2,-5.68
 24/09/2018 05:45:00,11.15,11.22,2,-5.68
 24/09/2018 06:00:00,11.17,11.22,2,-5.92
 24/09/2018 06:15:00,11.28,11.22,2,-6.27
 24/09/2018 06:30:00,11.28,11.22,2,-6.7
 24/09/2018 06:45:00,11.16,11.22,2,-6.98
 24/09/2018 07:00:00,11.2,11.22,2,-7.28
 24/09/2018 07:15:00,11.21,11.22,2,-7.49
 24/09/2018 07:30:00,11.29,11.22,2,-7.57
 24/09/2018 07:45:00,11.3,11.22,2,-7.84
 24/09/2018 08:00:00,11.29,11.22,2,-8.09
 24/09/2018 08:15:00,11.26,11.22,2,-8.18
 24/09/2018 08:30:00,11.26,11.22,2,-8.07
 24/09/2018 08:45:00,11.27,11.22,2,-8.0
 24/09/2018 09:00:00,11.24,11.22,2,-7.9
 24/09/2018 09:15:00,11.24,11.22,2,-7.97
 24/09/2018 09:30:00,11.24,11.22,2,-8.11
 24/09/2018 09:45:00,11.24,11.22,2,-8.05
 24/09/2018 10:00:00,11.25,11.22,2,-7.79
 24/09/2018 10:15:00,11.25,11.22,2,-7.66
 24/09/2018 10:30:00,11.28,11.22,2,-7.4
 24/09/2018 10:45:00,11.27,11.22,2,-7.4
 24/09/2018 11:00:00,11.27,11.22,2,-7.31
 24/09/2018 11:15:00,11.26,11.22,2,-7.41
 24/09/2018 11:30:00,11.27,11.22,2,-7.35
 24/09/2018 11:45:00,11.26,11.22,2,-7.68
 24/09/2018 12:00:00,11.28,11.22,2,-7.86
 24/09/2018 12:15:00,11.24,11.22,2,-7.83
 24/09/2018 12:30:00,11.27,11.22,2,-7.5
 24/09/2018 12:45:00,11.28,11.22,2,-7.61
 24/09/2018 13:00:00,11.29,11.21,2,-7.6
 24/09/2018 13:15:00,11.28,11.21,2,-7.43
 24/09/2018 13:30:00,11.26,11.21,2,-7.48
 24/09/2018 13:45:00,11.21,11.21,2,-7.65
 24/09/2018 14:00:00,11.2,11.21,2,-7.51
 24/09/2018 14:15:00,11.22,11.21,2,-7.46
 24/09/2018 14:30:00,11.21,11.21,2,-7.3
 24/09/2018 14:45:00,11.23,11.21,2,-7.44
 24/09/2018 15:00:00,11.24,11.21,2,-7.65
 24/09/2018 15:15:00,11.25,11.21,2,-7.55
 24/09/2018 15:30:00,11.27,11.21,2,-7.56
 24/09/2018 15:45:00,11.23,11.21,2,-7.84
 24/09/2018 16:00:00,11.22,11.21,2,-7.83
 24/09/2018 16:15:00,11.21,11.21,2,-7.89
 24/09/2018 16:30:00,11.22,11.21,2,-7.75
 24/09/2018 16:45:00,11.21,11.21,2,-7.93
 24/09/2018 17:00:00,11.18,11.21,2,-8.04
 24/09/2018 17:15:00,11.18,11.21,2,-8.24
 24/09/2018 17:30:00,11.18,11.21,2,-8.08
 24/09/2018 17:45:00,11.18,11.21,2,-7.91
 24/09/2018 18:00:00,11.2,11.21,2,-7.91
 24/09/2018 18:15:00,11.21,11.21,2,-8.02
 24/09/2018 18:30:00,11.3,11.21,2,-7.68
 24/09/2018 18:45:00,11.25,11.21,2,-7.69
 24/09/2018 19:00:00,11.2,11.21,2,-8.0
 24/09/2018 19:15:00,11.18,11.21,2,-7.95
 24/09/2018 19:30:00,11.18,11.21,2,-7.93
 24/09/2018 19:45:00,11.18,11.21,2,-8.13
 24/09/2018 20:00:00,11.23,11.21,2,-8.08
 24/09/2018 20:15:00,11.22,11.21,2,-8.13
 24/09/2018 20:30:00,11.21,11.21,2,-7.8
 24/09/2018 20:45:00,11.19,11.21,2,-7.69
 24/09/2018 21:00:00,11.23,11.21,2,-7.56
 24/09/2018 21:15:00,11.27,11.21,2,-7.39
 24/09/2018 21:30:00,11.28,11.21,2,-7.29
 24/09/2018 21:45:00,11.21,11.21,2,-7.0
 24/09/2018 22:00:00,11.16,11.21,2,-6.92
 24/09/2018 22:15:00,11.19,11.21,2,-6.9
 24/09/2018 22:30:00,11.25,11.21,2,-6.67
 24/09/2018 22:45:00,11.2,11.21,2,-6.58
 24/09/2018 23:00:00,11.24,11.21,2,-6.67
 24/09/2018 23:15:00,11.26,11.21,2,-6.58
 24/09/2018 23:30:00,11.29,11.21,2,-6.61
 24/09/2018 23:45:00,11.28,11.21,2,-6.54
 25/09/2018 00:00:00,11.24,11.21,2,-6.41
 25/09/2018 00:15:00,11.26,11.21,2,-6.49
 25/09/2018 00:30:00,11.26,11.21,2,-6.43
 25/09/2018 00:45:00,11.33,11.21,2,-6.42
 25/09/2018 01:00:00,11.32,11.21,2,-6.51
 25/09/2018 01:15:00,11.3,11.21,2,-6.52
 25/09/2018 01:30:00,11.31,11.21,2,-6.46
 25/09/2018 01:45:00,11.34,11.21,2,-6.23
 25/09/2018 02:00:00,11.34,11.21,2,-6.22
 25/09/2018 02:15:00,11.34,11.21,2,-6.06
 25/09/2018 02:30:00,11.29,11.21,2,-6.05
 25/09/2018 02:45:00,11.31,11.21,2,-6.06
 25/09/2018 03:00:00,11.3,11.21,2,-6.24
 25/09/2018 03:15:00,11.3,11.21,2,-6.22
 25/09/2018 03:30:00,11.27,11.21,2,-6.11
 25/09/2018 03:45:00,11.22,11.21,2,-6.02
 25/09/2018 04:00:00,11.22,11.21,2,-6.05
 25/09/2018 04:15:00,11.22,11.21,2,-5.99
 25/09/2018 04:30:00,11.21,11.21,2,-6.07
 25/09/2018 04:45:00,11.19,11.21,2,-6.2
 25/09/2018 05:00:00,11.19,11.21,2,-6.32
 25/09/2018 05:15:00,11.17,11.21,2,-6.23
 25/09/2018 05:30:00,11.14,11.19,2,-6.44
 25/09/2018 05:45:00,11.11,11.11,2,-6.8
 25/09/2018 06:00:00,11.2,11.11,2,-6.84
 25/09/2018 06:15:00,11.14,11.11,2,-7.23
 25/09/2018 06:30:00,11.19,11.11,2,-7.44
 25/09/2018 06:45:00,11.11,11.11,2,-7.64
 25/09/2018 07:00:00,11.09,11.11,2,-7.81
 25/09/2018 07:15:00,11.05,11.11,2,-8.1
 25/09/2018 07:30:00,11.05,11.11,2,-8.3
 25/09/2018 07:45:00,11.05,11.11,2,-8.32
 25/09/2018 08:00:00,11.08,11.11,2,-8.3
 25/09/2018 08:15:00,11.14,11.11,2,-8.24
 25/09/2018 08:30:00,11.18,11.11,2,-8.12
 25/09/2018 08:45:00,11.19,11.11,2,-8.19
 25/09/2018 09:00:00,11.16,11.11,2,-8.31
 25/09/2018 09:15:00,11.13,11.11,2,-8.44
 25/09/2018 09:30:00,11.13,11.11,2,-8.5
 25/09/2018 09:45:00,11.16,11.11,2,-8.3
 25/09/2018 10:00:00,11.11,11.11,2,-8.03
 25/09/2018 10:15:00,11.14,11.11,2,-8.13
 25/09/2018 10:30:00,11.14,11.11,2,-7.95
 25/09/2018 10:45:00,11.14,11.11,2,-7.95
 25/09/2018 11:00:00,11.11,11.11,2,-7.94
 25/09/2018 11:15:00,11.12,11.11,2,-7.88
 25/09/2018 11:30:00,11.09,11.11,2,-7.99
 25/09/2018 11:45:00,11.07,11.11,2,-8.03
 25/09/2018 12:00:00,11.09,11.11,2,-7.93
 25/09/2018 12:15:00,11.1,11.11,2,-7.98
 25/09/2018 12:30:00,11.1,11.11,2,-7.89
 25/09/2018 12:45:00,11.13,11.11,2,-8.03
 25/09/2018 13:00:00,11.14,11.11,2,-8.19
 25/09/2018 13:15:00,11.14,11.11,2,-7.94
 25/09/2018 13:30:00,11.16,11.11,2,-7.9
 25/09/2018 13:45:00,11.06,11.11,2,-7.86
 25/09/2018 14:00:00,11.06,11.11,2,-7.6
 25/09/2018 14:15:00,11.05,11.11,2,-7.76
 25/09/2018 14:30:00,11.1,11.11,2,-7.66
 25/09/2018 14:45:00,11.11,11.11,2,-7.64
 25/09/2018 15:00:00,11.08,11.11,2,-7.74
 25/09/2018 15:15:00,11.07,11.11,2,-7.83
 25/09/2018 15:30:00,11.03,11.09,2,-7.9
 25/09/2018 15:45:00,11.02,11.0,2,-7.82
 25/09/2018 16:00:00,11.05,10.92,2,-8.03
 25/09/2018 16:15:00,11.08,11.02,2,-8.03
 25/09/2018 16:30:00,11.1,11.09,2,-8.01
 25/09/2018 16:45:00,11.2,11.21,1,-8.15
 25/09/2018 17:00:00,11.22,11.22,1,-8.04
 25/09/2018 17:15:00,11.27,11.22,1,-8.1
 25/09/2018 17:30:00,11.22,11.22,1,-7.91
 25/09/2018 17:45:00,11.35,11.22,1,-8.12
 25/09/2018 18:00:00,11.31,11.22,1,-8.05
 25/09/2018 18:15:00,11.25,11.22,1,-8.11
 25/09/2018 18:30:00,11.21,11.22,1,-8.08
 25/09/2018 18:45:00,11.2,11.22,1,-8.15
 25/09/2018 19:00:00,11.19,11.22,1,-8.11
 25/09/2018 19:15:00,11.16,11.22,1,-8.12
 25/09/2018 19:30:00,11.16,11.22,1,-8.14
 25/09/2018 19:45:00,11.23,11.22,1,-8.16
 25/09/2018 20:00:00,11.24,11.22,1,-8.13
 25/09/2018 20:15:00,11.29,11.22,1,-8.14
 25/09/2018 20:30:00,11.32,11.22,1,-7.86
 25/09/2018 20:45:00,11.32,11.22,1,-7.87
 25/09/2018 21:00:00,11.32,11.22,1,-7.69
 25/09/2018 21:15:00,11.36,11.22,1,-7.52
 25/09/2018 21:30:00,11.32,11.22,1,-7.48
 25/09/2018 21:45:00,11.3,11.22,1,-7.32
 25/09/2018 22:00:00,11.32,11.22,1,-7.26
 25/09/2018 22:15:00,11.4,11.22,1,-6.89
 25/09/2018 22:30:00,11.39,11.22,1,-6.87
 25/09/2018 22:45:00,11.37,11.22,1,-6.97
 25/09/2018 23:00:00,11.3,11.22,1,-6.81
 25/09/2018 23:15:00,11.34,11.22,1,-6.73
 25/09/2018 23:30:00,11.39,11.22,1,-6.61
 25/09/2018 23:45:00,11.34,11.22,1,-6.29
 26/09/2018 00:00:00,11.27,11.22,1,-6.31
 26/09/2018 00:15:00,11.26,11.22,1,-6.6
 26/09/2018 00:30:00,11.28,11.22,1,-6.38
 26/09/2018 00:45:00,11.28,11.22,1,-6.2
 26/09/2018 01:00:00,11.28,11.22,1,-6.33
 26/09/2018 01:15:00,11.27,11.22,1,-6.5
 26/09/2018 01:30:00,11.27,11.22,1,-6.49
 26/09/2018 01:45:00,11.29,11.22,1,-6.26
 26/09/2018 02:00:00,11.3,11.22,1,-6.08
 26/09/2018 02:15:00,11.3,11.22,1,-6.3
 26/09/2018 02:30:00,11.3,11.22,1,-6.26
 26/09/2018 02:45:00,11.3,11.22,1,-6.2
 26/09/2018 03:00:00,11.32,11.22,1,-6.14
 26/09/2018 03:15:00,11.31,11.22,1,-6.19
 26/09/2018 03:30:00,11.33,11.22,1,-6.19
 26/09/2018 03:45:00,11.32,11.22,1,-6.29
 26/09/2018 04:00:00,11.32,11.22,1,-6.31
 26/09/2018 04:15:00,11.34,11.22,1,-6.2
 26/09/2018 04:30:00,11.32,11.22,1,-6.06
 26/09/2018 04:45:00,11.3,11.22,1,-6.3
 26/09/2018 05:00:00,11.31,11.22,1,-6.35
 26/09/2018 05:15:00,11.28,11.22,1,-6.41
 26/09/2018 05:30:00,11.25,11.22,1,-6.59
 26/09/2018 05:45:00,11.25,11.22,1,-6.76
 26/09/2018 06:00:00,11.3,11.22,1,-7.03
 26/09/2018 06:15:00,11.21,11.22,1,-7.14
 26/09/2018 06:30:00,11.22,11.22,1,-7.33
 26/09/2018 06:45:00,11.2,11.22,1,-7.61
 26/09/2018 07:00:00,11.23,11.22,1,-7.69
 26/09/2018 07:15:00,11.29,11.22,1,-8.17
 26/09/2018 07:30:00,11.29,11.22,1,-8.36
 26/09/2018 07:45:00,11.29,11.22,1,-8.14
 26/09/2018 08:00:00,11.31,11.22,1,-8.29
 26/09/2018 08:15:00,11.32,11.22,1,-8.15
 26/09/2018 08:30:00,11.32,11.22,1,-8.07
 26/09/2018 08:45:00,11.25,11.22,1,-8.11
 26/09/2018 09:00:00,11.23,11.22,1,-8.16
 26/09/2018 09:15:00,11.23,11.22,1,-8.21
 26/09/2018 09:30:00,11.23,11.22,1,-8.14
 26/09/2018 09:45:00,11.21,11.22,1,-7.89
 26/09/2018 10:00:00,11.22,11.22,1,-7.62
 26/09/2018 10:15:00,11.24,11.22,1,-7.62
 26/09/2018 10:30:00,11.25,11.22,1,-7.75
 26/09/2018 10:45:00,11.24,11.22,1,-7.75
 26/09/2018 11:00:00,11.23,11.22,1,-7.81
 26/09/2018 11:15:00,11.24,11.22,1,-7.86
 26/09/2018 11:30:00,11.24,11.22,1,-7.75
 26/09/2018 11:45:00,11.22,11.22,1,-7.87
 26/09/2018 12:00:00,11.21,11.22,1,-7.73
 26/09/2018 12:15:00,11.23,11.22,1,-7.92
 26/09/2018 12:30:00,11.23,11.22,1,-7.76
 26/09/2018 12:45:00,11.22,11.22,1,-7.8
 26/09/2018 13:00:00,11.23,11.22,1,-7.82
 26/09/2018 13:15:00,11.32,11.22,1,-7.82
 26/09/2018 13:30:00,11.33,11.22,1,-7.77
 26/09/2018 13:45:00,11.25,11.22,1,-7.7
 26/09/2018 14:00:00,11.24,11.22,1,-7.75
 26/09/2018 14:15:00,11.25,11.22,1,-7.67
 26/09/2018 14:30:00,11.25,11.22,1,-7.75
 26/09/2018 14:45:00,11.25,11.22,1,-7.88
 26/09/2018 15:00:00,11.26,11.22,1,-7.87
 26/09/2018 15:15:00,11.31,11.22,1,-7.66
 26/09/2018 15:30:00,11.27,11.22,1,-7.69
 26/09/2018 15:45:00,11.25,11.22,1,-7.81
 26/09/2018 16:00:00,11.22,11.22,1,-8.12
 26/09/2018 16:15:00,11.24,11.22,1,-8.03
 26/09/2018 16:30:00,11.25,11.22,1,-8.08
 26/09/2018 16:45:00,11.25,11.22,1,-8.2
 26/09/2018 17:00:00,11.24,11.22,1,-8.08
 26/09/2018 17:15:00,11.24,11.22,1,-8.26
 26/09/2018 17:30:00,11.23,11.22,1,-8.04
 26/09/2018 17:45:00,11.23,11.22,1,-8.05
 26/09/2018 18:00:00,11.23,11.22,1,-8.08
 26/09/2018 18:15:00,11.24,11.22,1,-7.93
 26/09/2018 18:30:00,11.25,11.22,1,-8.0
 26/09/2018 18:45:00,11.22,11.22,1,-8.0
 26/09/2018 19:00:00,11.2,11.22,1,-8.08
 26/09/2018 19:15:00,11.21,11.22,1,-8.08
 26/09/2018 19:30:00,11.2,11.22,1,-8.2
 26/09/2018 19:45:00,11.21,11.22,1,-8.22
 26/09/2018 20:00:00,11.25,11.22,1,-8.09
 26/09/2018 20:15:00,11.25,11.22,1,-8.12
 26/09/2018 20:30:00,11.33,11.22,1,-8.06
 26/09/2018 20:45:00,11.29,11.22,1,-8.01
 26/09/2018 21:00:00,11.3,11.22,1,-7.88
 26/09/2018 21:15:00,11.33,11.22,1,-7.71
 26/09/2018 21:30:00,11.35,11.22,1,-7.73
 26/09/2018 21:45:00,11.26,11.22,1,-7.66
 26/09/2018 22:00:00,11.21,11.22,1,-7.38
 26/09/2018 22:15:00,11.25,11.22,1,-7.31
 26/09/2018 22:30:00,11.27,11.22,1,-6.95
 26/09/2018 22:45:00,11.32,11.22,1,-6.9
