DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 23:00:00,11.28,11.22,1,-6.84
 26/09/2018 23:15:00,11.26,11.22,1,-6.69
 26/09/2018 23:30:00,11.28,11.22,1,-6.59
 26/09/2018 23:45:00,11.33,11.22,1,-6.4
 27/09/2018 00:00:00,11.34,11.22,1,-6.27
 27/09/2018 00:15:00,11.37,11.22,1,-6.26
 27/09/2018 00:30:00,11.37,11.22,1,-6.27
 27/09/2018 00:45:00,11.37,11.22,1,-5.99
 27/09/2018 01:00:00,11.39,11.22,1,-6.04
 27/09/2018 01:15:00,11.35,11.22,1,-6.32
 27/09/2018 01:30:00,11.35,11.22,1,-6.55
 27/09/2018 01:45:00,11.34,11.22,1,-6.56
 27/09/2018 02:00:00,11.35,11.22,1,-6.5
 27/09/2018 02:15:00,11.36,11.22,1,-6.35
 27/09/2018 02:30:00,11.34,11.22,1,-6.01
 27/09/2018 02:45:00,11.33,11.22,1,-6.04
 27/09/2018 03:00:00,11.33,11.22,1,-6.13
 27/09/2018 03:15:00,11.33,11.22,1,-6.17
 27/09/2018 03:30:00,11.31,11.22,1,-6.25
 27/09/2018 03:45:00,11.33,11.22,1,-6.22
 27/09/2018 04:00:00,11.34,11.22,1,-6.08
 27/09/2018 04:15:00,11.31,11.22,1,-6.07
 27/09/2018 04:30:00,11.3,11.22,1,-6.13
 27/09/2018 04:45:00,11.27,11.22,1,-6.31
 27/09/2018 05:00:00,11.27,11.22,1,-6.5
 27/09/2018 05:15:00,11.26,11.22,1,-6.43
 27/09/2018 05:30:00,11.26,11.22,1,-6.51
 27/09/2018 05:45:00,11.3,11.22,1,-6.76
 27/09/2018 06:00:00,11.21,11.22,1,-6.97
 27/09/2018 06:15:00,11.28,11.22,1,-7.08
 27/09/2018 06:30:00,11.27,11.22,1,-7.25
 27/09/2018 06:45:00,11.21,11.22,1,-7.73
 27/09/2018 07:00:00,11.19,11.22,1,-7.87
 27/09/2018 07:15:00,11.19,11.22,1,-8.18
 27/09/2018 07:30:00,11.24,11.22,1,-8.49
 27/09/2018 07:45:00,11.23,11.22,1,-8.49
 27/09/2018 08:00:00,11.23,11.22,1,-8.37
 27/09/2018 08:15:00,11.23,11.22,1,-8.44
 27/09/2018 08:30:00,11.25,11.22,1,-8.44
 27/09/2018 08:45:00,11.26,11.22,1,-8.27
 27/09/2018 09:00:00,11.26,11.22,1,-8.21
 27/09/2018 09:15:00,11.26,11.22,1,-7.96
 27/09/2018 09:30:00,11.25,11.22,1,-8.08
 27/09/2018 09:45:00,11.25,11.22,1,-8.07
 27/09/2018 10:00:00,11.24,11.22,1,-8.12
 27/09/2018 10:15:00,11.27,11.22,1,-8.03
 27/09/2018 10:30:00,11.29,11.22,2,-8.04
 27/09/2018 10:45:00,11.28,11.21,2,-8.06
 27/09/2018 11:00:00,11.26,11.21,2,-8.03
 27/09/2018 11:15:00,11.24,11.15,2,-7.96
 27/09/2018 11:30:00,11.19,11.11,2,-7.93
 27/09/2018 11:45:00,11.18,11.11,2,-7.99
 27/09/2018 12:00:00,11.17,11.11,2,-7.99
 27/09/2018 12:15:00,11.16,11.11,2,-7.89
 27/09/2018 12:30:00,11.16,11.11,2,-7.87
 27/09/2018 12:45:00,11.18,11.11,2,-7.91
 27/09/2018 13:00:00,11.18,11.11,2,-7.94
 27/09/2018 13:15:00,11.21,11.11,2,-7.78
 27/09/2018 13:30:00,11.21,11.11,2,-7.91
 27/09/2018 13:45:00,11.19,11.11,2,-8.04
 27/09/2018 14:00:00,11.19,11.11,2,-8.04
 27/09/2018 14:15:00,11.18,11.11,2,-8.08
 27/09/2018 14:30:00,11.19,11.11,2,-7.94
 27/09/2018 14:45:00,11.19,11.11,2,-7.99
 27/09/2018 15:00:00,11.21,11.11,2,-8.1
 27/09/2018 15:15:00,11.22,11.11,2,-8.16
 27/09/2018 15:30:00,11.22,11.11,2,-8.05
 27/09/2018 15:45:00,11.21,11.11,2,-8.16
 27/09/2018 16:00:00,11.23,11.11,2,-8.07
 27/09/2018 16:15:00,11.22,11.11,2,-7.96
 27/09/2018 16:30:00,11.18,11.11,2,-7.95
 27/09/2018 16:45:00,11.18,11.11,2,-7.82
 27/09/2018 17:00:00,11.18,11.11,2,-7.85
 27/09/2018 17:15:00,11.2,11.11,2,-7.85
 27/09/2018 17:30:00,11.18,11.11,2,-7.68
 27/09/2018 17:45:00,11.19,11.11,2,-7.74
 27/09/2018 18:00:00,11.17,11.11,2,-7.84
 27/09/2018 18:15:00,11.14,11.02,2,-7.81
 27/09/2018 18:30:00,11.11,10.98,2,-7.66
 27/09/2018 18:45:00,11.08,10.98,2,-7.66
 27/09/2018 19:00:00,11.06,10.98,2,-7.71
 27/09/2018 19:15:00,11.06,10.98,2,-7.8
 27/09/2018 19:30:00,11.02,10.98,2,-7.92
 27/09/2018 19:45:00,11.03,10.98,2,-8.21
 27/09/2018 20:00:00,11.11,10.99,2,-7.87
 27/09/2018 20:15:00,11.11,11.14,2,-7.71
 27/09/2018 20:30:00,11.1,11.14,2,-7.78
 27/09/2018 20:45:00,11.08,11.14,2,-7.7
 27/09/2018 21:00:00,11.12,11.14,2,-7.61
 27/09/2018 21:15:00,11.09,11.14,2,-7.76
 27/09/2018 21:30:00,11.07,11.14,2,-7.74
 27/09/2018 21:45:00,11.13,11.14,2,-7.64
 27/09/2018 22:00:00,11.12,11.14,2,-7.41
 27/09/2018 22:15:00,11.04,11.14,2,-7.09
 27/09/2018 22:30:00,11.06,11.14,2,-7.02
 27/09/2018 22:45:00,11.08,11.14,2,-6.96
 27/09/2018 23:00:00,11.12,11.14,2,-6.83
 27/09/2018 23:15:00,11.03,11.14,2,-6.52
 27/09/2018 23:30:00,11.05,11.14,2,-6.53
 27/09/2018 23:45:00,11.1,11.14,2,-6.3
 28/09/2018 00:00:00,11.02,11.14,2,-6.16
 28/09/2018 00:15:00,11.02,11.01,2,-6.29
 28/09/2018 00:30:00,11.05,11.0,2,-6.04
 28/09/2018 00:45:00,11.05,11.0,2,-6.03
 28/09/2018 01:00:00,11.08,11.0,2,-6.14
 28/09/2018 01:15:00,11.09,11.08,2,-6.29
 28/09/2018 01:30:00,11.19,11.19,2,-6.19
 28/09/2018 01:45:00,11.21,11.19,2,-5.97
 28/09/2018 02:00:00,11.23,11.19,2,-5.98
 28/09/2018 02:15:00,11.24,11.19,2,-5.97
 28/09/2018 02:30:00,11.21,11.19,2,-6.09
 28/09/2018 02:45:00,11.2,11.19,2,-6.25
 28/09/2018 03:00:00,11.23,11.19,2,-6.02
 28/09/2018 03:15:00,11.24,11.19,2,-6.01
 28/09/2018 03:30:00,11.23,11.2,1,-6.15
 28/09/2018 03:45:00,11.23,11.22,1,-6.14
 28/09/2018 04:00:00,11.25,11.22,1,-6.05
 28/09/2018 04:15:00,11.27,11.22,1,-5.94
 28/09/2018 04:30:00,11.26,11.22,1,-6.0
 28/09/2018 04:45:00,11.26,11.22,1,-6.02
 28/09/2018 05:00:00,11.25,11.22,1,-6.14
 28/09/2018 05:15:00,11.24,11.22,1,-6.14
 28/09/2018 05:30:00,11.22,11.22,1,-6.33
 28/09/2018 05:45:00,11.19,11.22,1,-6.39
 28/09/2018 06:00:00,11.21,11.22,1,-6.55
 28/09/2018 06:15:00,11.21,11.22,1,-6.8
 28/09/2018 06:30:00,11.14,11.22,1,-6.97
 28/09/2018 06:45:00,11.14,11.22,1,-7.34
 28/09/2018 07:00:00,11.22,11.22,1,-7.58
 28/09/2018 07:15:00,11.18,11.22,1,-7.93
 28/09/2018 07:30:00,11.29,11.22,1,-7.92
 28/09/2018 07:45:00,11.27,11.22,1,-8.06
 28/09/2018 08:00:00,11.26,11.22,1,-8.19
 28/09/2018 08:15:00,11.26,11.22,1,-7.96
 28/09/2018 08:30:00,11.28,11.22,1,-7.89
 28/09/2018 08:45:00,11.24,11.22,1,-8.02
 28/09/2018 09:00:00,11.22,11.22,1,-8.04
 28/09/2018 09:15:00,11.21,11.22,1,-8.18
 28/09/2018 09:30:00,11.21,11.22,1,-8.13
 28/09/2018 09:45:00,11.21,11.22,1,-8.15
 28/09/2018 10:00:00,11.21,11.22,1,-8.21
 28/09/2018 10:15:00,11.23,11.14,2,-8.24
 28/09/2018 10:30:00,11.23,11.11,2,-8.18
 28/09/2018 10:45:00,11.11,11.02,2,-8.17
 28/09/2018 11:00:00,11.02,10.97,2,-8.41
 28/09/2018 11:15:00,11.07,11.07,2,-8.46
 28/09/2018 11:30:00,10.99,10.91,2,-8.38
 28/09/2018 11:45:00,10.97,10.88,2,-8.09
 28/09/2018 12:00:00,10.96,10.88,2,-7.93
 28/09/2018 12:15:00,10.98,10.88,2,-7.91
 28/09/2018 12:30:00,11.01,10.88,2,-7.96
 28/09/2018 12:45:00,11.0,10.88,2,-8.13
 28/09/2018 13:00:00,11.02,10.88,2,-7.78
 28/09/2018 13:15:00,10.97,10.88,2,-7.58
 28/09/2018 13:30:00,10.93,10.88,2,-7.77
 28/09/2018 13:45:00,10.84,10.88,2,-7.7
 28/09/2018 14:00:00,10.82,10.88,2,-7.61
 28/09/2018 14:15:00,10.81,10.88,2,-7.66
 28/09/2018 14:30:00,10.84,10.88,2,-7.37
 28/09/2018 14:45:00,10.87,10.88,2,-7.36
 28/09/2018 15:00:00,10.9,10.88,2,-7.36
 28/09/2018 15:15:00,10.96,10.96,2,-7.45
 28/09/2018 15:30:00,11.0,10.95,2,-7.65
 28/09/2018 15:45:00,11.03,10.91,2,-7.59
 28/09/2018 16:00:00,11.08,11.13,2,-7.5
 28/09/2018 16:15:00,11.11,11.15,2,-7.61
 28/09/2018 16:30:00,11.16,11.15,2,-7.98
 28/09/2018 16:45:00,11.13,11.08,2,-7.95
 28/09/2018 17:00:00,11.08,11.01,2,-7.88
 28/09/2018 17:15:00,11.08,10.94,2,-7.87
 28/09/2018 17:30:00,11.08,10.94,2,-7.67
 28/09/2018 17:45:00,11.12,11.15,2,-7.65
 28/09/2018 18:00:00,11.13,11.15,2,-7.51
 28/09/2018 18:15:00,11.15,11.15,2,-7.11
 28/09/2018 18:30:00,11.13,11.15,2,-7.12
 28/09/2018 18:45:00,11.1,11.15,2,-7.04
 28/09/2018 19:00:00,11.15,11.15,2,-7.26
 28/09/2018 19:15:00,11.14,11.15,2,-7.33
 28/09/2018 19:30:00,11.17,11.15,2,-7.42
 28/09/2018 19:45:00,11.17,11.15,2,-7.43
 28/09/2018 20:00:00,11.2,11.15,2,-7.41
 28/09/2018 20:15:00,11.21,11.15,2,-7.26
 28/09/2018 20:30:00,11.22,11.15,2,-7.21
 28/09/2018 20:45:00,11.23,11.15,2,-7.12
 28/09/2018 21:00:00,11.26,11.15,2,-7.16
 28/09/2018 21:15:00,11.3,11.15,2,-6.99
 28/09/2018 21:30:00,11.25,11.15,2,-6.97
 28/09/2018 21:45:00,11.21,11.15,2,-7.07
 28/09/2018 22:00:00,11.19,11.09,2,-6.66
 28/09/2018 22:15:00,11.2,11.07,2,-6.57
 28/09/2018 22:30:00,11.21,11.07,2,-6.63
 28/09/2018 22:45:00,11.16,11.07,2,-6.59
 28/09/2018 23:00:00,11.18,11.07,2,-6.57
 28/09/2018 23:15:00,11.21,11.07,2,-6.39
 28/09/2018 23:30:00,11.14,11.07,2,-6.31
 28/09/2018 23:45:00,11.12,11.07,2,-6.31
 29/09/2018 00:00:00,11.08,11.07,2,-6.2
 29/09/2018 00:15:00,11.1,11.07,2,-6.31
 29/09/2018 00:30:00,11.11,11.07,2,-6.33
 29/09/2018 00:45:00,11.11,11.07,2,-6.32
 29/09/2018 01:00:00,11.12,11.07,2,-6.29
 29/09/2018 01:15:00,11.09,11.07,2,-6.46
 29/09/2018 01:30:00,11.1,11.07,2,-6.45
 29/09/2018 01:45:00,11.11,11.07,2,-6.28
 29/09/2018 02:00:00,11.1,11.07,2,-6.21
 29/09/2018 02:15:00,11.11,11.07,2,-6.36
 29/09/2018 02:30:00,11.15,11.07,2,-6.01
 29/09/2018 02:45:00,11.15,11.07,2,-5.99
 29/09/2018 03:00:00,11.19,11.07,2,-5.79
 29/09/2018 03:15:00,11.17,11.07,2,-5.78
 29/09/2018 03:30:00,11.2,11.07,2,-5.83
 29/09/2018 03:45:00,11.17,11.07,2,-5.85
 29/09/2018 04:00:00,11.18,11.07,2,-5.87
 29/09/2018 04:15:00,11.19,11.07,2,-5.83
 29/09/2018 04:30:00,11.21,11.07,2,-5.66
 29/09/2018 04:45:00,11.18,11.07,2,-5.84
 29/09/2018 05:00:00,11.18,11.14,2,-5.85
 29/09/2018 05:15:00,11.17,11.21,2,-5.85
 29/09/2018 05:30:00,11.16,11.21,2,-5.69
 29/09/2018 05:45:00,11.15,11.21,2,-5.64
 29/09/2018 06:00:00,11.15,11.21,2,-5.38
 29/09/2018 06:15:00,11.16,11.21,1,-5.38
 29/09/2018 06:30:00,11.27,11.22,1,-5.54
 29/09/2018 06:45:00,11.26,11.22,1,-5.7
 29/09/2018 07:00:00,11.27,11.22,1,-5.72
 29/09/2018 07:15:00,11.22,11.22,1,-5.95
 29/09/2018 07:30:00,11.21,11.22,1,-5.9
 29/09/2018 07:45:00,11.22,11.22,1,-5.83
 29/09/2018 08:00:00,11.24,11.22,1,-5.95
 29/09/2018 08:15:00,11.22,11.22,1,-5.98
 29/09/2018 08:30:00,11.25,11.22,1,-6.13
 29/09/2018 08:45:00,11.29,11.22,1,-6.08
 29/09/2018 09:00:00,11.27,11.22,1,-6.04
 29/09/2018 09:15:00,11.26,11.22,1,-5.92
 29/09/2018 09:30:00,11.27,11.22,1,-5.78
 29/09/2018 09:45:00,11.28,11.22,1,-5.79
 29/09/2018 10:00:00,11.29,11.22,1,-5.78
 29/09/2018 10:15:00,11.29,11.22,1,-5.81
 29/09/2018 10:30:00,11.31,11.22,1,-5.58
 29/09/2018 10:45:00,11.32,11.22,1,-5.4
 29/09/2018 11:00:00,11.33,11.22,1,-5.5
 29/09/2018 11:15:00,11.33,11.22,1,-5.68
 29/09/2018 11:30:00,11.32,11.22,1,-5.65
 29/09/2018 11:45:00,11.33,11.22,1,-5.45
 29/09/2018 12:00:00,11.34,11.22,1,-5.41
 29/09/2018 12:15:00,11.35,11.22,1,-5.4
 29/09/2018 12:30:00,11.36,11.22,1,-5.46
 29/09/2018 12:45:00,11.37,11.22,1,-5.29
 29/09/2018 13:00:00,11.32,11.22,1,-5.11
 29/09/2018 13:15:00,11.34,11.22,1,-5.14
 29/09/2018 13:30:00,11.35,11.22,1,-5.17
 29/09/2018 13:45:00,11.34,11.22,1,-5.2
 29/09/2018 14:00:00,11.38,11.22,1,-5.18
 29/09/2018 14:15:00,11.32,11.22,1,-5.18
 29/09/2018 14:30:00,11.29,11.22,1,-5.24
 29/09/2018 14:45:00,11.3,11.22,1,-5.25
 29/09/2018 15:00:00,11.33,11.22,1,-5.12
 29/09/2018 15:15:00,11.32,11.22,1,-5.19
 29/09/2018 15:30:00,11.31,11.22,1,-5.21
 29/09/2018 15:45:00,11.32,11.22,1,-5.28
 29/09/2018 16:00:00,11.33,11.22,1,-5.16
 29/09/2018 16:15:00,11.31,11.22,1,-5.19
 29/09/2018 16:30:00,11.32,11.22,1,-5.29
 29/09/2018 16:45:00,11.31,11.22,1,-5.35
 29/09/2018 17:00:00,11.26,11.22,1,-5.54
 29/09/2018 17:15:00,11.25,11.22,1,-5.51
 29/09/2018 17:30:00,11.21,11.22,1,-5.53
 29/09/2018 17:45:00,11.18,11.22,1,-5.69
 29/09/2018 18:00:00,11.21,11.22,1,-5.76
 29/09/2018 18:15:00,11.22,11.22,1,-5.6
 29/09/2018 18:30:00,11.2,11.22,1,-5.53
 29/09/2018 18:45:00,11.2,11.22,1,-5.6
 29/09/2018 19:00:00,11.19,11.22,1,-5.62
 29/09/2018 19:15:00,11.17,11.22,1,-5.66
 29/09/2018 19:30:00,11.18,11.22,1,-5.72
 29/09/2018 19:45:00,11.16,11.22,1,-5.67
 29/09/2018 20:00:00,11.2,11.22,1,-5.65
 29/09/2018 20:15:00,11.21,11.22,1,-5.63
 29/09/2018 20:30:00,11.23,11.22,1,-5.45
 29/09/2018 20:45:00,11.24,11.22,1,-5.34
 29/09/2018 21:00:00,11.26,11.22,1,-5.37
 29/09/2018 21:15:00,11.23,11.22,1,-5.27
 29/09/2018 21:30:00,11.26,11.22,1,-5.21
 29/09/2018 21:45:00,11.28,11.22,1,-5.09
 29/09/2018 22:00:00,11.28,11.22,1,-4.99
 29/09/2018 22:15:00,11.28,11.22,1,-4.88
 29/09/2018 22:30:00,11.3,11.22,1,-4.94
 29/09/2018 22:45:00,11.32,11.22,1,-4.9
 29/09/2018 23:00:00,11.33,11.22,1,-4.81
 29/09/2018 23:15:00,11.34,11.22,1,-4.79
 29/09/2018 23:30:00,11.29,11.22,1,-4.72
 29/09/2018 23:45:00,11.25,11.22,1,-4.7
 30/09/2018 00:00:00,11.27,11.22,1,-4.71
 30/09/2018 00:15:00,11.31,11.22,1,-4.75
 30/09/2018 00:30:00,11.32,11.22,1,-4.71
 30/09/2018 00:45:00,11.32,11.22,1,-4.66
 30/09/2018 01:00:00,11.32,11.22,1,-4.66
 30/09/2018 01:15:00,11.3,11.22,1,-4.7
 30/09/2018 01:30:00,11.3,11.22,1,-4.71
 30/09/2018 01:45:00,11.28,11.22,1,-4.62
 30/09/2018 02:00:00,11.28,11.22,1,-4.63
 30/09/2018 02:15:00,11.27,11.22,1,-4.7
 30/09/2018 02:30:00,11.29,11.22,1,-4.68
 30/09/2018 02:45:00,11.31,11.22,1,-4.58
 30/09/2018 03:00:00,11.32,11.22,1,-4.6
 30/09/2018 03:15:00,11.32,11.22,1,-4.63
 30/09/2018 03:30:00,11.31,11.22,1,-4.78
 30/09/2018 03:45:00,11.32,11.22,1,-4.61
 30/09/2018 04:00:00,11.33,11.22,1,-4.57
 30/09/2018 04:15:00,11.33,11.22,1,-4.59
 30/09/2018 04:30:00,11.36,11.22,1,-4.68
 30/09/2018 04:45:00,11.36,11.22,1,-4.7
 30/09/2018 05:00:00,11.38,11.22,1,-4.5
 30/09/2018 05:15:00,11.37,11.22,1,-4.6
 30/09/2018 05:30:00,11.35,11.22,1,-4.6
 30/09/2018 05:45:00,11.35,11.22,1,-4.57
 30/09/2018 06:00:00,11.31,11.22,1,-4.86
 30/09/2018 06:15:00,11.3,11.22,1,-4.9
 30/09/2018 06:30:00,11.28,11.22,1,-4.88
 30/09/2018 06:45:00,11.29,11.22,1,-4.96
 30/09/2018 07:00:00,11.29,11.22,1,-5.01
 30/09/2018 07:15:00,11.26,11.22,1,-5.18
 30/09/2018 07:30:00,11.31,11.22,1,-5.12
 30/09/2018 07:45:00,11.31,11.22,1,-5.11
 30/09/2018 08:00:00,11.27,11.22,1,-5.25
 30/09/2018 08:15:00,11.24,11.22,1,-5.44
 30/09/2018 08:30:00,11.21,11.22,1,-5.58
 30/09/2018 08:45:00,11.22,11.22,1,-5.37
 30/09/2018 09:00:00,11.22,11.22,1,-5.5
 30/09/2018 09:15:00,11.24,11.22,1,-5.66
 30/09/2018 09:30:00,11.26,11.22,1,-5.64
 30/09/2018 09:45:00,11.25,11.22,1,-5.61
 30/09/2018 10:00:00,11.21,11.22,1,-5.83
 30/09/2018 10:15:00,11.2,11.22,1,-5.86
 30/09/2018 10:30:00,11.22,11.22,1,-5.62
 30/09/2018 10:45:00,11.22,11.22,1,-5.59
 30/09/2018 11:00:00,11.2,11.22,1,-5.76
 30/09/2018 11:15:00,11.19,11.22,1,-5.79
 30/09/2018 11:30:00,11.17,11.22,1,-6.05
 30/09/2018 11:45:00,11.17,11.22,1,-6.26
 30/09/2018 12:00:00,11.18,11.22,1,-6.03
 30/09/2018 12:15:00,11.18,11.22,1,-6.04
 30/09/2018 12:30:00,11.24,11.22,1,-6.22
 30/09/2018 12:45:00,11.25,11.22,1,-6.11
 30/09/2018 13:00:00,11.28,11.22,1,-6.06
 30/09/2018 13:15:00,11.25,11.22,1,-5.98
 30/09/2018 13:30:00,11.23,11.22,1,-6.14
 30/09/2018 13:45:00,11.24,11.22,1,-6.12
 30/09/2018 14:00:00,11.27,11.22,1,-6.1
 30/09/2018 14:15:00,11.27,11.22,1,-6.05
 30/09/2018 14:30:00,11.25,11.22,1,-6.07
 30/09/2018 14:45:00,11.26,11.22,1,-5.9
 30/09/2018 15:00:00,11.29,11.22,1,-5.86
 30/09/2018 15:15:00,11.27,11.22,1,-5.98
 30/09/2018 15:30:00,11.27,11.22,1,-6.08
 30/09/2018 15:45:00,11.26,11.22,1,-5.98
 30/09/2018 16:00:00,11.26,11.22,1,-5.98
 30/09/2018 16:15:00,11.24,11.22,1,-6.05
 30/09/2018 16:30:00,11.24,11.22,1,-6.01
 30/09/2018 16:45:00,11.28,11.22,1,-6.31
 30/09/2018 17:00:00,11.23,11.22,1,-6.36
 30/09/2018 17:15:00,11.24,11.22,1,-6.25
 30/09/2018 17:30:00,11.29,11.22,1,-6.22
 30/09/2018 17:45:00,11.28,11.22,1,-6.25
 30/09/2018 18:00:00,11.25,11.22,1,-6.36
 30/09/2018 18:15:00,11.26,11.22,1,-6.26
 30/09/2018 18:30:00,11.25,11.22,1,-6.17
 30/09/2018 18:45:00,11.26,11.22,1,-6.31
 30/09/2018 19:00:00,11.32,11.22,1,-6.47
 30/09/2018 19:15:00,11.36,11.22,1,-6.55
 30/09/2018 19:30:00,11.37,11.22,1,-6.44
 30/09/2018 19:45:00,11.39,11.22,1,-6.4
 30/09/2018 20:00:00,11.39,11.22,1,-6.25
 30/09/2018 20:15:00,11.39,11.22,1,-6.22
 30/09/2018 20:30:00,11.35,11.22,1,-5.92
 30/09/2018 20:45:00,11.31,11.22,1,-5.87
 30/09/2018 21:00:00,11.34,11.22,1,-5.87
 30/09/2018 21:15:00,11.35,11.22,1,-5.82
 30/09/2018 21:30:00,11.36,11.22,1,-5.76
 30/09/2018 21:45:00,11.34,11.22,1,-5.58
 30/09/2018 22:00:00,11.34,11.22,1,-5.4
 30/09/2018 22:15:00,11.35,11.22,1,-5.35
 30/09/2018 22:30:00,11.37,11.22,1,-5.33
 30/09/2018 22:45:00,11.38,11.22,1,-5.13
 30/09/2018 23:00:00,11.37,11.22,1,-5.02
 30/09/2018 23:15:00,11.28,11.22,1,-4.95
 30/09/2018 23:30:00,11.25,11.22,1,-4.8
 30/09/2018 23:45:00,11.23,11.22,1,-4.64
 01/10/2018 00:00:00,11.25,11.22,1,-4.67
 01/10/2018 00:00:00,11.25,11.22,1,-4.67
 01/10/2018 00:15:00,11.26,11.22,1,-4.86
 01/10/2018 00:30:00,11.3,11.22,1,-4.82
 01/10/2018 00:45:00,11.29,11.22,1,-4.81
 01/10/2018 01:00:00,11.29,11.22,1,-4.74
 01/10/2018 01:15:00,11.25,11.22,1,-5.06
 01/10/2018 01:30:00,11.25,11.22,1,-5.03
 01/10/2018 01:45:00,11.26,11.22,1,-4.95
 01/10/2018 02:00:00,11.25,11.22,1,-5.0
 01/10/2018 02:15:00,11.24,11.22,1,-4.98
 01/10/2018 02:30:00,11.24,11.22,1,-4.93
 01/10/2018 02:45:00,11.26,11.22,1,-4.85
 01/10/2018 03:00:00,11.27,11.22,1,-4.86
 01/10/2018 03:15:00,11.26,11.22,1,-4.9
 01/10/2018 03:30:00,11.27,11.22,1,-4.96
 01/10/2018 03:45:00,11.29,11.22,1,-5.07
 01/10/2018 04:00:00,11.29,11.22,1,-5.01
 01/10/2018 04:15:00,11.3,11.22,1,-5.06
 01/10/2018 04:30:00,11.27,11.22,1,-5.16
 01/10/2018 04:45:00,11.3,11.22,1,-5.05
 01/10/2018 05:00:00,11.29,11.22,1,-4.94
 01/10/2018 05:15:00,11.25,11.22,1,-5.52
 01/10/2018 05:30:00,11.22,11.22,1,-5.56
 01/10/2018 05:45:00,11.17,11.22,1,-5.77
 01/10/2018 06:00:00,11.21,11.22,1,-5.91
 01/10/2018 06:15:00,11.26,11.22,1,-6.32
 01/10/2018 06:30:00,11.28,11.22,1,-6.81
 01/10/2018 06:45:00,11.23,11.22,1,-7.21
 01/10/2018 07:00:00,11.24,11.22,1,-7.42
 01/10/2018 07:15:00,11.26,11.22,1,-7.92
 01/10/2018 07:30:00,11.26,11.22,1,-8.24
 01/10/2018 07:45:00,11.27,11.22,1,-8.38
 01/10/2018 08:00:00,11.26,11.22,1,-8.31
 01/10/2018 08:15:00,11.26,11.22,1,-8.31
 01/10/2018 08:30:00,11.3,11.22,1,-8.2
 01/10/2018 08:45:00,11.25,11.22,1,-8.19
 01/10/2018 09:00:00,11.23,11.22,1,-8.04
 01/10/2018 09:15:00,11.22,11.22,1,-8.1
 01/10/2018 09:30:00,11.21,11.22,1,-8.17
 01/10/2018 09:45:00,11.22,11.22,1,-7.94
 01/10/2018 10:00:00,11.24,11.22,1,-7.83
 01/10/2018 10:15:00,11.26,11.22,1,-7.86
 01/10/2018 10:30:00,11.25,11.22,1,-7.79
 01/10/2018 10:45:00,11.26,11.22,1,-7.49
 01/10/2018 11:00:00,11.21,11.22,1,-7.64
 01/10/2018 11:15:00,11.2,11.22,1,-7.83
 01/10/2018 11:30:00,11.22,11.22,1,-7.61
 01/10/2018 11:45:00,11.19,11.22,1,-7.85
 01/10/2018 12:00:00,11.17,11.22,1,-7.93
 01/10/2018 12:15:00,11.19,11.22,1,-7.81
 01/10/2018 12:30:00,11.21,11.22,1,-7.79
 01/10/2018 12:45:00,11.21,11.22,1,-7.9
 01/10/2018 13:00:00,11.26,11.22,1,-7.81
 01/10/2018 13:15:00,11.28,11.22,1,-7.93
 01/10/2018 13:30:00,11.28,11.22,1,-7.93
 01/10/2018 13:45:00,11.26,11.22,1,-7.74
 01/10/2018 14:00:00,11.24,11.22,1,-7.69
 01/10/2018 14:15:00,11.3,11.22,1,-7.89
 01/10/2018 14:30:00,11.33,11.22,1,-7.95
 01/10/2018 14:45:00,11.25,11.22,1,-7.88
 01/10/2018 15:00:00,11.24,11.22,1,-7.86
 01/10/2018 15:15:00,11.26,11.22,1,-7.98
 01/10/2018 15:30:00,11.27,11.22,1,-8.03
 01/10/2018 15:45:00,11.24,11.22,1,-8.15
 01/10/2018 16:00:00,11.26,11.22,1,-8.14
 01/10/2018 16:15:00,11.27,11.22,1,-8.08
 01/10/2018 16:30:00,11.24,11.22,1,-8.3
 01/10/2018 16:45:00,11.24,11.22,1,-8.36
 01/10/2018 17:00:00,11.26,11.22,1,-8.25
 01/10/2018 17:15:00,11.25,11.22,1,-8.27
 01/10/2018 17:30:00,11.2,11.22,1,-8.48
 01/10/2018 17:45:00,11.2,11.22,1,-8.48
 01/10/2018 18:00:00,11.23,11.22,1,-8.29
 01/10/2018 18:15:00,11.23,11.22,1,-8.17
 01/10/2018 18:30:00,11.2,11.22,1,-8.24
 01/10/2018 18:45:00,11.22,11.22,1,-8.38
 01/10/2018 19:00:00,11.22,11.22,1,-8.34
 01/10/2018 19:15:00,11.2,11.22,1,-8.33
 01/10/2018 19:30:00,11.22,11.22,1,-8.39
 01/10/2018 19:45:00,11.22,11.22,1,-8.59
 01/10/2018 20:00:00,11.23,11.22,1,-8.36
 01/10/2018 20:15:00,11.24,11.22,1,-8.24
 01/10/2018 20:30:00,11.27,11.22,1,-8.15
 01/10/2018 20:45:00,11.27,11.22,1,-8.06
 01/10/2018 21:00:00,11.24,11.22,1,-7.97
 01/10/2018 21:15:00,11.29,11.22,1,-7.72
 01/10/2018 21:30:00,11.31,11.22,1,-7.71
 01/10/2018 21:45:00,11.33,11.22,1,-7.53
 01/10/2018 22:00:00,11.37,11.22,1,-7.35
 01/10/2018 22:15:00,11.26,11.22,1,-7.1
 01/10/2018 22:30:00,11.28,11.22,1,-6.84
 01/10/2018 22:45:00,11.33,11.22,1,-6.82
 01/10/2018 23:00:00,11.38,11.22,1,-6.7
 01/10/2018 23:15:00,11.39,11.22,1,-6.65
 01/10/2018 23:30:00,11.39,11.22,1,-6.61
 01/10/2018 23:45:00,11.41,11.22,1,-6.53
 02/10/2018 00:00:00,11.25,11.22,1,-6.38
 02/10/2018 00:15:00,11.26,11.22,1,-6.51
 02/10/2018 00:30:00,11.28,11.22,1,-6.47
 02/10/2018 00:45:00,11.3,11.22,1,-6.32
 02/10/2018 01:00:00,11.29,11.22,1,-6.61
 02/10/2018 01:15:00,11.26,11.22,1,-6.66
 02/10/2018 01:30:00,11.28,11.22,1,-6.5
 02/10/2018 01:45:00,11.29,11.22,1,-6.41
 02/10/2018 02:00:00,11.32,11.22,1,-6.25
 02/10/2018 02:15:00,11.26,11.22,1,-6.3
 02/10/2018 02:30:00,11.3,11.22,1,-6.23
 02/10/2018 02:45:00,11.32,11.22,1,-6.12
 02/10/2018 03:00:00,11.33,11.22,1,-6.03
 02/10/2018 03:15:00,11.35,11.22,1,-6.1
 02/10/2018 03:30:00,11.33,11.22,1,-6.2
 02/10/2018 03:45:00,11.35,11.22,1,-6.03
 02/10/2018 04:00:00,11.37,11.22,1,-5.95
 02/10/2018 04:15:00,11.32,11.22,1,-6.04
 02/10/2018 04:30:00,11.32,11.22,1,-6.11
 02/10/2018 04:45:00,11.31,11.22,1,-6.14
 02/10/2018 05:00:00,11.3,11.22,1,-6.19
 02/10/2018 05:15:00,11.27,11.22,1,-6.56
 02/10/2018 05:30:00,11.24,11.22,1,-6.74
 02/10/2018 05:45:00,11.23,11.22,1,-6.92
 02/10/2018 06:00:00,11.18,11.22,1,-6.94
 02/10/2018 06:15:00,11.26,11.22,1,-7.3
 02/10/2018 06:30:00,11.31,11.22,1,-7.66
 02/10/2018 06:45:00,11.24,11.22,1,-7.93
 02/10/2018 07:00:00,11.18,11.22,1,-8.22
 02/10/2018 07:15:00,11.21,11.22,1,-8.46
 02/10/2018 07:30:00,11.25,11.22,1,-8.43
 02/10/2018 07:45:00,11.36,11.22,1,-8.62
 02/10/2018 08:00:00,11.28,11.22,1,-8.33
 02/10/2018 08:15:00,11.31,11.22,1,-8.39
 02/10/2018 08:30:00,11.33,11.22,1,-8.51
 02/10/2018 08:45:00,11.32,11.22,1,-8.66
 02/10/2018 09:00:00,11.32,11.22,1,-8.39
 02/10/2018 09:15:00,11.34,11.22,1,-8.35
 02/10/2018 09:30:00,11.33,11.22,1,-8.4
 02/10/2018 09:45:00,11.34,11.22,1,-8.34
 02/10/2018 10:00:00,11.35,11.22,1,-8.67
 02/10/2018 10:15:00,11.39,11.22,1,-8.43
 02/10/2018 10:30:00,11.41,11.22,1,-8.13
 02/10/2018 10:45:00,11.37,11.22,1,-8.25
 02/10/2018 11:00:00,11.34,11.22,1,-8.2
 02/10/2018 11:15:00,11.3,11.22,2,-8.36
 02/10/2018 11:30:00,11.33,11.21,2,-8.62
 02/10/2018 11:45:00,11.32,11.21,2,-8.46
 02/10/2018 12:00:00,11.33,11.21,2,-8.46
 02/10/2018 12:15:00,11.31,11.18,2,-8.27
 02/10/2018 12:30:00,11.2,11.03,2,-8.06
 02/10/2018 12:45:00,11.13,10.97,2,-8.28
 02/10/2018 13:00:00,11.11,10.97,2,-8.05
 02/10/2018 13:15:00,11.1,10.97,2,-8.26
 02/10/2018 13:30:00,11.09,10.97,2,-8.17
 02/10/2018 13:45:00,11.05,10.97,2,-8.34
 02/10/2018 14:00:00,11.06,10.97,2,-8.22
 02/10/2018 14:15:00,11.07,10.97,2,-8.13
 02/10/2018 14:30:00,11.08,10.97,2,-8.06
 02/10/2018 14:45:00,11.08,10.97,2,-8.03
 02/10/2018 15:00:00,11.09,10.97,2,-8.08
 02/10/2018 15:15:00,11.08,10.97,2,-8.0
 02/10/2018 15:30:00,11.07,10.97,2,-8.0
 02/10/2018 15:45:00,11.09,10.97,2,-7.98
 02/10/2018 16:00:00,11.07,10.97,2,-7.92
 02/10/2018 16:15:00,11.04,10.86,2,-8.0
 02/10/2018 16:30:00,10.91,10.82,2,-8.15
 02/10/2018 16:45:00,10.88,10.82,2,-8.22
 02/10/2018 17:00:00,10.89,10.9,2,-8.2
 02/10/2018 17:15:00,10.9,10.94,2,-8.42
 02/10/2018 17:30:00,10.97,10.92,2,-8.28
 02/10/2018 17:45:00,11.0,10.91,2,-8.03
 02/10/2018 18:00:00,11.03,10.91,2,-7.83
 02/10/2018 18:15:00,11.06,10.91,2,-7.78
 02/10/2018 18:30:00,11.05,10.91,2,-7.67
 02/10/2018 18:45:00,11.02,10.91,2,-7.77
 02/10/2018 19:00:00,11.04,10.91,2,-7.82
 02/10/2018 19:15:00,11.09,11.07,2,-7.92
 02/10/2018 19:30:00,11.18,11.14,2,-8.22
 02/10/2018 19:45:00,11.22,11.14,2,-8.2
 02/10/2018 20:00:00,11.18,11.03,2,-8.05
 02/10/2018 20:15:00,11.14,11.02,2,-7.81
 02/10/2018 20:30:00,11.09,11.02,2,-7.54
 02/10/2018 20:45:00,11.11,11.02,2,-7.58
 02/10/2018 21:00:00,11.1,11.02,2,-7.58
 02/10/2018 21:15:00,11.12,11.02,2,-7.81
 02/10/2018 21:30:00,11.13,11.02,2,-7.67
 02/10/2018 21:45:00,11.2,11.02,2,-7.45
 02/10/2018 22:00:00,11.15,11.02,2,-7.37
 02/10/2018 22:15:00,11.08,11.02,2,-7.34
 02/10/2018 22:30:00,11.09,11.02,2,-7.26
 02/10/2018 22:45:00,11.1,11.02,2,-6.9
 02/10/2018 23:00:00,11.12,11.02,2,-6.93
 02/10/2018 23:15:00,11.16,11.02,2,-6.86
 02/10/2018 23:30:00,11.13,11.02,2,-6.72
 02/10/2018 23:45:00,11.08,11.02,2,-6.69
 03/10/2018 00:00:00,11.16,11.02,2,-6.71
 03/10/2018 00:15:00,11.19,11.02,2,-6.6
 03/10/2018 00:30:00,11.21,11.02,2,-6.49
 03/10/2018 00:45:00,11.21,11.02,2,-6.47
 03/10/2018 01:00:00,11.14,11.06,2,-6.62
 03/10/2018 01:15:00,11.17,11.07,2,-6.68
 03/10/2018 01:30:00,11.19,10.99,2,-6.48
 03/10/2018 01:45:00,11.18,11.08,2,-6.69
 03/10/2018 02:00:00,11.18,11.16,2,-6.63
 03/10/2018 02:15:00,11.2,11.16,2,-6.65
 03/10/2018 02:30:00,11.22,11.16,2,-6.54
 03/10/2018 02:45:00,11.25,11.16,2,-6.39
 03/10/2018 03:00:00,11.27,11.16,2,-6.14
 03/10/2018 03:15:00,11.26,11.16,2,-6.12
 03/10/2018 03:30:00,11.27,11.16,2,-6.13
 03/10/2018 03:45:00,11.27,11.16,2,-5.99
 03/10/2018 04:00:00,11.19,11.05,2,-6.13
 03/10/2018 04:15:00,11.28,11.03,2,-6.18
 03/10/2018 04:30:00,11.28,11.03,2,-6.25
 03/10/2018 04:45:00,11.14,11.01,2,-6.14
 03/10/2018 05:00:00,11.09,10.99,2,-6.33
 03/10/2018 05:15:00,11.03,10.99,2,-6.45
 03/10/2018 05:30:00,11.01,10.99,2,-6.52
 03/10/2018 05:45:00,11.05,10.99,2,-6.65
 03/10/2018 06:00:00,11.04,10.96,2,-6.73
 03/10/2018 06:15:00,11.11,10.99,2,-6.84
 03/10/2018 06:30:00,11.15,11.07,2,-6.92
 03/10/2018 06:45:00,11.17,10.95,2,-7.31
 03/10/2018 07:00:00,11.07,10.96,2,-7.5
 03/10/2018 07:15:00,11.11,11.1,2,-8.21
 03/10/2018 07:30:00,11.1,11.0,2,-8.34
 03/10/2018 07:45:00,11.07,10.94,2,-8.22
 03/10/2018 08:00:00,11.14,11.15,2,-7.97
 03/10/2018 08:15:00,11.16,11.04,2,-7.89
 03/10/2018 08:30:00,11.1,10.98,2,-7.94
 03/10/2018 08:45:00,11.12,10.98,2,-7.72
 03/10/2018 09:00:00,11.11,10.98,2,-7.79
 03/10/2018 09:15:00,11.1,10.98,2,-7.92
 03/10/2018 09:30:00,11.12,10.98,2,-7.93
 03/10/2018 09:45:00,11.12,10.98,2,-7.81
 03/10/2018 10:00:00,11.12,10.98,2,-7.57
 03/10/2018 10:15:00,11.1,10.98,2,-7.54
 03/10/2018 10:30:00,11.1,10.98,2,-7.51
 03/10/2018 10:45:00,11.06,10.98,2,-7.7
 03/10/2018 11:00:00,11.11,10.98,2,-7.93
 03/10/2018 11:15:00,11.09,10.98,2,-8.15
 03/10/2018 11:30:00,11.1,10.98,2,-8.04
 03/10/2018 11:45:00,11.12,10.98,2,-7.98
 03/10/2018 12:00:00,11.11,10.98,2,-8.08
 03/10/2018 12:15:00,11.09,10.98,2,-8.1
 03/10/2018 12:30:00,11.09,10.98,2,-8.12
 03/10/2018 12:45:00,11.1,10.98,2,-7.87
 03/10/2018 13:00:00,11.08,10.98,2,-7.42
 03/10/2018 13:15:00,11.03,10.98,2,-7.65
 03/10/2018 13:30:00,11.09,10.98,2,-7.81
 03/10/2018 13:45:00,11.07,10.98,2,-8.0
 03/10/2018 14:00:00,11.06,10.93,2,-8.21
 03/10/2018 14:15:00,11.03,10.89,2,-7.95
 03/10/2018 14:30:00,11.03,10.89,2,-7.82
 03/10/2018 14:45:00,11.01,10.89,2,-7.79
 03/10/2018 15:00:00,11.0,10.89,2,-7.85
 03/10/2018 15:15:00,11.0,10.89,2,-7.87
 03/10/2018 15:30:00,10.96,10.89,2,-7.81
 03/10/2018 15:45:00,10.91,10.89,2,-7.85
 03/10/2018 16:00:00,10.9,10.89,2,-8.14
 03/10/2018 16:15:00,10.93,10.89,2,-8.08
 03/10/2018 16:30:00,11.15,11.1,2,-8.26
 03/10/2018 16:45:00,11.15,11.07,2,-8.33
 03/10/2018 17:00:00,11.17,10.95,2,-8.22
 03/10/2018 17:15:00,11.11,11.04,2,-8.34
 03/10/2018 17:30:00,11.16,11.14,2,-8.25
 03/10/2018 17:45:00,11.17,11.14,2,-8.22
 03/10/2018 18:00:00,11.25,11.14,2,-8.2
 03/10/2018 18:15:00,11.21,11.14,2,-8.34
 03/10/2018 18:30:00,11.21,11.14,2,-8.12
 03/10/2018 18:45:00,11.19,11.14,2,-8.19
 03/10/2018 19:00:00,11.17,11.14,2,-8.26
 03/10/2018 19:15:00,11.12,11.14,2,-8.32
 03/10/2018 19:30:00,11.18,11.14,2,-8.38
 03/10/2018 19:45:00,11.23,11.14,2,-8.32
 03/10/2018 20:00:00,11.32,11.14,2,-7.93
 03/10/2018 20:15:00,11.31,11.14,2,-7.77
 03/10/2018 20:30:00,11.25,11.14,2,-7.67
 03/10/2018 20:45:00,11.25,11.14,2,-7.69
 03/10/2018 21:00:00,11.27,11.14,2,-7.46
 03/10/2018 21:15:00,11.17,11.14,2,-7.44
 03/10/2018 21:30:00,11.2,11.14,2,-7.31
 03/10/2018 21:45:00,11.21,11.14,2,-7.21
 03/10/2018 22:00:00,11.29,11.14,2,-7.29
 03/10/2018 22:15:00,11.3,11.22,1,-6.98
 03/10/2018 22:30:00,11.28,11.22,1,-6.93
 03/10/2018 22:45:00,11.25,11.22,1,-6.84
 03/10/2018 23:00:00,11.29,11.22,1,-6.69
 03/10/2018 23:15:00,11.31,11.22,1,-6.36
 03/10/2018 23:30:00,11.25,11.22,1,-6.48
 03/10/2018 23:45:00,11.23,11.22,1,-6.62
 04/10/2018 00:00:00,11.27,11.22,1,-6.44
 04/10/2018 00:15:00,11.28,11.22,1,-6.53
 04/10/2018 00:30:00,11.29,11.22,1,-6.48
 04/10/2018 00:45:00,11.31,11.22,1,-6.46
 04/10/2018 01:00:00,11.33,11.22,1,-6.27
 04/10/2018 01:15:00,11.3,11.22,1,-6.53
 04/10/2018 01:30:00,11.3,11.22,1,-6.74
 04/10/2018 01:45:00,11.29,11.22,1,-6.42
 04/10/2018 02:00:00,11.21,11.22,1,-6.47
 04/10/2018 02:15:00,11.21,11.22,1,-6.51
 04/10/2018 02:30:00,11.23,11.22,1,-6.36
 04/10/2018 02:45:00,11.26,11.22,1,-6.11
 04/10/2018 03:00:00,11.32,11.22,1,-6.22
 04/10/2018 03:15:00,11.33,11.22,1,-6.23
 04/10/2018 03:30:00,11.36,11.22,1,-5.92
 04/10/2018 03:45:00,11.32,11.22,1,-5.87
 04/10/2018 04:00:00,11.28,11.22,1,-6.08
 04/10/2018 04:15:00,11.28,11.22,1,-6.16
 04/10/2018 04:30:00,11.26,11.22,1,-6.2
 04/10/2018 04:45:00,11.27,11.22,1,-6.28
 04/10/2018 05:00:00,11.25,11.22,1,-6.42
 04/10/2018 05:15:00,11.24,11.22,1,-6.41
 04/10/2018 05:30:00,11.21,11.22,1,-6.66
 04/10/2018 05:45:00,11.24,11.22,1,-6.9
 04/10/2018 06:00:00,11.28,11.22,1,-7.09
 04/10/2018 06:15:00,11.18,11.22,1,-7.3
 04/10/2018 06:30:00,11.31,11.22,1,-7.48
 04/10/2018 06:45:00,11.25,11.22,1,-7.77
 04/10/2018 07:00:00,11.34,11.22,1,-8.05
 04/10/2018 07:15:00,11.33,11.22,1,-8.0
 04/10/2018 07:30:00,11.3,11.22,1,-7.94
 04/10/2018 07:45:00,11.3,11.22,1,-8.29
 04/10/2018 08:00:00,11.3,11.22,1,-8.43
 04/10/2018 08:15:00,11.29,11.22,1,-8.53
 04/10/2018 08:30:00,11.29,11.22,1,-8.52
 04/10/2018 08:45:00,11.32,11.22,1,-8.55
 04/10/2018 09:00:00,11.33,11.22,1,-8.54
 04/10/2018 09:15:00,11.33,11.22,1,-8.4
 04/10/2018 09:30:00,11.36,11.22,1,-8.23
 04/10/2018 09:45:00,11.34,11.22,1,-8.01
 04/10/2018 10:00:00,11.32,11.22,1,-7.97
 04/10/2018 10:15:00,11.31,11.22,1,-7.71
 04/10/2018 10:30:00,11.32,11.22,1,-7.79
 04/10/2018 10:45:00,11.31,11.22,1,-7.86
 04/10/2018 11:00:00,11.36,11.22,1,-7.85
 04/10/2018 11:15:00,11.33,11.22,1,-7.88
 04/10/2018 11:30:00,11.35,11.22,1,-7.89
 04/10/2018 11:45:00,11.36,11.22,1,-7.8
 04/10/2018 12:00:00,11.36,11.22,1,-7.69
 04/10/2018 12:15:00,11.28,11.22,1,-7.68
 04/10/2018 12:30:00,11.3,11.22,1,-7.98
 04/10/2018 12:45:00,11.3,11.22,1,-8.07
 04/10/2018 13:00:00,11.32,11.22,1,-8.01
 04/10/2018 13:15:00,11.33,11.22,1,-7.85
 04/10/2018 13:30:00,11.3,11.22,1,-7.67
 04/10/2018 13:45:00,11.3,11.22,1,-7.83
 04/10/2018 14:00:00,11.27,11.22,1,-8.0
 04/10/2018 14:15:00,11.3,11.22,1,-7.91
 04/10/2018 14:30:00,11.35,11.22,1,-7.82
 04/10/2018 14:45:00,11.4,11.22,1,-7.72
 04/10/2018 15:00:00,11.38,11.22,1,-7.76
 04/10/2018 15:15:00,11.33,11.22,1,-7.82
 04/10/2018 15:30:00,11.28,11.22,1,-7.79
 04/10/2018 15:45:00,11.31,11.22,1,-7.92
 04/10/2018 16:00:00,11.29,11.22,1,-7.96
 04/10/2018 16:15:00,11.33,11.22,1,-7.91
 04/10/2018 16:30:00,11.29,11.22,1,-7.98
 04/10/2018 16:45:00,11.27,11.22,1,-7.99
 04/10/2018 17:00:00,11.24,11.22,1,-8.13
 04/10/2018 17:15:00,11.29,11.22,1,-8.24
 04/10/2018 17:30:00,11.29,11.22,1,-8.3
 04/10/2018 17:45:00,11.28,11.22,1,-8.08
 04/10/2018 18:00:00,11.28,11.22,1,-7.85
 04/10/2018 18:15:00,11.29,11.22,1,-7.77
 04/10/2018 18:30:00,11.32,11.22,1,-7.59
 04/10/2018 18:45:00,11.36,11.22,1,-7.73
 04/10/2018 19:00:00,11.35,11.22,1,-7.79
 04/10/2018 19:15:00,11.42,11.22,1,-8.06
 04/10/2018 19:30:00,11.35,11.22,1,-8.1
 04/10/2018 19:45:00,11.35,11.22,1,-7.98
 04/10/2018 20:00:00,11.26,11.22,1,-7.83
 04/10/2018 20:15:00,11.27,11.22,1,-7.82
 04/10/2018 20:30:00,11.29,11.22,1,-7.66
 04/10/2018 20:45:00,11.33,11.22,1,-7.37
 04/10/2018 21:00:00,11.36,11.22,1,-7.5
 04/10/2018 21:15:00,11.37,11.22,1,-7.4
 04/10/2018 21:30:00,11.36,11.22,1,-7.14
 04/10/2018 21:45:00,11.32,11.22,1,-7.08
 04/10/2018 22:00:00,11.27,11.22,1,-6.96
 04/10/2018 22:15:00,11.29,11.22,1,-6.85
 04/10/2018 22:30:00,11.3,11.22,1,-6.82
 04/10/2018 22:45:00,11.28,11.22,1,-6.76
 04/10/2018 23:00:00,11.32,11.22,1,-6.76
 04/10/2018 23:15:00,11.36,11.22,1,-6.59
 04/10/2018 23:30:00,11.37,11.22,1,-6.42
 04/10/2018 23:45:00,11.39,11.22,1,-6.46
 05/10/2018 00:00:00,11.39,11.22,1,-6.46
 05/10/2018 00:15:00,11.38,11.22,1,-6.56
 05/10/2018 00:30:00,11.38,11.22,1,-6.56
 05/10/2018 00:45:00,11.35,11.22,1,-6.47
 05/10/2018 01:00:00,11.42,11.22,1,-6.19
 05/10/2018 01:15:00,11.38,11.22,1,-6.36
 05/10/2018 01:30:00,11.39,11.22,1,-6.46
 05/10/2018 01:45:00,11.4,11.22,1,-6.2
 05/10/2018 02:00:00,11.38,11.22,1,-6.59
 05/10/2018 02:15:00,11.39,11.22,1,-6.64
 05/10/2018 02:30:00,11.4,11.22,1,-6.43
 05/10/2018 02:45:00,11.42,11.22,1,-6.25
 05/10/2018 03:00:00,11.25,11.22,1,-6.19
 05/10/2018 03:15:00,11.25,11.22,1,-6.22
 05/10/2018 03:30:00,11.27,11.22,1,-6.04
 05/10/2018 03:45:00,11.27,11.22,1,-5.98
 05/10/2018 04:00:00,11.28,11.22,1,-6.0
 05/10/2018 04:15:00,11.27,11.22,1,-5.94
 05/10/2018 04:30:00,11.24,11.22,1,-5.96
 05/10/2018 04:45:00,11.22,11.22,1,-6.15
 05/10/2018 05:00:00,11.23,11.22,1,-6.15
 05/10/2018 05:15:00,11.32,11.22,1,-6.31
 05/10/2018 05:30:00,11.32,11.22,1,-6.41
 05/10/2018 05:45:00,11.4,11.22,1,-6.53
 05/10/2018 06:00:00,11.41,11.22,1,-6.52
 05/10/2018 06:15:00,11.34,11.22,1,-6.77
 05/10/2018 06:30:00,11.37,11.22,1,-7.0
 05/10/2018 06:45:00,11.32,11.22,1,-7.24
 05/10/2018 07:00:00,11.29,11.22,1,-7.49
 05/10/2018 07:15:00,11.26,11.22,1,-7.68
 05/10/2018 07:30:00,11.22,11.22,1,-7.78
 05/10/2018 07:45:00,11.2,11.22,1,-7.79
 05/10/2018 08:00:00,11.26,11.22,1,-7.85
 05/10/2018 08:15:00,11.27,11.22,1,-7.97
 05/10/2018 08:30:00,11.25,11.22,1,-8.22
 05/10/2018 08:45:00,11.25,11.22,1,-8.13
 05/10/2018 09:00:00,11.25,11.22,1,-8.09
 05/10/2018 09:15:00,11.25,11.22,1,-8.1
 05/10/2018 09:30:00,11.26,11.22,1,-7.95
 05/10/2018 09:45:00,11.27,11.22,1,-7.96
 05/10/2018 10:00:00,11.27,11.22,1,-7.9
 05/10/2018 10:15:00,11.28,11.22,1,-7.98
 05/10/2018 10:30:00,11.29,11.22,1,-8.21
 05/10/2018 10:45:00,11.27,11.22,1,-8.27
 05/10/2018 11:00:00,11.27,11.22,1,-8.16
 05/10/2018 11:15:00,11.28,11.22,1,-8.05
 05/10/2018 11:30:00,11.27,11.22,1,-8.19
 05/10/2018 11:45:00,11.25,11.22,1,-8.3
 05/10/2018 12:00:00,11.28,11.22,1,-8.02
 05/10/2018 12:15:00,11.28,11.22,1,-7.95
 05/10/2018 12:30:00,11.3,11.22,1,-8.15
 05/10/2018 12:45:00,11.27,11.22,1,-8.11
 05/10/2018 13:00:00,11.21,11.22,1,-8.17
 05/10/2018 13:15:00,11.25,11.22,1,-7.93
 05/10/2018 13:30:00,11.26,11.22,1,-7.73
 05/10/2018 13:45:00,11.28,11.22,1,-7.99
 05/10/2018 14:00:00,11.3,11.22,1,-8.06
 05/10/2018 14:15:00,11.31,11.22,1,-7.94
 05/10/2018 14:30:00,11.3,11.22,1,-7.99
 05/10/2018 14:45:00,11.31,11.22,1,-8.17
 05/10/2018 15:00:00,11.3,11.22,1,-8.15
 05/10/2018 15:15:00,11.27,11.22,1,-8.15
 05/10/2018 15:30:00,11.25,11.22,1,-7.85
 05/10/2018 15:45:00,11.23,11.22,1,-8.01
 05/10/2018 16:00:00,11.23,11.22,1,-7.98
 05/10/2018 16:15:00,11.24,11.22,1,-7.87
 05/10/2018 16:30:00,11.24,11.22,1,-7.87
 05/10/2018 16:45:00,11.24,11.22,1,-7.87
 05/10/2018 17:00:00,11.24,11.22,1,-7.87
 05/10/2018 17:15:00,11.24,11.22,1,-7.87
 05/10/2018 17:30:00,11.24,11.22,1,-7.87
 05/10/2018 17:45:00,11.24,11.22,1,-7.87
 05/10/2018 18:00:00,11.24,11.22,1,-7.87
 05/10/2018 18:15:00,11.24,11.22,1,-7.87
 05/10/2018 18:30:00,11.24,11.22,1,-7.87
 05/10/2018 18:45:00,11.24,11.22,1,-7.87
 05/10/2018 19:00:00,11.24,11.22,1,-7.87
 05/10/2018 19:15:00,11.24,11.22,1,-7.87
 05/10/2018 19:30:00,11.24,11.22,1,-7.87
 05/10/2018 19:45:00,11.24,11.22,1,-7.87
 05/10/2018 20:00:00,11.24,11.22,1,-7.87
 05/10/2018 20:15:00,11.24,11.22,1,-7.87
 05/10/2018 20:30:00,11.24,11.22,1,-7.87
 05/10/2018 20:45:00,11.24,11.22,1,-7.87
 05/10/2018 21:00:00,11.24,11.22,1,-7.87
 05/10/2018 21:15:00,11.24,11.22,1,-7.87
 05/10/2018 21:30:00,11.24,11.22,1,-7.87
 05/10/2018 21:45:00,11.24,11.22,1,-7.87
 05/10/2018 22:00:00,11.24,11.22,1,-7.87
 05/10/2018 22:15:00,11.24,11.22,1,-7.87
 05/10/2018 22:30:00,11.24,11.22,1,-7.87
 05/10/2018 22:45:00,11.24,11.22,1,-7.87
 05/10/2018 23:00:00,11.24,11.22,1,-7.87
 05/10/2018 23:15:00,11.24,11.22,1,-7.87
 05/10/2018 23:30:00,11.24,11.22,1,-7.87
 05/10/2018 23:45:00,11.24,11.22,1,-7.87
 06/10/2018 00:00:00,11.24,11.22,1,-7.87
 06/10/2018 00:15:00,11.24,11.22,1,-7.87
 06/10/2018 00:30:00,11.24,11.22,1,-7.87
 06/10/2018 00:45:00,11.24,11.22,1,-7.87
 06/10/2018 01:00:00,11.24,11.22,1,-7.87
 06/10/2018 01:15:00,11.24,11.22,1,-7.87
 06/10/2018 01:30:00,11.24,11.22,1,-7.87
 06/10/2018 01:45:00,11.24,11.22,1,-7.87
 06/10/2018 02:00:00,11.24,11.22,1,-7.87
 06/10/2018 02:15:00,11.24,11.22,1,-7.87
 06/10/2018 02:30:00,11.24,11.22,1,-7.87
 06/10/2018 02:45:00,11.24,11.22,1,-7.87
 06/10/2018 03:00:00,11.24,11.22,1,-7.87
 06/10/2018 03:15:00,11.24,11.22,1,-7.87
 06/10/2018 03:30:00,11.24,11.22,1,-7.87
 06/10/2018 03:45:00,11.24,11.22,1,-7.87
 06/10/2018 04:00:00,11.24,11.22,1,-7.87
 06/10/2018 04:15:00,11.24,11.22,1,-7.87
 06/10/2018 04:30:00,11.24,11.22,1,-7.87
 06/10/2018 04:45:00,11.24,11.22,1,-7.87
 06/10/2018 05:00:00,11.24,11.22,1,-7.87
 06/10/2018 05:15:00,11.24,11.22,1,-7.87
 06/10/2018 05:30:00,11.24,11.22,1,-7.87
 06/10/2018 05:45:00,11.24,11.22,1,-7.87
 06/10/2018 06:00:00,11.24,11.22,1,-7.87
 06/10/2018 06:15:00,11.24,11.22,1,-7.87
 06/10/2018 06:30:00,11.24,11.22,1,-7.87
 06/10/2018 06:45:00,11.24,11.22,1,-7.87
 06/10/2018 07:00:00,11.24,11.22,1,-7.87
 06/10/2018 07:15:00,11.24,11.22,1,-7.87
 06/10/2018 07:30:00,11.24,11.22,1,-7.87
 06/10/2018 07:45:00,11.24,11.22,1,-7.87
 06/10/2018 08:00:00,11.24,11.22,1,-7.87
 06/10/2018 08:15:00,11.24,11.22,1,-7.87
 06/10/2018 08:30:00,11.24,11.22,1,-7.87
 06/10/2018 08:45:00,11.24,11.22,1,-7.87
 06/10/2018 09:00:00,11.24,11.22,1,-7.87
 06/10/2018 09:15:00,11.24,11.22,1,-7.87
 06/10/2018 09:30:00,11.24,11.22,1,-7.87
 06/10/2018 09:45:00,11.24,11.22,1,-7.87
 06/10/2018 10:00:00,11.24,11.22,1,-7.87
 06/10/2018 10:15:00,11.24,11.22,1,-7.87
 06/10/2018 10:30:00,11.24,11.22,1,-7.87
 06/10/2018 10:45:00,11.24,11.22,1,-7.87
 06/10/2018 11:00:00,11.24,11.22,1,-7.87
 06/10/2018 11:15:00,11.24,11.22,1,-7.87
 06/10/2018 11:30:00,11.24,11.22,1,-7.87
 06/10/2018 11:45:00,11.24,11.22,1,-7.87
 06/10/2018 12:00:00,11.24,11.22,1,-7.87
 06/10/2018 12:15:00,11.24,11.22,1,-7.87
 06/10/2018 12:30:00,11.24,11.22,1,-7.87
 06/10/2018 12:45:00,11.24,11.22,1,-7.87
 06/10/2018 13:00:00,11.24,11.22,1,-7.87
 06/10/2018 13:15:00,11.24,11.22,1,-7.87
 06/10/2018 13:30:00,11.24,11.22,1,-7.87
 06/10/2018 13:45:00,11.24,11.22,1,-7.87
 06/10/2018 14:00:00,11.24,11.22,1,-7.87
 06/10/2018 14:15:00,11.24,11.22,1,-7.87
 06/10/2018 14:30:00,11.24,11.22,1,-7.87
 06/10/2018 14:45:00,11.24,11.22,1,-7.87
 06/10/2018 15:00:00,11.24,11.22,1,-7.87
 06/10/2018 15:15:00,11.24,11.22,1,-7.87
 06/10/2018 15:30:00,11.24,11.22,1,-7.87
 06/10/2018 15:45:00,11.24,11.22,1,-7.87
 06/10/2018 16:00:00,11.24,11.22,1,-7.87
 06/10/2018 16:15:00,11.24,11.22,1,-7.87
 06/10/2018 16:30:00,11.24,11.22,1,-7.87
 06/10/2018 16:45:00,11.24,11.22,1,-7.87
 06/10/2018 17:00:00,11.24,11.22,1,-7.87
 06/10/2018 17:15:00,11.24,11.22,1,-7.87
 06/10/2018 17:30:00,11.24,11.22,1,-7.87
 06/10/2018 17:45:00,11.24,11.22,1,-7.87
 06/10/2018 18:00:00,11.24,11.22,1,-7.87
 06/10/2018 18:15:00,11.24,11.22,1,-7.87
 06/10/2018 18:30:00,11.24,11.22,1,-7.87
 06/10/2018 18:45:00,11.24,11.22,1,-7.87
 06/10/2018 19:00:00,11.24,11.22,1,-7.87
 06/10/2018 19:15:00,11.24,11.22,1,-7.87
 06/10/2018 19:30:00,11.24,11.22,1,-7.87
 06/10/2018 19:45:00,11.24,11.22,1,-7.87
 06/10/2018 20:00:00,11.24,11.22,1,-7.87
 06/10/2018 20:15:00,11.24,11.22,1,-7.87
 06/10/2018 20:30:00,11.24,11.22,1,-7.87
 06/10/2018 20:45:00,11.24,11.22,1,-7.87
 06/10/2018 21:00:00,11.24,11.22,1,-7.87
 06/10/2018 21:15:00,11.24,11.22,1,-7.87
 06/10/2018 21:30:00,11.24,11.22,1,-7.87
 06/10/2018 21:45:00,11.24,11.22,1,-7.87
 06/10/2018 22:00:00,11.24,11.22,1,-7.87
 06/10/2018 22:15:00,11.24,11.22,1,-7.87
 06/10/2018 22:30:00,11.24,11.22,1,-7.87
 06/10/2018 22:45:00,11.24,11.22,1,-7.87
 06/10/2018 23:00:00,11.24,11.22,1,-7.87
 06/10/2018 23:15:00,11.24,11.22,1,-7.87
 06/10/2018 23:30:00,11.24,11.22,1,-7.87
 06/10/2018 23:45:00,11.24,11.22,1,-7.87
 07/10/2018 00:00:00,11.24,11.22,1,-7.87
 07/10/2018 00:15:00,11.24,11.22,1,-7.87
 07/10/2018 00:30:00,11.24,11.22,1,-7.87
 07/10/2018 00:45:00,11.24,11.22,1,-7.87
 07/10/2018 01:00:00,11.24,11.22,1,-7.87
 07/10/2018 01:15:00,11.24,11.22,1,-7.87
 07/10/2018 01:30:00,11.24,11.22,1,-7.87
 07/10/2018 01:45:00,11.24,11.22,1,-7.87
 07/10/2018 02:00:00,11.24,11.22,1,-7.87
 07/10/2018 02:15:00,11.24,11.22,1,-7.87
 07/10/2018 02:30:00,11.24,11.22,1,-7.87
 07/10/2018 02:45:00,11.24,11.22,1,-7.87
 07/10/2018 03:00:00,11.24,11.22,1,-7.87
 07/10/2018 03:15:00,11.24,11.22,1,-7.87
 07/10/2018 03:30:00,11.24,11.22,1,-7.87
 07/10/2018 03:45:00,11.24,11.22,1,-7.87
 07/10/2018 04:00:00,11.24,11.22,1,-7.87
 07/10/2018 04:15:00,11.24,11.22,1,-7.87
 07/10/2018 04:30:00,11.24,11.22,1,-7.87
 07/10/2018 04:45:00,11.24,11.22,1,-7.87
 07/10/2018 05:00:00,11.24,11.22,1,-7.87
 07/10/2018 05:15:00,11.24,11.22,1,-7.87
 07/10/2018 05:30:00,11.24,11.22,1,-7.87
 07/10/2018 05:45:00,11.24,11.22,1,-7.87
 07/10/2018 06:00:00,11.24,11.22,1,-7.87
 07/10/2018 06:15:00,11.24,11.22,1,-7.87
 07/10/2018 06:30:00,11.24,11.22,1,-7.87
 07/10/2018 06:45:00,11.24,11.22,1,-7.87
 07/10/2018 07:00:00,11.24,11.22,1,-7.87
 07/10/2018 07:15:00,11.24,11.22,1,-7.87
 07/10/2018 07:30:00,11.24,11.22,1,-7.87
 07/10/2018 07:45:00,11.24,11.22,1,-7.87
 07/10/2018 08:00:00,11.24,11.22,1,-7.87
 07/10/2018 08:15:00,11.24,11.22,1,-7.87
 07/10/2018 08:30:00,11.24,11.22,1,-7.87
 07/10/2018 08:45:00,11.24,11.22,1,-7.87
 07/10/2018 09:00:00,11.24,11.22,1,-7.87
 07/10/2018 09:15:00,11.24,11.22,1,-7.87
 07/10/2018 09:30:00,11.24,11.22,1,-7.87
 07/10/2018 09:45:00,11.24,11.22,1,-7.87
 07/10/2018 10:00:00,11.24,11.22,1,-7.87
 07/10/2018 10:15:00,11.24,11.22,1,-7.87
 07/10/2018 10:30:00,11.24,11.22,1,-7.87
 07/10/2018 10:45:00,11.24,11.22,1,-7.87
 07/10/2018 11:00:00,11.24,11.22,1,-7.87
 07/10/2018 11:15:00,11.24,11.22,1,-7.87
 07/10/2018 11:30:00,11.24,11.22,1,-7.87
 07/10/2018 11:45:00,11.24,11.22,1,-7.87
 07/10/2018 12:00:00,11.24,11.22,1,-7.87
 07/10/2018 12:15:00,11.24,11.22,1,-7.87
 07/10/2018 12:30:00,11.24,11.22,1,-7.87
 07/10/2018 12:45:00,11.24,11.22,1,-7.87
 07/10/2018 13:00:00,11.24,11.22,1,-7.87
 07/10/2018 13:15:00,11.24,11.22,1,-7.87
 07/10/2018 13:30:00,11.24,11.22,1,-7.87
 07/10/2018 13:45:00,11.24,11.22,1,-7.87
 07/10/2018 14:00:00,11.24,11.22,1,-7.87
 07/10/2018 14:15:00,11.24,11.22,1,-7.87
 07/10/2018 14:30:00,11.24,11.22,1,-7.87
 07/10/2018 14:45:00,11.24,11.22,1,-7.87
 07/10/2018 15:00:00,11.24,11.22,1,-7.87
 07/10/2018 15:15:00,11.24,11.22,1,-7.87
 07/10/2018 15:30:00,11.24,11.22,1,-7.87
 07/10/2018 15:45:00,11.24,11.22,1,-7.87
 07/10/2018 16:00:00,11.24,11.22,1,-7.87
 07/10/2018 16:15:00,11.24,11.22,1,-7.87
 07/10/2018 16:30:00,11.24,11.22,1,-7.87
 07/10/2018 16:45:00,11.24,11.22,1,-7.87
 07/10/2018 17:00:00,11.24,11.22,1,-7.87
 07/10/2018 17:15:00,11.24,11.22,1,-7.87
 07/10/2018 17:30:00,11.24,11.22,1,-7.87
 07/10/2018 17:45:00,11.24,11.22,1,-7.87
 07/10/2018 18:00:00,11.24,11.22,1,-7.87
 07/10/2018 18:15:00,11.24,11.22,1,-7.87
 07/10/2018 18:30:00,11.24,11.22,1,-7.87
 07/10/2018 18:45:00,11.24,11.22,1,-7.87
 07/10/2018 19:00:00,11.24,11.22,1,-7.87
 07/10/2018 19:15:00,11.24,11.22,1,-7.87
 07/10/2018 19:30:00,11.24,11.22,1,-7.87
 07/10/2018 19:45:00,11.24,11.22,1,-7.87
 07/10/2018 20:00:00,11.24,11.22,1,-7.87
 07/10/2018 20:15:00,11.24,11.22,1,-7.87
 07/10/2018 20:30:00,11.24,11.22,1,-7.87
 07/10/2018 20:45:00,11.24,11.22,1,-7.87
 07/10/2018 21:00:00,11.24,11.22,1,-7.87
 07/10/2018 21:15:00,11.24,11.22,1,-7.87
 07/10/2018 21:30:00,11.24,11.22,1,-7.87
 07/10/2018 21:45:00,11.24,11.22,1,-7.87
 07/10/2018 22:00:00,11.24,11.22,1,-7.87
 07/10/2018 22:15:00,11.24,11.22,1,-7.87
 07/10/2018 22:30:00,11.24,11.22,1,-7.87
 07/10/2018 22:45:00,11.24,11.22,1,-7.87
 07/10/2018 23:00:00,11.24,11.22,1,-7.87
 07/10/2018 23:15:00,11.24,11.22,1,-7.87
 07/10/2018 23:30:00,11.24,11.22,1,-7.87
 07/10/2018 23:45:00,11.24,11.22,1,-7.87
 08/10/2018 00:00:00,11.24,11.22,1,-7.87
 08/10/2018 00:00:00,11.24,11.22,1,-7.87
 08/10/2018 00:15:00,11.24,11.22,1,-7.87
 08/10/2018 00:30:00,11.24,11.22,1,-7.87
 08/10/2018 00:45:00,11.24,11.22,1,-7.87
 08/10/2018 01:00:00,11.24,11.22,1,-7.87
 08/10/2018 01:15:00,11.24,11.22,1,-7.87
 08/10/2018 01:30:00,11.24,11.22,1,-7.87
 08/10/2018 01:45:00,11.24,11.22,1,-7.87
 08/10/2018 02:00:00,11.24,11.22,1,-7.87
 08/10/2018 02:15:00,11.24,11.22,1,-7.87
 08/10/2018 02:30:00,11.24,11.22,1,-7.87
 08/10/2018 02:45:00,11.24,11.22,1,-7.87
 08/10/2018 03:00:00,11.24,11.22,1,-7.87
 08/10/2018 03:15:00,11.24,11.22,1,-7.87
 08/10/2018 03:30:00,11.24,11.22,1,-7.87
 08/10/2018 03:45:00,11.24,11.22,1,-7.87
 08/10/2018 04:00:00,11.24,11.22,1,-7.87
 08/10/2018 04:15:00,11.24,11.22,1,-7.87
 08/10/2018 04:30:00,11.24,11.22,1,-7.87
 08/10/2018 04:45:00,11.24,11.22,1,-7.87
 08/10/2018 05:00:00,11.24,11.22,1,-7.87
 08/10/2018 05:15:00,11.24,11.22,1,-7.87
 08/10/2018 05:30:00,11.24,11.22,1,-7.87
 08/10/2018 05:45:00,11.24,11.22,1,-7.87
 08/10/2018 06:00:00,11.24,11.22,1,-7.87
 08/10/2018 06:15:00,11.24,11.22,1,-7.87
 08/10/2018 06:30:00,11.24,11.22,1,-7.87
 08/10/2018 06:45:00,11.27,11.22,1,-7.57
 08/10/2018 07:00:00,11.29,11.22,1,-7.4
 08/10/2018 07:15:00,11.27,11.22,1,-7.87
 08/10/2018 07:30:00,11.31,11.22,1,-8.01
 08/10/2018 07:45:00,11.29,11.22,1,-7.8
 08/10/2018 08:00:00,11.29,11.22,1,-8.02
 08/10/2018 08:15:00,11.27,11.22,1,-7.92
 08/10/2018 08:30:00,11.3,11.22,1,-7.9
 08/10/2018 08:45:00,11.27,11.22,1,-9.22
 08/10/2018 09:00:00,11.24,11.22,1,-10.22
 08/10/2018 09:15:00,11.21,11.22,1,-10.41
 08/10/2018 09:30:00,11.25,11.22,1,-10.22
 08/10/2018 09:45:00,11.23,11.22,1,-10.07
 08/10/2018 10:00:00,11.19,11.22,1,-9.92
 08/10/2018 10:15:00,11.21,11.22,1,-9.95
 08/10/2018 10:30:00,11.22,11.22,1,-9.96
 08/10/2018 10:45:00,11.2,11.22,1,-9.97
 08/10/2018 11:00:00,11.23,11.22,1,-10.16
 08/10/2018 11:15:00,11.26,11.22,1,-10.25
 08/10/2018 11:30:00,11.28,11.22,1,-10.2
 08/10/2018 11:45:00,11.26,11.22,1,-10.09
 08/10/2018 12:00:00,11.27,11.22,1,-10.06
 08/10/2018 12:15:00,11.24,11.22,1,-10.59
 08/10/2018 12:30:00,11.21,11.22,1,-10.74
 08/10/2018 12:45:00,11.19,11.22,1,-10.73
 08/10/2018 13:00:00,11.21,11.22,1,-10.85
 08/10/2018 13:15:00,11.25,11.22,1,-10.58
 08/10/2018 13:30:00,11.26,11.22,1,-10.42
 08/10/2018 13:45:00,11.24,11.22,1,-10.18
 08/10/2018 14:00:00,11.21,11.22,1,-10.27
 08/10/2018 14:15:00,11.22,11.22,1,-9.87
 08/10/2018 14:30:00,11.29,11.22,1,-8.24
 08/10/2018 14:45:00,11.3,11.22,1,-8.4
 08/10/2018 15:00:00,11.29,11.22,1,-8.38
 08/10/2018 15:15:00,11.3,11.22,1,-8.31
 08/10/2018 15:30:00,11.31,11.22,1,-8.55
 08/10/2018 15:45:00,11.3,11.22,1,-8.41
 08/10/2018 16:00:00,11.31,11.22,1,-8.31
 08/10/2018 16:15:00,11.3,11.22,1,-8.33
 08/10/2018 16:30:00,11.28,11.22,1,-8.47
 08/10/2018 16:45:00,11.24,11.22,1,-8.81
 08/10/2018 17:00:00,11.24,11.22,1,-8.76
 08/10/2018 17:15:00,11.24,11.19,2,-8.53
 08/10/2018 17:30:00,11.2,11.11,2,-8.72
 08/10/2018 17:45:00,11.18,11.11,2,-8.52
 08/10/2018 18:00:00,11.08,10.93,2,-8.38
 08/10/2018 18:15:00,11.1,11.08,1,-8.44
 08/10/2018 18:30:00,11.15,11.22,1,-8.61
 08/10/2018 18:45:00,11.18,11.22,1,-8.54
 08/10/2018 19:00:00,11.23,11.22,1,-8.63
 08/10/2018 19:15:00,11.27,11.22,1,-8.38
 08/10/2018 19:30:00,11.24,11.22,1,-8.57
 08/10/2018 19:45:00,11.24,11.22,1,-8.64
 08/10/2018 20:00:00,11.27,11.22,1,-8.39
 08/10/2018 20:15:00,11.29,11.22,1,-8.36
 08/10/2018 20:30:00,11.3,11.22,1,-8.21
 08/10/2018 20:45:00,11.31,11.22,1,-8.16
