DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 21:00:00,11.31,11.22,1,-7.99
 08/10/2018 21:15:00,11.33,11.22,1,-7.94
 08/10/2018 21:30:00,11.36,11.22,1,-7.91
 08/10/2018 21:45:00,11.33,11.22,1,-7.56
 08/10/2018 22:00:00,11.34,11.22,1,-7.31
 08/10/2018 22:15:00,11.35,11.22,1,-7.06
 08/10/2018 22:30:00,11.37,11.22,1,-6.99
 08/10/2018 22:45:00,11.33,11.22,1,-6.99
 08/10/2018 23:00:00,11.31,11.22,1,-6.67
 08/10/2018 23:15:00,11.17,11.22,1,-6.57
 08/10/2018 23:30:00,11.18,11.22,1,-6.68
 08/10/2018 23:45:00,11.18,11.22,1,-6.62
 09/10/2018 00:00:00,11.21,11.22,1,-6.64
 09/10/2018 00:15:00,11.23,11.22,1,-6.57
 09/10/2018 00:30:00,11.26,11.22,1,-6.45
 09/10/2018 00:45:00,11.24,11.22,1,-6.51
 09/10/2018 01:00:00,11.26,11.22,1,-6.58
 09/10/2018 01:15:00,11.24,11.22,1,-6.7
 09/10/2018 01:30:00,11.25,11.22,1,-6.62
 09/10/2018 01:45:00,11.24,11.22,1,-6.6
 09/10/2018 02:00:00,11.24,11.22,1,-6.72
 09/10/2018 02:15:00,11.25,11.22,1,-6.63
 09/10/2018 02:30:00,11.27,11.22,1,-6.41
 09/10/2018 02:45:00,11.29,11.22,1,-6.41
 09/10/2018 03:00:00,11.28,11.22,1,-6.56
 09/10/2018 03:15:00,11.28,11.22,1,-6.69
 09/10/2018 03:30:00,11.28,11.22,1,-6.7
 09/10/2018 03:45:00,11.28,11.22,1,-6.55
 09/10/2018 04:00:00,11.29,11.22,1,-6.51
 09/10/2018 04:15:00,11.3,11.22,1,-6.33
 09/10/2018 04:30:00,11.31,11.22,1,-6.3
 09/10/2018 04:45:00,11.3,11.22,1,-6.44
 09/10/2018 05:00:00,11.3,11.22,1,-6.54
 09/10/2018 05:15:00,11.27,11.22,1,-6.79
 09/10/2018 05:30:00,11.25,11.22,1,-6.89
 09/10/2018 05:45:00,11.23,11.22,1,-7.1
 09/10/2018 06:00:00,11.21,11.22,1,-6.99
 09/10/2018 06:15:00,11.18,11.22,1,-7.33
 09/10/2018 06:30:00,11.26,11.22,1,-7.6
 09/10/2018 06:45:00,11.32,11.22,1,-7.85
 09/10/2018 07:00:00,11.26,11.22,1,-7.94
 09/10/2018 07:15:00,11.2,11.22,1,-8.09
 09/10/2018 07:30:00,11.24,11.22,1,-8.11
 09/10/2018 07:45:00,11.2,11.22,1,-8.41
 09/10/2018 08:00:00,11.24,11.22,1,-8.66
 09/10/2018 08:15:00,11.3,11.22,1,-8.59
 09/10/2018 08:30:00,11.29,11.22,1,-8.36
 09/10/2018 08:45:00,11.28,11.22,1,-8.35
 09/10/2018 09:00:00,11.29,11.22,1,-8.27
 09/10/2018 09:15:00,11.27,11.22,1,-8.28
 09/10/2018 09:30:00,11.28,11.22,1,-8.18
 09/10/2018 09:45:00,11.28,11.22,1,-8.14
 09/10/2018 10:00:00,11.27,11.22,1,-8.23
 09/10/2018 10:15:00,11.28,11.22,1,-8.09
 09/10/2018 10:30:00,11.31,11.22,1,-7.9
 09/10/2018 10:45:00,11.3,11.22,1,-7.82
 09/10/2018 11:00:00,11.3,11.22,1,-7.93
 09/10/2018 11:15:00,11.27,11.22,1,-8.0
 09/10/2018 11:30:00,11.27,11.22,1,-7.89
 09/10/2018 11:45:00,11.25,11.22,1,-8.87
 09/10/2018 12:00:00,11.3,11.22,1,-9.37
 09/10/2018 12:15:00,11.29,11.22,1,-9.32
 09/10/2018 12:30:00,11.29,11.22,1,-9.26
 09/10/2018 12:45:00,11.29,11.22,1,-9.43
 09/10/2018 13:00:00,11.33,11.22,1,-9.51
 09/10/2018 13:15:00,11.4,11.22,1,-9.13
 09/10/2018 13:30:00,11.39,11.22,1,-9.08
 09/10/2018 13:45:00,11.35,11.22,1,-9.28
 09/10/2018 14:00:00,11.36,11.22,1,-9.23
 09/10/2018 14:15:00,11.34,11.22,1,-9.17
 09/10/2018 14:30:00,11.32,11.22,1,-9.18
 09/10/2018 14:45:00,11.33,11.22,1,-9.28
 09/10/2018 15:00:00,11.33,11.22,1,-9.38
 09/10/2018 15:15:00,11.36,11.22,1,-9.49
 09/10/2018 15:30:00,11.32,11.22,1,-9.24
 09/10/2018 15:45:00,11.27,11.22,1,-9.32
 09/10/2018 16:00:00,11.38,11.22,1,-8.37
 09/10/2018 16:15:00,11.43,11.22,1,-7.86
 09/10/2018 16:30:00,11.4,11.22,1,-7.98
 09/10/2018 16:45:00,11.36,11.22,1,-8.15
 09/10/2018 17:00:00,11.39,11.22,1,-8.01
 09/10/2018 17:15:00,11.41,11.22,1,-8.11
 09/10/2018 17:30:00,11.38,11.22,1,-8.26
 09/10/2018 17:45:00,11.32,11.22,1,-8.07
 09/10/2018 18:00:00,11.33,11.22,1,-7.92
 09/10/2018 18:15:00,11.34,11.22,1,-7.73
 09/10/2018 18:30:00,11.37,11.22,1,-7.94
 09/10/2018 18:45:00,11.33,11.22,1,-8.15
 09/10/2018 19:00:00,11.31,11.22,1,-8.06
 09/10/2018 19:15:00,11.32,11.22,1,-7.98
 09/10/2018 19:30:00,11.36,11.22,1,-8.06
 09/10/2018 19:45:00,11.34,11.22,1,-7.85
 09/10/2018 20:00:00,11.32,11.22,1,-7.94
 09/10/2018 20:15:00,11.31,11.22,1,-8.05
 09/10/2018 20:30:00,11.41,11.22,1,-7.8
 09/10/2018 20:45:00,11.4,11.22,1,-7.62
 09/10/2018 21:00:00,11.43,11.22,1,-7.59
 09/10/2018 21:15:00,11.36,11.22,1,-7.58
 09/10/2018 21:30:00,11.33,11.22,1,-7.47
 09/10/2018 21:45:00,11.35,11.22,1,-7.25
 09/10/2018 22:00:00,11.36,11.22,1,-6.99
 09/10/2018 22:15:00,11.35,11.22,1,-6.69
 09/10/2018 22:30:00,11.38,11.22,1,-6.75
 09/10/2018 22:45:00,11.39,11.22,1,-6.69
 09/10/2018 23:00:00,11.31,11.22,1,-6.77
 09/10/2018 23:15:00,11.35,11.22,1,-6.62
 09/10/2018 23:30:00,11.3,11.22,1,-6.68
 09/10/2018 23:45:00,11.32,11.22,1,-6.52
 10/10/2018 00:00:00,11.36,11.22,1,-6.49
 10/10/2018 00:15:00,11.35,11.22,1,-6.52
 10/10/2018 00:30:00,11.29,11.22,1,-6.49
 10/10/2018 00:45:00,11.27,11.22,1,-6.42
 10/10/2018 01:00:00,11.27,11.22,1,-6.43
 10/10/2018 01:15:00,11.25,11.22,1,-6.72
 10/10/2018 01:30:00,11.27,11.22,1,-6.62
 10/10/2018 01:45:00,11.29,11.22,1,-6.53
 10/10/2018 02:00:00,11.33,11.22,1,-6.57
 10/10/2018 02:15:00,11.34,11.22,1,-6.46
 10/10/2018 02:30:00,11.36,11.22,1,-6.42
 10/10/2018 02:45:00,11.36,11.22,1,-6.5
 10/10/2018 03:00:00,11.33,11.22,1,-6.35
 10/10/2018 03:15:00,11.33,11.22,1,-6.16
 10/10/2018 03:30:00,11.35,11.22,1,-6.17
 10/10/2018 03:45:00,11.36,11.22,1,-6.24
 10/10/2018 04:00:00,11.36,11.22,1,-6.37
 10/10/2018 04:15:00,11.36,11.22,1,-6.23
 10/10/2018 04:30:00,11.38,11.22,1,-6.18
 10/10/2018 04:45:00,11.35,11.22,1,-6.28
 10/10/2018 05:00:00,11.35,11.22,1,-6.1
 10/10/2018 05:15:00,11.35,11.22,1,-6.26
 10/10/2018 05:30:00,11.3,11.22,1,-6.54
 10/10/2018 05:45:00,11.27,11.22,1,-6.73
 10/10/2018 06:00:00,11.25,11.22,1,-6.84
 10/10/2018 06:15:00,11.3,11.22,1,-7.01
 10/10/2018 06:30:00,11.24,11.22,1,-7.3
 10/10/2018 06:45:00,11.26,11.22,1,-7.51
 10/10/2018 07:00:00,11.32,11.22,1,-7.71
 10/10/2018 07:15:00,11.31,11.22,1,-8.16
 10/10/2018 07:30:00,11.28,11.22,1,-8.26
 10/10/2018 07:45:00,11.25,11.22,1,-8.37
 10/10/2018 08:00:00,11.23,11.22,1,-8.47
 10/10/2018 08:15:00,11.24,11.22,1,-8.12
 10/10/2018 08:30:00,11.26,11.22,1,-8.15
 10/10/2018 08:45:00,11.25,11.22,1,-8.25
 10/10/2018 09:00:00,11.27,11.22,1,-8.11
 10/10/2018 09:15:00,11.26,11.22,1,-8.11
 10/10/2018 09:30:00,11.3,11.22,1,-8.35
 10/10/2018 09:45:00,11.33,11.22,1,-8.16
 10/10/2018 10:00:00,11.32,11.22,1,-8.18
 10/10/2018 10:15:00,11.35,11.22,1,-8.17
 10/10/2018 10:30:00,11.31,11.22,1,-8.02
 10/10/2018 10:45:00,11.28,11.22,1,-7.84
 10/10/2018 11:00:00,11.24,11.22,1,-8.09
 10/10/2018 11:15:00,11.27,11.19,1,-7.8
 10/10/2018 11:30:00,2.57,11.22,1,-0.31
 10/10/2018 11:45:00,0.0,11.22,1,0.0
 10/10/2018 12:00:00,0.0,11.22,1,0.0
 10/10/2018 12:15:00,0.0,11.22,1,0.0
 10/10/2018 12:30:00,0.0,11.22,1,0.0
 10/10/2018 12:45:00,0.0,11.22,1,0.0
 10/10/2018 13:00:00,0.0,11.22,1,0.0
 10/10/2018 13:15:00,0.0,11.22,1,0.0
 10/10/2018 13:30:00,0.0,11.22,1,0.0
 10/10/2018 13:45:00,0.0,11.22,1,0.0
 10/10/2018 14:00:00,0.0,11.22,1,0.0
 10/10/2018 14:15:00,0.0,11.22,1,0.0
 10/10/2018 14:30:00,0.0,11.22,1,0.0
 10/10/2018 14:45:00,0.0,11.22,1,0.0
 10/10/2018 15:00:00,0.0,11.22,1,0.0
 10/10/2018 15:15:00,1.48,11.22,1,0.0
 10/10/2018 15:30:00,11.52,11.22,2,-4.73
 10/10/2018 15:45:00,11.33,11.21,2,-8.0
 10/10/2018 16:00:00,11.3,11.21,2,-8.07
 10/10/2018 16:15:00,11.31,11.21,2,-7.86
 10/10/2018 16:30:00,11.32,11.21,2,-7.75
 10/10/2018 16:45:00,11.3,11.13,2,-8.09
 10/10/2018 17:00:00,11.31,11.08,2,-8.09
 10/10/2018 17:15:00,11.19,10.98,2,-8.13
 10/10/2018 17:30:00,11.19,11.14,2,-8.13
 10/10/2018 17:45:00,11.15,11.0,2,-8.27
 10/10/2018 18:00:00,11.08,10.96,2,-8.21
 10/10/2018 18:15:00,11.23,11.13,2,-8.32
 10/10/2018 18:30:00,11.24,11.13,2,-8.03
 10/10/2018 18:45:00,11.21,11.13,2,-8.37
 10/10/2018 19:00:00,11.23,11.13,2,-8.4
 10/10/2018 19:15:00,11.26,11.13,2,-8.14
 10/10/2018 19:30:00,11.26,11.13,2,-8.25
 10/10/2018 19:45:00,11.26,11.13,2,-8.36
 10/10/2018 20:00:00,11.29,11.13,2,-8.3
 10/10/2018 20:15:00,11.22,11.13,2,-8.28
 10/10/2018 20:30:00,11.24,11.13,2,-8.05
 10/10/2018 20:45:00,11.28,11.13,2,-8.02
 10/10/2018 21:00:00,11.33,11.13,2,-7.73
 10/10/2018 21:15:00,11.35,11.13,2,-7.59
 10/10/2018 21:30:00,11.38,11.13,2,-7.49
 10/10/2018 21:45:00,11.39,11.13,2,-7.36
 10/10/2018 22:00:00,11.42,11.13,2,-7.03
 10/10/2018 22:15:00,11.28,11.13,2,-6.86
 10/10/2018 22:30:00,11.26,11.13,2,-6.74
 10/10/2018 22:45:00,11.27,11.13,2,-6.63
 10/10/2018 23:00:00,11.15,11.13,2,-6.69
 10/10/2018 23:15:00,11.25,11.13,2,-6.5
 10/10/2018 23:30:00,11.33,11.13,2,-6.53
 10/10/2018 23:45:00,11.38,11.13,2,-6.46
 11/10/2018 00:00:00,11.36,11.13,2,-6.43
 11/10/2018 00:15:00,11.34,11.13,2,-6.39
 11/10/2018 00:30:00,11.34,11.13,2,-6.43
 11/10/2018 00:45:00,11.36,11.13,2,-6.39
 11/10/2018 01:00:00,11.34,11.13,2,-6.36
 11/10/2018 01:15:00,11.21,11.13,2,-6.52
 11/10/2018 01:30:00,11.2,11.13,2,-6.62
 11/10/2018 01:45:00,11.2,11.13,2,-6.54
 11/10/2018 02:00:00,11.21,11.13,2,-6.51
 11/10/2018 02:15:00,11.21,11.13,2,-6.43
 11/10/2018 02:30:00,11.23,11.13,2,-6.37
 11/10/2018 02:45:00,11.25,11.13,2,-6.41
 11/10/2018 03:00:00,11.24,11.13,2,-6.32
 11/10/2018 03:15:00,11.26,11.13,2,-6.31
 11/10/2018 03:30:00,11.28,11.13,2,-6.23
 11/10/2018 03:45:00,11.28,11.13,2,-6.22
 11/10/2018 04:00:00,11.27,11.13,2,-6.33
 11/10/2018 04:15:00,11.28,11.13,2,-6.33
 11/10/2018 04:30:00,11.28,11.13,2,-6.24
 11/10/2018 04:45:00,11.28,11.13,2,-6.1
 11/10/2018 05:00:00,11.25,11.13,2,-6.49
 11/10/2018 05:15:00,11.22,11.13,2,-6.52
 11/10/2018 05:30:00,11.22,11.13,2,-6.63
 11/10/2018 05:45:00,11.19,11.13,2,-6.84
 11/10/2018 06:00:00,11.14,11.13,2,-7.09
 11/10/2018 06:15:00,11.24,11.13,2,-7.33
 11/10/2018 06:30:00,11.16,11.13,2,-7.08
 11/10/2018 06:45:00,11.16,11.13,2,-7.39
 11/10/2018 07:00:00,11.23,11.13,2,-7.56
 11/10/2018 07:15:00,11.31,11.13,2,-7.94
 11/10/2018 07:30:00,11.3,11.13,2,-8.16
 11/10/2018 07:45:00,11.19,11.13,2,-8.16
 11/10/2018 08:00:00,11.2,11.13,2,-7.94
 11/10/2018 08:15:00,11.23,11.13,2,-7.92
 11/10/2018 08:30:00,11.26,11.13,2,-8.1
 11/10/2018 08:45:00,11.25,11.13,2,-8.07
 11/10/2018 09:00:00,11.24,11.13,2,-7.86
 11/10/2018 09:15:00,11.23,11.13,2,-7.89
 11/10/2018 09:30:00,11.21,11.13,2,-7.99
 11/10/2018 09:45:00,11.28,11.13,2,-8.25
 11/10/2018 10:00:00,11.25,11.13,2,-7.92
 11/10/2018 10:15:00,11.2,11.13,2,-7.66
 11/10/2018 10:30:00,11.28,11.13,2,-7.7
 11/10/2018 10:45:00,11.23,11.13,2,-7.93
 11/10/2018 11:00:00,11.19,11.16,1,-7.78
 11/10/2018 11:15:00,11.19,11.21,2,-6.81
 11/10/2018 11:30:00,11.2,11.21,2,-6.86
 11/10/2018 11:45:00,11.22,11.21,1,-7.01
 11/10/2018 12:00:00,11.29,11.22,1,-6.98
 11/10/2018 12:15:00,11.36,11.22,1,-7.17
 11/10/2018 12:30:00,11.34,11.22,1,-7.2
 11/10/2018 12:45:00,11.27,11.22,1,-6.78
 11/10/2018 13:00:00,11.21,11.22,2,-7.05
 11/10/2018 13:15:00,11.2,11.21,2,-7.44
 11/10/2018 13:30:00,11.2,11.21,2,-7.46
 11/10/2018 13:45:00,11.19,11.21,2,-7.72
 11/10/2018 14:00:00,11.15,11.21,2,-7.84
 11/10/2018 14:15:00,11.11,11.21,2,-7.99
 11/10/2018 14:30:00,11.11,11.21,2,-8.15
 11/10/2018 14:45:00,11.14,11.21,2,-7.91
 11/10/2018 15:00:00,11.16,11.21,2,-7.82
 11/10/2018 15:15:00,11.17,11.21,2,-7.9
 11/10/2018 15:30:00,11.19,11.21,2,-7.79
 11/10/2018 15:45:00,11.19,11.21,2,-7.68
 11/10/2018 16:00:00,11.2,11.21,2,-7.62
 11/10/2018 16:15:00,11.24,11.21,2,-7.46
 11/10/2018 16:30:00,11.2,11.21,2,-7.78
 11/10/2018 16:45:00,11.2,11.21,2,-7.88
 11/10/2018 17:00:00,11.21,11.21,2,-7.92
 11/10/2018 17:15:00,11.23,11.21,2,-8.02
 11/10/2018 17:30:00,11.2,11.21,2,-8.24
 11/10/2018 17:45:00,11.24,11.21,2,-7.74
 11/10/2018 18:00:00,11.24,11.21,2,-7.68
 11/10/2018 18:15:00,11.24,11.21,2,-7.68
 11/10/2018 18:30:00,11.24,11.15,2,-7.75
 11/10/2018 18:45:00,11.24,11.12,2,-7.5
 11/10/2018 19:00:00,11.21,11.12,2,-7.76
 11/10/2018 19:15:00,11.22,11.12,2,-7.72
 11/10/2018 19:30:00,11.2,11.12,2,-7.86
 11/10/2018 19:45:00,11.12,11.02,2,-7.79
 11/10/2018 20:00:00,11.11,11.16,2,-7.79
 11/10/2018 20:15:00,11.13,11.16,2,-7.78
 11/10/2018 20:30:00,11.14,11.16,2,-7.6
 11/10/2018 20:45:00,11.19,11.16,2,-7.67
 11/10/2018 21:00:00,11.31,11.16,2,-7.72
 11/10/2018 21:15:00,11.33,11.16,2,-7.58
 11/10/2018 21:30:00,11.3,11.16,2,-7.68
 11/10/2018 21:45:00,11.28,11.16,2,-7.52
 11/10/2018 22:00:00,11.31,11.2,1,-7.2
 11/10/2018 22:15:00,11.37,11.22,1,-7.1
 11/10/2018 22:30:00,11.39,11.22,1,-6.87
 11/10/2018 22:45:00,11.38,11.22,1,-6.97
 11/10/2018 23:00:00,11.29,11.22,1,-7.03
 11/10/2018 23:15:00,11.31,11.22,1,-6.87
 11/10/2018 23:30:00,11.32,11.22,1,-6.88
 11/10/2018 23:45:00,11.33,11.22,1,-6.86
 12/10/2018 00:00:00,11.36,11.22,1,-6.73
 12/10/2018 00:15:00,11.29,11.22,1,-6.71
 12/10/2018 00:30:00,11.29,11.22,1,-6.68
 12/10/2018 00:45:00,11.41,11.22,1,-6.91
 12/10/2018 01:00:00,11.41,11.22,1,-6.97
 12/10/2018 01:15:00,11.41,11.22,1,-7.04
 12/10/2018 01:30:00,11.4,11.22,1,-7.21
 12/10/2018 01:45:00,11.4,11.22,1,-7.25
 12/10/2018 02:00:00,11.41,11.22,1,-7.19
 12/10/2018 02:15:00,11.4,11.22,1,-7.27
 12/10/2018 02:30:00,11.38,11.22,1,-7.22
 12/10/2018 02:45:00,11.35,11.22,1,-7.14
 12/10/2018 03:00:00,11.35,11.22,1,-7.09
 12/10/2018 03:15:00,11.35,11.22,1,-7.15
 12/10/2018 03:30:00,11.35,11.22,1,-6.89
 12/10/2018 03:45:00,11.29,11.22,1,-6.76
 12/10/2018 04:00:00,11.3,11.22,1,-6.64
 12/10/2018 04:15:00,11.29,11.22,1,-6.81
 12/10/2018 04:30:00,11.27,11.22,1,-6.88
 12/10/2018 04:45:00,11.26,11.22,1,-6.87
 12/10/2018 05:00:00,11.28,11.22,1,-6.59
 12/10/2018 05:15:00,11.25,11.22,1,-6.76
 12/10/2018 05:30:00,11.23,11.22,1,-6.89
 12/10/2018 05:45:00,11.24,11.22,1,-7.18
 12/10/2018 06:00:00,11.32,11.22,1,-7.06
 12/10/2018 06:15:00,11.32,11.22,1,-7.26
 12/10/2018 06:30:00,11.29,11.22,1,-7.4
 12/10/2018 06:45:00,11.18,11.22,1,-7.77
 12/10/2018 07:00:00,11.21,11.22,1,-8.05
 12/10/2018 07:15:00,11.12,11.22,1,-8.3
 12/10/2018 07:30:00,11.23,11.22,1,-8.45
 12/10/2018 07:45:00,11.29,11.22,1,-8.55
 12/10/2018 08:00:00,11.28,11.22,1,-8.77
 12/10/2018 08:15:00,11.4,11.22,1,-8.87
 12/10/2018 08:30:00,11.38,11.22,1,-9.05
 12/10/2018 08:45:00,11.38,11.22,1,-8.91
 12/10/2018 09:00:00,11.37,11.22,1,-9.12
 12/10/2018 09:15:00,11.36,11.22,1,-9.27
 12/10/2018 09:30:00,11.31,11.22,1,-9.16
 12/10/2018 09:45:00,11.29,11.22,1,-9.27
 12/10/2018 10:00:00,11.29,11.22,1,-9.19
 12/10/2018 10:15:00,11.32,11.22,1,-8.93
 12/10/2018 10:30:00,11.33,11.22,1,-9.16
 12/10/2018 10:45:00,11.35,11.22,1,-9.23
 12/10/2018 11:00:00,11.31,11.22,1,-9.21
 12/10/2018 11:15:00,11.32,11.22,1,-9.1
 12/10/2018 11:30:00,11.32,11.22,1,-9.18
 12/10/2018 11:45:00,11.31,11.22,1,-9.19
 12/10/2018 12:00:00,11.31,11.22,1,-9.47
 12/10/2018 12:15:00,11.35,11.22,1,-9.3
 12/10/2018 12:30:00,11.39,11.22,1,-9.19
 12/10/2018 12:45:00,11.38,11.22,1,-9.41
 12/10/2018 13:00:00,11.45,11.22,1,-9.24
 12/10/2018 13:15:00,11.38,11.22,1,-9.06
 12/10/2018 13:30:00,11.35,11.22,1,-8.9
 12/10/2018 13:45:00,11.3,11.22,1,-8.94
 12/10/2018 14:00:00,11.28,11.22,1,-8.82
 12/10/2018 14:15:00,11.32,11.22,1,-9.08
 12/10/2018 14:30:00,11.32,11.22,1,-9.11
 12/10/2018 14:45:00,11.35,11.22,1,-9.04
 12/10/2018 15:00:00,11.34,11.22,1,-9.25
 12/10/2018 15:15:00,11.33,11.22,1,-9.1
 12/10/2018 15:30:00,11.35,11.22,1,-9.19
 12/10/2018 15:45:00,11.35,11.22,1,-9.31
 12/10/2018 16:00:00,11.35,11.22,1,-9.34
 12/10/2018 16:15:00,11.35,11.22,1,-9.27
 12/10/2018 16:30:00,11.32,11.22,1,-9.28
 12/10/2018 16:45:00,11.3,11.22,1,-9.48
 12/10/2018 17:00:00,11.3,11.22,1,-9.33
 12/10/2018 17:15:00,11.33,11.22,1,-9.4
 12/10/2018 17:30:00,11.28,11.22,1,-9.69
 12/10/2018 17:45:00,11.29,11.22,1,-9.59
 12/10/2018 18:00:00,11.35,11.22,1,-9.54
 12/10/2018 18:15:00,11.36,11.22,1,-9.6
 12/10/2018 18:30:00,11.31,11.22,1,-9.58
 12/10/2018 18:45:00,11.25,11.22,1,-9.5
 12/10/2018 19:00:00,11.27,11.22,1,-9.56
 12/10/2018 19:15:00,11.29,11.22,1,-9.54
 12/10/2018 19:30:00,11.31,11.22,1,-9.13
 12/10/2018 19:45:00,11.32,11.22,1,-8.81
 12/10/2018 20:00:00,11.32,11.22,1,-8.72
 12/10/2018 20:15:00,11.33,11.22,1,-8.72
 12/10/2018 20:30:00,11.27,11.22,1,-8.89
 12/10/2018 20:45:00,11.2,11.22,1,-8.57
 12/10/2018 21:00:00,11.24,11.22,1,-8.54
 12/10/2018 21:15:00,11.27,11.22,1,-8.57
 12/10/2018 21:30:00,11.3,11.22,1,-8.49
 12/10/2018 21:45:00,11.32,11.22,1,-8.39
 12/10/2018 22:00:00,11.3,11.22,1,-8.08
 12/10/2018 22:15:00,11.31,11.22,1,-7.86
 12/10/2018 22:30:00,11.34,11.22,1,-7.89
 12/10/2018 22:45:00,11.29,11.22,1,-7.57
 12/10/2018 23:00:00,11.27,11.22,1,-7.59
 12/10/2018 23:15:00,11.29,11.22,1,-7.45
 12/10/2018 23:30:00,11.23,11.22,1,-7.19
 12/10/2018 23:45:00,11.12,11.22,1,-7.18
 13/10/2018 00:00:00,11.14,11.22,1,-7.14
 13/10/2018 00:15:00,11.16,11.22,1,-7.35
 13/10/2018 00:30:00,11.17,11.22,1,-7.22
 13/10/2018 00:45:00,11.2,11.22,1,-6.94
 13/10/2018 01:00:00,11.21,11.22,1,-6.9
 13/10/2018 01:15:00,11.22,11.22,1,-7.07
 13/10/2018 01:30:00,11.23,11.22,1,-7.04
 13/10/2018 01:45:00,11.22,11.22,1,-7.0
 13/10/2018 02:00:00,11.2,11.22,1,-7.06
 13/10/2018 02:15:00,11.17,11.22,1,-6.88
 13/10/2018 02:30:00,11.19,11.22,1,-6.82
 13/10/2018 02:45:00,11.18,11.22,1,-6.86
 13/10/2018 03:00:00,11.18,11.22,1,-7.1
 13/10/2018 03:15:00,11.2,11.22,1,-7.1
 13/10/2018 03:30:00,11.2,11.22,1,-6.95
 13/10/2018 03:45:00,11.21,11.22,1,-6.97
 13/10/2018 04:00:00,11.22,11.22,1,-6.76
 13/10/2018 04:15:00,11.21,11.22,1,-6.83
 13/10/2018 04:30:00,11.23,11.22,1,-6.86
 13/10/2018 04:45:00,11.22,11.22,1,-6.79
 13/10/2018 05:00:00,11.23,11.22,1,-6.8
 13/10/2018 05:15:00,11.22,11.22,1,-6.85
 13/10/2018 05:30:00,11.22,11.22,1,-6.8
 13/10/2018 05:45:00,11.21,11.22,1,-6.68
 13/10/2018 06:00:00,11.24,11.22,1,-6.38
 13/10/2018 06:15:00,11.32,11.22,1,-6.45
 13/10/2018 06:30:00,11.37,11.22,1,-6.72
 13/10/2018 06:45:00,11.36,11.22,1,-6.61
 13/10/2018 07:00:00,11.37,11.22,1,-6.63
 13/10/2018 07:15:00,11.34,11.22,1,-6.73
 13/10/2018 07:30:00,11.35,11.22,1,-6.85
 13/10/2018 07:45:00,11.41,11.22,1,-6.94
 13/10/2018 08:00:00,11.4,11.22,1,-7.23
 13/10/2018 08:15:00,11.3,11.22,1,-7.36
 13/10/2018 08:30:00,11.31,11.22,1,-7.25
 13/10/2018 08:45:00,11.34,11.22,1,-7.17
 13/10/2018 09:00:00,11.29,11.22,1,-7.25
 13/10/2018 09:15:00,11.28,11.22,1,-7.35
 13/10/2018 09:30:00,11.28,11.22,1,-7.49
 13/10/2018 09:45:00,11.27,11.22,1,-7.43
 13/10/2018 10:00:00,11.27,11.22,1,-7.34
 13/10/2018 10:15:00,11.25,11.22,1,-7.47
 13/10/2018 10:30:00,11.27,11.22,1,-7.57
 13/10/2018 10:45:00,11.28,11.22,1,-7.42
 13/10/2018 11:00:00,11.31,11.22,1,-7.36
 13/10/2018 11:15:00,11.32,11.22,1,-7.44
 13/10/2018 11:30:00,11.33,11.22,1,-7.39
 13/10/2018 11:45:00,11.33,11.22,1,-7.31
 13/10/2018 12:00:00,11.27,11.22,1,-7.26
 13/10/2018 12:15:00,11.28,11.22,1,-7.11
 13/10/2018 12:30:00,11.32,11.22,1,-6.54
 13/10/2018 12:45:00,11.29,11.22,1,-6.7
 13/10/2018 13:00:00,11.29,11.22,1,-6.77
 13/10/2018 13:15:00,11.31,11.22,1,-6.71
 13/10/2018 13:30:00,11.27,11.22,1,-6.63
 13/10/2018 13:45:00,11.29,11.22,1,-6.5
 13/10/2018 14:00:00,11.35,11.22,1,-6.48
 13/10/2018 14:15:00,11.34,11.22,1,-6.63
 13/10/2018 14:30:00,11.29,11.22,1,-6.37
 13/10/2018 14:45:00,11.27,11.22,1,-6.76
 13/10/2018 15:00:00,11.28,11.22,1,-6.79
 13/10/2018 15:15:00,11.33,11.22,1,-6.64
 13/10/2018 15:30:00,11.29,11.22,1,-6.62
 13/10/2018 15:45:00,11.28,11.22,1,-6.63
 13/10/2018 16:00:00,11.29,11.22,1,-6.49
 13/10/2018 16:15:00,11.25,11.22,1,-6.71
 13/10/2018 16:30:00,11.25,11.22,1,-6.69
 13/10/2018 16:45:00,11.28,11.22,1,-6.78
 13/10/2018 17:00:00,11.36,11.22,1,-6.82
 13/10/2018 17:15:00,11.24,11.22,1,-7.0
 13/10/2018 17:30:00,11.28,11.22,1,-6.81
 13/10/2018 17:45:00,11.33,11.22,1,-6.83
 13/10/2018 18:00:00,11.32,11.22,1,-6.87
 13/10/2018 18:15:00,11.31,11.22,1,-6.83
 13/10/2018 18:30:00,11.24,11.22,1,-6.27
 13/10/2018 18:45:00,11.15,11.22,1,-6.23
 13/10/2018 19:00:00,11.21,11.22,1,-6.25
 13/10/2018 19:15:00,11.34,11.22,1,-6.27
 13/10/2018 19:30:00,11.35,11.22,1,-6.3
 13/10/2018 19:45:00,11.35,11.22,1,-6.32
 13/10/2018 20:00:00,11.36,11.22,1,-6.08
 13/10/2018 20:15:00,11.34,11.22,1,-6.07
 13/10/2018 20:30:00,11.31,11.22,1,-6.09
 13/10/2018 20:45:00,11.32,11.22,1,-5.83
 13/10/2018 21:00:00,11.21,11.22,1,-5.7
 13/10/2018 21:15:00,11.27,11.22,1,-5.68
 13/10/2018 21:30:00,11.31,11.22,1,-5.49
 13/10/2018 21:45:00,11.31,11.22,1,-5.53
 13/10/2018 22:00:00,11.21,11.22,1,-5.63
 13/10/2018 22:15:00,11.23,11.22,1,-5.48
 13/10/2018 22:30:00,11.27,11.22,1,-5.27
 13/10/2018 22:45:00,11.3,11.22,1,-5.23
 13/10/2018 23:00:00,11.31,11.22,1,-5.38
 13/10/2018 23:15:00,11.31,11.22,1,-5.24
 13/10/2018 23:30:00,11.3,11.22,1,-5.12
 13/10/2018 23:45:00,11.33,11.22,1,-5.15
 14/10/2018 00:00:00,11.34,11.22,1,-5.08
 14/10/2018 00:15:00,11.35,11.22,1,-5.14
 14/10/2018 00:30:00,11.36,11.22,1,-5.07
 14/10/2018 00:45:00,11.38,11.22,1,-4.82
 14/10/2018 01:00:00,11.38,11.22,1,-4.83
 14/10/2018 01:15:00,11.31,11.22,1,-5.0
 14/10/2018 01:30:00,11.33,11.22,1,-4.9
 14/10/2018 01:45:00,11.32,11.22,1,-4.78
 14/10/2018 02:00:00,11.33,11.22,1,-4.77
 14/10/2018 02:15:00,11.34,11.22,1,-4.79
 14/10/2018 02:30:00,11.34,11.22,1,-4.79
 14/10/2018 02:45:00,11.34,11.22,1,-4.63
 14/10/2018 03:00:00,11.33,11.22,1,-4.63
 14/10/2018 03:15:00,11.34,11.22,1,-4.65
 14/10/2018 03:30:00,11.35,11.22,1,-4.56
 14/10/2018 03:45:00,11.36,11.22,1,-4.56
 14/10/2018 04:00:00,11.38,11.22,1,-4.44
 14/10/2018 04:15:00,11.38,11.22,1,-4.56
 14/10/2018 04:30:00,11.38,11.22,1,-4.62
 14/10/2018 04:45:00,11.38,11.22,1,-4.58
 14/10/2018 05:00:00,11.37,11.22,1,-4.55
 14/10/2018 05:15:00,11.34,11.22,1,-4.71
 14/10/2018 05:30:00,11.35,11.22,1,-4.71
 14/10/2018 05:45:00,11.35,11.22,1,-4.74
 14/10/2018 06:00:00,11.33,11.22,1,-4.82
 14/10/2018 06:15:00,11.3,11.22,1,-4.94
 14/10/2018 06:30:00,11.28,11.22,1,-5.11
 14/10/2018 06:45:00,11.25,11.22,1,-5.15
 14/10/2018 07:00:00,11.24,11.22,1,-5.11
 14/10/2018 07:15:00,11.22,11.22,1,-5.27
 14/10/2018 07:30:00,11.19,11.22,1,-5.32
 14/10/2018 07:45:00,11.18,11.22,1,-5.28
 14/10/2018 08:00:00,11.18,11.22,1,-5.36
 14/10/2018 08:15:00,11.21,11.22,1,-5.4
 14/10/2018 08:30:00,11.33,11.22,1,-5.66
 14/10/2018 08:45:00,11.29,11.22,1,-5.88
 14/10/2018 09:00:00,11.34,11.22,1,-6.0
 14/10/2018 09:15:00,11.31,11.22,1,-6.09
 14/10/2018 09:30:00,11.23,11.22,1,-6.22
 14/10/2018 09:45:00,11.22,11.22,1,-6.21
 14/10/2018 10:00:00,11.23,11.22,1,-6.22
 14/10/2018 10:15:00,11.24,11.22,1,-6.43
 14/10/2018 10:30:00,11.26,11.22,1,-6.43
 14/10/2018 10:45:00,11.27,11.22,1,-6.35
 14/10/2018 11:00:00,11.24,11.22,1,-6.55
 14/10/2018 11:15:00,11.22,11.22,1,-6.51
 14/10/2018 11:30:00,11.21,11.22,1,-6.52
 14/10/2018 11:45:00,11.21,11.22,1,-6.58
 14/10/2018 12:00:00,11.21,11.22,1,-6.69
 14/10/2018 12:15:00,11.16,11.22,1,-6.81
 14/10/2018 12:30:00,11.14,11.22,1,-6.91
 14/10/2018 12:45:00,11.1,11.22,1,-6.85
 14/10/2018 13:00:00,11.13,11.22,1,-6.67
 14/10/2018 13:15:00,11.19,11.22,1,-6.62
 14/10/2018 13:30:00,11.2,11.22,1,-6.63
 14/10/2018 13:45:00,11.21,11.22,1,-6.65
 14/10/2018 14:00:00,11.22,11.22,1,-6.68
 14/10/2018 14:15:00,11.23,11.22,1,-6.47
 14/10/2018 14:30:00,11.23,11.22,1,-6.23
 14/10/2018 14:45:00,11.17,11.22,1,-6.34
 14/10/2018 15:00:00,11.15,11.22,1,-6.36
 14/10/2018 15:15:00,11.17,11.22,1,-6.44
 14/10/2018 15:30:00,11.19,11.22,1,-6.17
 14/10/2018 15:45:00,11.24,11.22,1,-6.15
 14/10/2018 16:00:00,11.24,11.22,1,-6.24
 14/10/2018 16:15:00,11.23,11.22,1,-6.44
 14/10/2018 16:30:00,11.23,11.22,1,-6.45
 14/10/2018 16:45:00,11.28,11.22,1,-6.54
 14/10/2018 17:00:00,11.25,11.22,1,-6.67
 14/10/2018 17:15:00,11.25,11.22,1,-6.73
 14/10/2018 17:30:00,11.33,11.22,1,-6.66
 14/10/2018 17:45:00,11.33,11.22,1,-6.73
 14/10/2018 18:00:00,11.22,11.22,1,-6.67
 14/10/2018 18:15:00,11.22,11.22,1,-6.73
 14/10/2018 18:30:00,11.35,11.22,1,-6.73
 14/10/2018 18:45:00,11.35,11.22,1,-6.83
 14/10/2018 19:00:00,11.37,11.22,1,-6.73
 14/10/2018 19:15:00,11.38,11.22,1,-6.64
 14/10/2018 19:30:00,11.35,11.22,1,-6.64
 14/10/2018 19:45:00,11.37,11.22,1,-6.58
 14/10/2018 20:00:00,11.38,11.22,1,-6.41
 14/10/2018 20:15:00,11.34,11.22,1,-6.39
 14/10/2018 20:30:00,11.36,11.22,1,-6.39
 14/10/2018 20:45:00,11.38,11.22,1,-6.35
 14/10/2018 21:00:00,11.37,11.22,1,-6.35
 14/10/2018 21:15:00,11.28,11.22,1,-6.12
 14/10/2018 21:30:00,11.31,11.22,1,-5.9
 14/10/2018 21:45:00,11.27,11.22,1,-5.74
 14/10/2018 22:00:00,11.29,11.22,1,-5.61
 14/10/2018 22:15:00,11.31,11.22,1,-5.59
 14/10/2018 22:30:00,11.34,11.22,1,-5.44
 14/10/2018 22:45:00,11.37,11.22,1,-5.33
 14/10/2018 23:00:00,11.4,11.22,1,-5.33
 14/10/2018 23:15:00,11.3,11.22,1,-5.22
 14/10/2018 23:30:00,11.24,11.22,1,-5.29
 14/10/2018 23:45:00,11.28,11.22,1,-5.13
 15/10/2018 00:00:00,11.31,11.22,1,-5.02
 15/10/2018 00:00:00,11.31,11.22,1,-5.02
 15/10/2018 00:15:00,11.28,11.22,1,-5.28
 15/10/2018 00:30:00,11.29,11.22,1,-5.57
 15/10/2018 00:45:00,11.29,11.22,1,-5.44
 15/10/2018 01:00:00,11.32,11.22,1,-5.31
 15/10/2018 01:15:00,11.3,11.22,1,-5.47
 15/10/2018 01:30:00,11.29,11.22,1,-5.67
 15/10/2018 01:45:00,11.29,11.22,1,-5.6
 15/10/2018 02:00:00,11.3,11.22,1,-5.46
 15/10/2018 02:15:00,11.3,11.22,1,-5.51
 15/10/2018 02:30:00,11.31,11.22,1,-5.47
 15/10/2018 02:45:00,11.32,11.22,1,-5.53
 15/10/2018 03:00:00,11.32,11.22,1,-5.49
 15/10/2018 03:15:00,11.31,11.22,1,-5.48
 15/10/2018 03:30:00,11.3,11.22,1,-5.54
 15/10/2018 03:45:00,11.31,11.22,1,-5.55
 15/10/2018 04:00:00,11.29,11.22,1,-5.75
 15/10/2018 04:15:00,11.29,11.22,1,-5.74
 15/10/2018 04:30:00,11.27,11.22,1,-5.83
 15/10/2018 04:45:00,11.27,11.22,1,-5.74
 15/10/2018 05:00:00,11.26,11.22,1,-5.84
 15/10/2018 05:15:00,11.25,11.22,1,-5.87
 15/10/2018 05:30:00,11.23,11.22,1,-6.18
 15/10/2018 05:45:00,11.19,11.22,1,-6.32
 15/10/2018 06:00:00,11.18,11.22,1,-6.32
 15/10/2018 06:15:00,11.13,11.22,1,-6.88
 15/10/2018 06:30:00,11.23,11.22,1,-7.23
 15/10/2018 06:45:00,11.28,11.22,1,-7.35
 15/10/2018 07:00:00,11.24,11.22,1,-7.48
 15/10/2018 07:15:00,11.34,11.22,1,-8.15
 15/10/2018 07:30:00,11.34,11.22,1,-8.34
 15/10/2018 07:45:00,11.31,11.22,1,-8.18
 15/10/2018 08:00:00,11.18,11.22,1,-8.2
 15/10/2018 08:15:00,11.2,11.22,1,-8.44
 15/10/2018 08:30:00,11.28,11.22,1,-8.44
 15/10/2018 08:45:00,11.28,11.22,1,-8.44
 15/10/2018 09:00:00,11.26,11.22,1,-8.27
 15/10/2018 09:15:00,11.24,11.22,1,-8.33
 15/10/2018 09:30:00,11.23,11.22,1,-8.45
 15/10/2018 09:45:00,11.25,11.22,1,-8.24
 15/10/2018 10:00:00,11.26,11.22,1,-8.3
 15/10/2018 10:15:00,11.26,11.22,1,-8.43
 15/10/2018 10:30:00,11.27,11.22,1,-8.44
 15/10/2018 10:45:00,11.26,11.22,1,-8.41
 15/10/2018 11:00:00,11.29,11.22,1,-8.19
 15/10/2018 11:15:00,11.22,11.11,1,-8.02
 15/10/2018 11:30:00,11.26,11.22,1,-8.08
 15/10/2018 11:45:00,11.3,11.22,1,-8.36
 15/10/2018 12:00:00,11.3,11.22,1,-8.63
 15/10/2018 12:15:00,11.29,11.22,1,-8.7
 15/10/2018 12:30:00,11.28,11.22,1,-8.62
 15/10/2018 12:45:00,11.29,11.22,1,-8.7
 15/10/2018 13:00:00,11.31,11.22,1,-8.55
 15/10/2018 13:15:00,11.33,11.22,1,-8.67
 15/10/2018 13:30:00,11.32,11.22,1,-8.72
 15/10/2018 13:45:00,11.29,11.22,1,-8.64
 15/10/2018 14:00:00,11.27,11.22,1,-8.72
 15/10/2018 14:15:00,11.27,11.22,1,-8.81
 15/10/2018 14:30:00,11.27,11.22,1,-8.79
 15/10/2018 14:45:00,11.3,11.22,1,-8.68
 15/10/2018 15:00:00,11.29,11.22,1,-8.78
 15/10/2018 15:15:00,11.28,11.22,1,-8.64
 15/10/2018 15:30:00,11.27,11.22,1,-8.71
 15/10/2018 15:45:00,11.25,11.22,1,-8.74
 15/10/2018 16:00:00,11.22,11.22,1,-8.82
 15/10/2018 16:15:00,11.25,11.22,1,-8.76
 15/10/2018 16:30:00,11.29,11.22,1,-9.03
 15/10/2018 16:45:00,11.3,11.22,1,-9.09
 15/10/2018 17:00:00,11.3,11.22,1,-9.16
 15/10/2018 17:15:00,11.32,11.22,1,-9.17
 15/10/2018 17:30:00,11.29,11.22,1,-9.23
 15/10/2018 17:45:00,11.29,11.22,1,-9.05
 15/10/2018 18:00:00,11.29,11.22,1,-8.9
 15/10/2018 18:15:00,11.3,11.22,1,-8.97
 15/10/2018 18:30:00,11.3,11.22,1,-8.79
 15/10/2018 18:45:00,11.31,11.22,1,-8.83
 15/10/2018 19:00:00,11.31,11.22,1,-8.93
 15/10/2018 19:15:00,11.29,11.22,1,-8.96
 15/10/2018 19:30:00,11.31,11.22,1,-8.87
 15/10/2018 19:45:00,11.33,11.22,1,-8.63
 15/10/2018 20:00:00,11.32,11.22,1,-8.42
 15/10/2018 20:15:00,11.34,11.22,1,-8.35
 15/10/2018 20:30:00,11.37,11.22,1,-8.38
 15/10/2018 20:45:00,11.38,11.22,1,-8.42
 15/10/2018 21:00:00,11.39,11.22,1,-8.32
 15/10/2018 21:15:00,11.33,11.22,1,-8.04
 15/10/2018 21:30:00,11.35,11.22,1,-8.05
 15/10/2018 21:45:00,11.32,11.22,1,-7.97
 15/10/2018 22:00:00,11.35,11.22,1,-7.89
 15/10/2018 22:15:00,11.38,11.22,1,-7.69
 15/10/2018 22:30:00,11.34,11.22,1,-7.52
 15/10/2018 22:45:00,11.33,11.22,1,-7.48
 15/10/2018 23:00:00,11.31,11.22,1,-7.11
 15/10/2018 23:15:00,11.33,11.22,1,-6.83
 15/10/2018 23:30:00,11.34,11.22,1,-6.85
 15/10/2018 23:45:00,11.37,11.22,1,-6.77
 16/10/2018 00:00:00,11.33,11.22,1,-6.77
 16/10/2018 00:15:00,11.33,11.22,1,-6.71
 16/10/2018 00:30:00,11.33,11.22,1,-6.73
 16/10/2018 00:45:00,11.32,11.22,1,-6.86
 16/10/2018 01:00:00,11.35,11.22,1,-6.72
 16/10/2018 01:15:00,11.32,11.22,1,-6.86
 16/10/2018 01:30:00,11.31,11.22,1,-6.91
 16/10/2018 01:45:00,11.29,11.22,1,-6.77
 16/10/2018 02:00:00,11.33,11.22,1,-6.53
 16/10/2018 02:15:00,11.31,11.22,1,-6.72
 16/10/2018 02:30:00,11.32,11.22,1,-6.62
 16/10/2018 02:45:00,11.33,11.22,1,-6.57
 16/10/2018 03:00:00,11.36,11.22,1,-6.6
 16/10/2018 03:15:00,11.37,11.22,1,-6.49
 16/10/2018 03:30:00,11.41,11.22,1,-6.1
 16/10/2018 03:45:00,11.36,11.22,1,-6.17
 16/10/2018 04:00:00,11.34,11.22,1,-6.3
 16/10/2018 04:15:00,11.33,11.22,1,-6.19
 16/10/2018 04:30:00,11.33,11.22,1,-6.32
 16/10/2018 04:45:00,11.32,11.22,1,-6.38
 16/10/2018 05:00:00,11.33,11.22,1,-6.39
 16/10/2018 05:15:00,11.27,11.22,1,-6.64
 16/10/2018 05:30:00,11.24,11.22,1,-6.91
 16/10/2018 05:45:00,11.27,11.22,1,-7.09
 16/10/2018 06:00:00,11.34,11.22,1,-7.38
 16/10/2018 06:15:00,11.25,11.22,1,-7.58
 16/10/2018 06:30:00,11.27,11.22,1,-7.97
 16/10/2018 06:45:00,11.27,11.22,1,-8.22
 16/10/2018 07:00:00,11.25,11.22,1,-8.35
 16/10/2018 07:15:00,11.23,11.22,1,-8.54
 16/10/2018 07:30:00,11.22,11.22,1,-8.59
 16/10/2018 07:45:00,11.21,11.22,1,-8.77
 16/10/2018 08:00:00,11.22,11.22,1,-8.66
 16/10/2018 08:15:00,11.28,11.22,1,-8.69
 16/10/2018 08:30:00,11.29,11.22,1,-8.91
 16/10/2018 08:45:00,11.3,11.22,1,-9.1
 16/10/2018 09:00:00,11.29,11.22,1,-9.13
 16/10/2018 09:15:00,11.29,11.22,1,-9.13
 16/10/2018 09:30:00,11.27,11.22,1,-9.09
 16/10/2018 09:45:00,11.25,11.22,1,-9.07
 16/10/2018 10:00:00,11.25,11.22,1,-9.04
 16/10/2018 10:15:00,11.3,11.22,1,-8.58
 16/10/2018 10:30:00,11.32,11.22,1,-8.57
 16/10/2018 10:45:00,11.3,11.22,1,-8.95
 16/10/2018 11:00:00,11.28,11.22,1,-8.73
 16/10/2018 11:15:00,11.27,11.22,1,-8.91
 16/10/2018 11:30:00,11.27,11.22,1,-8.92
 16/10/2018 11:45:00,11.27,11.22,1,-8.93
 16/10/2018 12:00:00,11.29,11.22,1,-8.95
 16/10/2018 12:15:00,11.31,11.22,1,-9.0
 16/10/2018 12:30:00,11.33,11.22,1,-8.85
 16/10/2018 12:45:00,11.35,11.22,1,-8.92
 16/10/2018 13:00:00,11.36,11.22,1,-8.94
 16/10/2018 13:15:00,11.39,11.22,1,-8.84
 16/10/2018 13:30:00,11.39,11.22,1,-8.95
 16/10/2018 13:45:00,11.38,11.22,1,-8.98
 16/10/2018 14:00:00,11.4,11.22,1,-8.88
 16/10/2018 14:15:00,11.37,11.22,1,-8.79
 16/10/2018 14:30:00,11.3,11.22,1,-9.03
 16/10/2018 14:45:00,11.3,11.22,1,-8.82
 16/10/2018 15:00:00,11.3,11.22,1,-8.92
 16/10/2018 15:15:00,11.34,11.22,1,-9.13
 16/10/2018 15:30:00,11.33,11.22,1,-9.07
 16/10/2018 15:45:00,11.32,11.22,1,-9.04
 16/10/2018 16:00:00,11.28,11.22,1,-9.17
 16/10/2018 16:15:00,11.29,11.22,1,-9.05
 16/10/2018 16:30:00,11.28,11.22,1,-9.09
 16/10/2018 16:45:00,11.25,11.22,1,-9.3
 16/10/2018 17:00:00,11.25,11.22,1,-9.25
 16/10/2018 17:15:00,11.37,11.22,1,-9.41
 16/10/2018 17:30:00,11.34,11.22,1,-9.3
 16/10/2018 17:45:00,11.37,11.22,1,-9.24
 16/10/2018 18:00:00,11.38,11.22,1,-9.24
 16/10/2018 18:15:00,11.37,11.22,1,-9.32
 16/10/2018 18:30:00,11.35,11.22,1,-9.23
 16/10/2018 18:45:00,11.34,11.22,1,-9.14
 16/10/2018 19:00:00,11.35,11.22,1,-9.06
 16/10/2018 19:15:00,11.38,11.22,1,-9.14
 16/10/2018 19:30:00,11.36,11.22,1,-8.81
 16/10/2018 19:45:00,11.32,11.22,1,-8.7
 16/10/2018 20:00:00,11.34,11.22,1,-8.71
 16/10/2018 20:15:00,11.34,11.22,1,-8.87
 16/10/2018 20:30:00,11.39,11.22,1,-8.33
 16/10/2018 20:45:00,11.42,11.22,1,-8.13
 16/10/2018 21:00:00,11.41,11.22,1,-8.26
 16/10/2018 21:15:00,11.27,11.22,1,-8.35
 16/10/2018 21:30:00,11.32,11.22,1,-8.31
 16/10/2018 21:45:00,11.35,11.22,1,-8.16
 16/10/2018 22:00:00,11.29,11.22,1,-7.97
 16/10/2018 22:15:00,11.27,11.22,1,-7.67
 16/10/2018 22:30:00,11.28,11.22,1,-7.52
 16/10/2018 22:45:00,11.26,11.22,1,-7.45
 16/10/2018 23:00:00,11.25,11.22,1,-7.43
 16/10/2018 23:15:00,11.29,11.22,1,-7.3
 16/10/2018 23:30:00,11.22,11.22,1,-7.14
 16/10/2018 23:45:00,11.22,11.22,1,-6.98
 17/10/2018 00:00:00,11.24,11.22,1,-6.91
 17/10/2018 00:15:00,11.25,11.22,1,-6.9
 17/10/2018 00:30:00,11.25,11.22,1,-6.92
 17/10/2018 00:45:00,11.26,11.22,1,-6.92
 17/10/2018 01:00:00,11.27,11.22,1,-6.99
 17/10/2018 01:15:00,11.24,11.22,1,-7.13
 17/10/2018 01:30:00,11.22,11.22,1,-7.19
 17/10/2018 01:45:00,11.22,11.22,1,-7.05
 17/10/2018 02:00:00,11.24,11.22,1,-7.05
 17/10/2018 02:15:00,11.26,11.22,1,-6.94
 17/10/2018 02:30:00,11.27,11.22,1,-6.74
 17/10/2018 02:45:00,11.31,11.22,1,-6.5
 17/10/2018 03:00:00,11.32,11.22,1,-6.58
 17/10/2018 03:15:00,11.31,11.22,1,-6.83
 17/10/2018 03:30:00,11.26,11.22,1,-7.09
 17/10/2018 03:45:00,11.27,11.22,1,-6.94
 17/10/2018 04:00:00,11.29,11.22,1,-6.65
 17/10/2018 04:15:00,11.29,11.22,1,-6.64
 17/10/2018 04:30:00,11.27,11.22,1,-6.78
 17/10/2018 04:45:00,11.27,11.22,1,-6.85
 17/10/2018 05:00:00,11.27,11.22,1,-6.85
 17/10/2018 05:15:00,11.26,11.22,1,-6.87
 17/10/2018 05:30:00,11.23,11.22,1,-7.01
 17/10/2018 05:45:00,11.22,11.22,1,-7.43
 17/10/2018 06:00:00,11.24,11.22,1,-7.67
 17/10/2018 06:15:00,11.33,11.22,1,-8.19
 17/10/2018 06:30:00,11.34,11.22,1,-8.44
 17/10/2018 06:45:00,11.34,11.22,1,-8.53
 17/10/2018 07:00:00,11.35,11.22,1,-8.96
 17/10/2018 07:15:00,11.26,11.22,1,-9.48
 17/10/2018 07:30:00,11.19,11.22,1,-9.51
 17/10/2018 07:45:00,11.21,11.22,1,-9.28
 17/10/2018 08:00:00,11.2,11.22,1,-9.25
 17/10/2018 08:15:00,11.19,11.22,1,-9.28
 17/10/2018 08:30:00,11.18,11.22,1,-9.4
 17/10/2018 08:45:00,11.19,11.22,1,-9.48
 17/10/2018 09:00:00,11.19,11.22,1,-9.47
 17/10/2018 09:15:00,11.24,11.22,1,-9.57
 17/10/2018 09:30:00,11.31,11.22,1,-9.35
 17/10/2018 09:45:00,11.3,11.22,1,-9.29
 17/10/2018 10:00:00,11.28,11.22,1,-9.35
 17/10/2018 10:15:00,11.29,11.22,1,-9.35
 17/10/2018 10:30:00,11.32,11.22,1,-9.22
 17/10/2018 10:45:00,11.32,11.22,1,-9.25
 17/10/2018 11:00:00,11.33,11.22,1,-9.22
 17/10/2018 11:15:00,11.29,11.22,1,-9.32
 17/10/2018 11:30:00,11.29,11.22,1,-9.29
 17/10/2018 11:45:00,11.29,11.22,1,-9.12
 17/10/2018 12:00:00,11.3,11.22,1,-9.29
 17/10/2018 12:15:00,11.3,11.22,1,-9.22
 17/10/2018 12:30:00,11.32,11.22,1,-9.23
 17/10/2018 12:45:00,11.33,11.22,1,-9.31
 17/10/2018 13:00:00,11.34,11.22,1,-9.21
 17/10/2018 13:15:00,11.31,11.22,1,-9.18
 17/10/2018 13:30:00,11.31,11.22,1,-9.15
 17/10/2018 13:45:00,11.3,11.22,1,-9.35
 17/10/2018 14:00:00,11.31,11.22,1,-9.19
 17/10/2018 14:15:00,11.29,11.22,1,-9.04
 17/10/2018 14:30:00,11.28,11.22,1,-9.09
 17/10/2018 14:45:00,11.31,11.22,1,-9.02
 17/10/2018 15:00:00,11.33,11.22,1,-8.95
 17/10/2018 15:15:00,11.34,11.22,1,-8.89
 17/10/2018 15:30:00,11.34,11.22,1,-8.87
 17/10/2018 15:45:00,11.31,11.22,1,-9.0
 17/10/2018 16:00:00,11.26,11.22,1,-9.31
 17/10/2018 16:15:00,11.26,11.22,1,-9.34
 17/10/2018 16:30:00,11.27,11.22,1,-9.22
 17/10/2018 16:45:00,11.24,11.22,1,-9.44
 17/10/2018 17:00:00,11.2,11.22,1,-9.6
 17/10/2018 17:15:00,11.25,11.22,1,-9.54
 17/10/2018 17:30:00,11.25,11.22,1,-9.42
 17/10/2018 17:45:00,11.23,11.22,1,-9.41
 17/10/2018 18:00:00,11.21,11.22,1,-9.4
 17/10/2018 18:15:00,11.24,11.22,1,-9.35
 17/10/2018 18:30:00,11.23,11.22,1,-9.23
 17/10/2018 18:45:00,11.23,11.22,1,-9.25
 17/10/2018 19:00:00,11.26,11.22,1,-9.15
 17/10/2018 19:15:00,11.27,11.22,1,-8.99
 17/10/2018 19:30:00,11.29,11.22,1,-9.08
 17/10/2018 19:45:00,11.3,11.22,1,-9.09
 17/10/2018 20:00:00,11.33,11.22,1,-8.95
 17/10/2018 20:15:00,11.33,11.22,1,-8.91
 17/10/2018 20:30:00,11.33,11.22,1,-8.78
 17/10/2018 20:45:00,11.3,11.22,1,-8.46
 17/10/2018 21:00:00,11.31,11.22,1,-8.26
 17/10/2018 21:15:00,11.31,11.22,1,-8.42
 17/10/2018 21:30:00,11.32,11.22,1,-8.44
 17/10/2018 21:45:00,11.36,11.22,1,-8.03
 17/10/2018 22:00:00,11.36,11.22,1,-7.67
 17/10/2018 22:15:00,11.28,11.22,1,-7.59
 17/10/2018 22:30:00,11.21,11.22,1,-7.52
 17/10/2018 22:45:00,11.25,11.22,1,-7.43
 17/10/2018 23:00:00,11.31,11.22,1,-7.25
 17/10/2018 23:15:00,11.35,11.22,1,-7.09
 17/10/2018 23:30:00,11.28,11.22,1,-6.98
 17/10/2018 23:45:00,11.25,11.22,1,-7.03
 18/10/2018 00:00:00,11.18,11.22,1,-7.18
 18/10/2018 00:15:00,11.2,11.22,1,-6.92
 18/10/2018 00:30:00,11.23,11.22,1,-6.77
 18/10/2018 00:45:00,11.23,11.22,1,-6.96
 18/10/2018 01:00:00,11.21,11.22,1,-6.97
 18/10/2018 01:15:00,11.17,11.22,1,-7.2
 18/10/2018 01:30:00,11.18,11.22,1,-7.17
 18/10/2018 01:45:00,11.18,11.22,1,-7.07
 18/10/2018 02:00:00,11.21,11.22,1,-6.89
 18/10/2018 02:15:00,11.21,11.22,1,-6.86
 18/10/2018 02:30:00,11.23,11.22,1,-6.82
 18/10/2018 02:45:00,11.23,11.22,1,-6.79
 18/10/2018 03:00:00,11.23,11.22,1,-6.82
 18/10/2018 03:15:00,11.26,11.22,1,-6.7
 18/10/2018 03:30:00,11.24,11.22,1,-6.88
 18/10/2018 03:45:00,11.21,11.22,1,-7.04
 18/10/2018 04:00:00,11.23,11.22,1,-6.88
 18/10/2018 04:15:00,11.24,11.22,1,-6.86
 18/10/2018 04:30:00,11.24,11.22,1,-6.85
 18/10/2018 04:45:00,11.23,11.22,1,-6.81
 18/10/2018 05:00:00,11.24,11.22,1,-6.75
 18/10/2018 05:15:00,11.22,11.22,1,-7.02
 18/10/2018 05:30:00,11.21,11.22,1,-7.22
 18/10/2018 05:45:00,11.2,11.22,1,-7.37
 18/10/2018 06:00:00,11.2,11.22,1,-7.64
 18/10/2018 06:15:00,11.23,11.22,1,-7.74
 18/10/2018 06:30:00,11.23,11.22,1,-8.06
 18/10/2018 06:45:00,11.26,11.22,1,-8.52
 18/10/2018 07:00:00,11.24,11.22,1,-8.8
 18/10/2018 07:15:00,11.14,11.22,1,-8.98
 18/10/2018 07:30:00,11.14,11.22,1,-9.03
 18/10/2018 07:45:00,11.14,11.22,1,-9.39
 18/10/2018 08:00:00,11.15,11.22,1,-9.46
 18/10/2018 08:15:00,11.19,11.22,1,-9.08
 18/10/2018 08:30:00,11.2,11.22,1,-9.1
 18/10/2018 08:45:00,11.2,11.22,1,-9.09
 18/10/2018 09:00:00,11.25,11.22,1,-9.39
 18/10/2018 09:15:00,11.27,11.22,1,-9.38
 18/10/2018 09:30:00,11.3,11.22,1,-9.28
 18/10/2018 09:45:00,11.32,11.22,1,-9.03
 18/10/2018 10:00:00,11.31,11.22,1,-9.02
 18/10/2018 10:15:00,11.3,11.22,1,-9.05
 18/10/2018 10:30:00,11.31,11.22,1,-8.91
 18/10/2018 10:45:00,11.32,11.21,2,-8.74
 18/10/2018 11:00:00,11.31,11.21,2,-8.72
 18/10/2018 11:15:00,11.28,11.21,2,-8.56
 18/10/2018 11:30:00,11.28,11.21,2,-8.58
 18/10/2018 11:45:00,11.29,11.21,2,-8.49
 18/10/2018 12:00:00,11.29,11.21,2,-8.58
 18/10/2018 12:15:00,11.27,11.21,2,-8.62
 18/10/2018 12:30:00,11.27,11.21,2,-8.62
 18/10/2018 12:45:00,11.3,11.21,2,-8.59
 18/10/2018 13:00:00,11.32,11.21,2,-8.55
 18/10/2018 13:15:00,11.34,11.21,2,-8.53
 18/10/2018 13:30:00,11.3,11.18,2,-8.64
 18/10/2018 13:45:00,11.13,10.99,2,-8.52
 18/10/2018 14:00:00,11.14,10.99,2,-8.38
 18/10/2018 14:15:00,11.12,11.01,2,-8.3
 18/10/2018 14:30:00,11.13,11.02,2,-8.39
 18/10/2018 14:45:00,11.11,11.02,2,-8.53
 18/10/2018 15:00:00,11.1,11.02,2,-8.35
 18/10/2018 15:15:00,11.11,11.11,2,-8.36
 18/10/2018 15:30:00,11.24,11.18,2,-8.69
 18/10/2018 15:45:00,11.24,11.18,2,-8.87
 18/10/2018 16:00:00,11.23,11.18,2,-8.72
 18/10/2018 16:15:00,11.25,11.18,2,-8.66
 18/10/2018 16:30:00,11.18,11.08,2,-8.76
 18/10/2018 16:45:00,11.07,10.94,2,-8.93
 18/10/2018 17:00:00,11.05,10.94,2,-8.87
 18/10/2018 17:15:00,11.04,10.97,2,-8.88
 18/10/2018 17:30:00,11.05,11.12,2,-8.77
 18/10/2018 17:45:00,11.1,11.12,2,-8.77
 18/10/2018 18:00:00,11.07,11.08,2,-8.78
 18/10/2018 18:15:00,11.03,10.94,2,-8.75
 18/10/2018 18:30:00,11.02,10.94,2,-8.89
 18/10/2018 18:45:00,11.02,10.94,2,-8.88
 18/10/2018 19:00:00,11.0,10.94,2,-9.12
 18/10/2018 19:15:00,10.99,10.94,2,-9.15
 18/10/2018 19:30:00,11.03,10.94,2,-8.97
 18/10/2018 19:45:00,11.03,10.94,2,-9.1
 18/10/2018 20:00:00,11.06,10.94,2,-8.95
 18/10/2018 20:15:00,11.1,10.96,2,-8.75
 18/10/2018 20:30:00,11.11,11.0,2,-8.68
 18/10/2018 20:45:00,11.07,11.01,2,-8.71
 18/10/2018 21:00:00,11.11,11.01,2,-8.55
 18/10/2018 21:15:00,11.11,11.01,2,-8.2
 18/10/2018 21:30:00,11.1,11.03,2,-8.05
 18/10/2018 21:45:00,11.11,11.07,2,-8.07
 18/10/2018 22:00:00,11.08,11.07,2,-7.7
 18/10/2018 22:15:00,11.09,11.07,2,-7.51
 18/10/2018 22:30:00,11.02,10.92,2,-7.0
 18/10/2018 22:45:00,10.97,10.89,2,-6.93
 18/10/2018 23:00:00,10.97,11.04,2,-6.68
 18/10/2018 23:15:00,11.0,11.04,2,-6.59
 18/10/2018 23:30:00,11.05,11.04,2,-6.39
 18/10/2018 23:45:00,11.09,11.04,2,-6.16
 19/10/2018 00:00:00,11.1,11.04,2,-6.19
 19/10/2018 00:15:00,11.12,11.04,2,-6.24
 19/10/2018 00:30:00,11.16,11.04,2,-5.87
 19/10/2018 00:45:00,11.15,11.06,2,-6.01
 19/10/2018 01:00:00,11.14,11.08,2,-6.27
 19/10/2018 01:15:00,11.1,11.08,2,-6.63
 19/10/2018 01:30:00,11.09,11.08,2,-6.71
 19/10/2018 01:45:00,11.08,11.08,2,-6.62
 19/10/2018 02:00:00,11.08,11.08,2,-6.77
 19/10/2018 02:15:00,11.07,11.08,2,-6.74
 19/10/2018 02:30:00,11.08,11.08,2,-6.75
 19/10/2018 02:45:00,11.12,11.08,2,-6.39
 19/10/2018 03:00:00,11.09,11.0,2,-6.4
 19/10/2018 03:15:00,10.96,10.88,2,-6.25
 19/10/2018 03:30:00,10.96,11.04,2,-6.31
 19/10/2018 03:45:00,10.96,11.04,2,-6.32
 19/10/2018 04:00:00,10.95,11.04,2,-6.29
 19/10/2018 04:15:00,10.96,11.04,2,-6.25
 19/10/2018 04:30:00,10.97,11.04,2,-6.23
 19/10/2018 04:45:00,11.03,10.94,2,-6.42
 19/10/2018 05:00:00,10.98,10.89,2,-6.54
 19/10/2018 05:15:00,10.94,11.01,2,-6.72
 19/10/2018 05:30:00,10.92,10.91,2,-6.98
 19/10/2018 05:45:00,10.96,10.98,2,-7.2
 19/10/2018 06:00:00,10.92,10.87,2,-7.39
 19/10/2018 06:15:00,10.94,10.97,2,-7.86
 19/10/2018 06:30:00,10.99,11.01,2,-7.88
 19/10/2018 06:45:00,11.03,11.01,2,-8.09
 19/10/2018 07:00:00,11.07,11.01,2,-8.43
 19/10/2018 07:15:00,10.97,11.01,2,-8.76
 19/10/2018 07:30:00,10.93,11.01,2,-8.9
 19/10/2018 07:45:00,10.92,11.01,2,-8.92
 19/10/2018 08:00:00,10.93,11.01,2,-9.03
 19/10/2018 08:15:00,11.0,11.09,2,-9.15
 19/10/2018 08:30:00,11.05,11.12,2,-9.1
 19/10/2018 08:45:00,11.06,11.06,2,-9.14
 19/10/2018 09:00:00,11.06,10.92,2,-9.01
 19/10/2018 09:15:00,11.08,11.03,1,-8.7
 19/10/2018 09:30:00,11.14,11.22,1,-8.71
 19/10/2018 09:45:00,11.14,11.22,1,-8.87
 19/10/2018 10:00:00,11.14,11.22,1,-8.73
 19/10/2018 10:15:00,11.15,11.22,1,-8.51
 19/10/2018 10:30:00,11.14,11.22,1,-8.48
 19/10/2018 10:45:00,11.13,11.22,1,-8.48
 19/10/2018 11:00:00,11.14,11.22,2,-8.32
 19/10/2018 11:15:00,11.11,11.11,1,-8.16
 19/10/2018 11:30:00,11.13,11.22,1,-7.98
 19/10/2018 11:45:00,11.12,11.22,1,-8.06
 19/10/2018 12:00:00,11.12,11.22,1,-7.95
 19/10/2018 12:15:00,11.14,11.22,1,-7.81
 19/10/2018 12:30:00,11.15,11.22,1,-7.79
 19/10/2018 12:45:00,11.16,11.22,1,-7.86
 19/10/2018 13:00:00,11.14,11.22,1,-7.81
 19/10/2018 13:15:00,11.18,11.22,1,-7.39
 19/10/2018 13:30:00,11.18,11.22,1,-7.46
 19/10/2018 13:45:00,11.19,11.22,1,-7.49
 19/10/2018 14:00:00,11.2,11.22,1,-7.3
 19/10/2018 14:15:00,11.2,11.22,1,-7.3
 19/10/2018 14:30:00,11.2,11.14,2,-7.2
 19/10/2018 14:45:00,11.19,11.0,2,-7.26
 19/10/2018 15:00:00,11.13,11.0,2,-7.22
 19/10/2018 15:15:00,11.11,11.0,2,-7.16
 19/10/2018 15:30:00,11.12,11.0,2,-7.3
 19/10/2018 15:45:00,11.12,11.03,2,-7.45
 19/10/2018 16:00:00,11.27,11.2,1,-7.68
 19/10/2018 16:15:00,11.29,11.22,1,-7.79
 19/10/2018 16:30:00,11.28,11.22,1,-7.84
 19/10/2018 16:45:00,11.32,11.22,1,-8.08
 19/10/2018 17:00:00,11.34,11.22,1,-8.38
 19/10/2018 17:15:00,11.34,11.22,1,-8.4
 19/10/2018 17:30:00,11.26,11.21,2,-8.43
 19/10/2018 17:45:00,11.29,11.21,2,-8.62
 19/10/2018 18:00:00,11.32,11.21,2,-7.85
 19/10/2018 18:15:00,11.33,11.21,2,-7.93
 19/10/2018 18:30:00,11.28,11.21,2,-8.44
 19/10/2018 18:45:00,11.35,11.21,2,-8.82
 19/10/2018 19:00:00,11.35,11.21,2,-8.71
 19/10/2018 19:15:00,11.14,11.02,2,-8.56
 19/10/2018 19:30:00,11.06,10.97,2,-8.38
 19/10/2018 19:45:00,11.01,10.94,2,-8.39
 19/10/2018 20:00:00,11.04,10.94,2,-8.23
 19/10/2018 20:15:00,11.03,11.02,2,-8.23
 19/10/2018 20:30:00,11.03,11.02,2,-8.17
 19/10/2018 20:45:00,10.96,10.84,2,-8.03
 19/10/2018 21:00:00,10.97,10.85,2,-8.08
 19/10/2018 21:15:00,11.22,11.19,2,-8.11
 19/10/2018 21:30:00,11.22,11.21,2,-7.96
 19/10/2018 21:45:00,11.23,11.12,2,-7.93
 19/10/2018 22:00:00,11.09,10.96,2,-7.5
 19/10/2018 22:15:00,11.1,10.96,2,-7.5
 19/10/2018 22:30:00,11.07,10.96,2,-7.52
 19/10/2018 22:45:00,11.02,10.96,2,-7.16
 19/10/2018 23:00:00,10.96,10.81,2,-7.07
 19/10/2018 23:15:00,10.95,10.81,2,-6.89
 19/10/2018 23:30:00,10.98,10.92,2,-6.72
 19/10/2018 23:45:00,11.0,10.89,2,-6.9
 20/10/2018 00:00:00,11.0,10.98,2,-6.61
 20/10/2018 00:15:00,11.05,11.08,1,-6.98
 20/10/2018 00:30:00,11.16,11.22,1,-7.05
 20/10/2018 00:45:00,11.18,11.22,1,-6.83
 20/10/2018 01:00:00,11.19,11.22,1,-6.79
 20/10/2018 01:15:00,11.2,11.22,1,-6.86
 20/10/2018 01:30:00,11.28,11.22,1,-7.01
 20/10/2018 01:45:00,11.28,11.22,1,-6.91
 20/10/2018 02:00:00,11.27,11.22,1,-6.93
 20/10/2018 02:15:00,11.29,11.22,1,-6.91
 20/10/2018 02:30:00,11.32,11.22,1,-6.58
 20/10/2018 02:45:00,11.34,11.22,1,-6.53
 20/10/2018 03:00:00,11.34,11.22,1,-6.47
 20/10/2018 03:15:00,11.34,11.22,1,-6.49
 20/10/2018 03:30:00,11.34,11.22,1,-6.52
 20/10/2018 03:45:00,11.35,11.22,1,-6.49
 20/10/2018 04:00:00,11.33,11.22,1,-6.63
 20/10/2018 04:15:00,11.3,11.22,1,-6.88
 20/10/2018 04:30:00,11.32,11.22,1,-6.86
 20/10/2018 04:45:00,11.33,11.22,1,-6.86
 20/10/2018 05:00:00,11.32,11.22,1,-6.78
 20/10/2018 05:15:00,11.32,11.22,1,-6.76
 20/10/2018 05:30:00,11.33,11.22,1,-6.72
 20/10/2018 05:45:00,11.31,11.22,1,-6.75
 20/10/2018 06:00:00,11.32,11.22,1,-6.35
 20/10/2018 06:15:00,11.31,11.22,1,-6.28
 20/10/2018 06:30:00,11.33,11.22,1,-6.55
 20/10/2018 06:45:00,11.3,11.22,1,-6.66
 20/10/2018 07:00:00,11.26,11.22,1,-6.72
 20/10/2018 07:15:00,11.24,11.22,1,-6.8
 20/10/2018 07:30:00,11.28,11.22,1,-6.91
 20/10/2018 07:45:00,11.21,11.22,1,-6.74
 20/10/2018 08:00:00,11.22,11.22,1,-6.67
 20/10/2018 08:15:00,11.23,11.22,1,-6.33
 20/10/2018 08:30:00,11.17,11.22,1,-6.66
 20/10/2018 08:45:00,11.29,11.22,1,-6.81
 20/10/2018 09:00:00,11.35,11.22,1,-6.47
 20/10/2018 09:15:00,11.36,11.22,1,-6.46
 20/10/2018 09:30:00,11.3,11.22,1,-6.67
 20/10/2018 09:45:00,11.21,11.22,1,-6.85
 20/10/2018 10:00:00,11.16,11.22,1,-6.78
 20/10/2018 10:15:00,11.17,11.22,1,-6.64
 20/10/2018 10:30:00,11.2,11.22,1,-6.53
 20/10/2018 10:45:00,11.22,11.22,1,-6.41
 20/10/2018 11:00:00,11.19,11.22,1,-6.34
 20/10/2018 11:15:00,11.21,11.22,1,-6.43
 20/10/2018 11:30:00,11.21,11.22,1,-6.34
 20/10/2018 11:45:00,11.22,11.22,1,-6.41
 20/10/2018 12:00:00,11.21,11.22,1,-6.39
 20/10/2018 12:15:00,11.29,11.22,1,-6.52
 20/10/2018 12:30:00,11.3,11.22,1,-6.45
 20/10/2018 12:45:00,11.29,11.22,1,-6.42
 20/10/2018 13:00:00,11.31,11.22,1,-6.3
 20/10/2018 13:15:00,11.33,11.22,1,-6.31
 20/10/2018 13:30:00,11.34,11.22,1,-6.22
 20/10/2018 13:45:00,11.35,11.22,1,-6.29
 20/10/2018 14:00:00,11.35,11.22,1,-6.35
 20/10/2018 14:15:00,11.36,11.22,1,-6.29
 20/10/2018 14:30:00,11.38,11.22,1,-6.36
 20/10/2018 14:45:00,11.38,11.22,1,-6.33
 20/10/2018 15:00:00,11.38,11.22,1,-6.4
 20/10/2018 15:15:00,11.37,11.22,1,-6.21
 20/10/2018 15:30:00,11.33,11.22,1,-6.13
 20/10/2018 15:45:00,11.33,11.22,1,-6.02
 20/10/2018 16:00:00,11.32,11.22,1,-6.08
 20/10/2018 16:15:00,11.29,11.22,1,-6.32
 20/10/2018 16:30:00,11.28,11.22,1,-6.23
 20/10/2018 16:45:00,11.28,11.22,1,-6.49
 20/10/2018 17:00:00,11.25,11.22,1,-6.83
 20/10/2018 17:15:00,11.2,11.22,1,-6.97
 20/10/2018 17:30:00,11.24,11.22,1,-7.0
 20/10/2018 17:45:00,11.25,11.22,1,-6.92
 20/10/2018 18:00:00,11.32,11.22,1,-7.13
 20/10/2018 18:15:00,11.33,11.22,1,-7.2
 20/10/2018 18:30:00,11.38,11.22,1,-7.24
 20/10/2018 18:45:00,11.37,11.22,1,-7.37
 20/10/2018 19:00:00,11.37,11.22,1,-7.35
 20/10/2018 19:15:00,11.35,11.22,1,-7.26
 20/10/2018 19:30:00,11.34,11.22,1,-6.93
 20/10/2018 19:45:00,11.29,11.22,1,-6.94
