DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 20:00:00,11.25,11.22,1,-6.99
 20/10/2018 20:15:00,11.22,11.22,1,-6.92
 20/10/2018 20:30:00,11.25,11.22,1,-6.79
 20/10/2018 20:45:00,11.27,11.22,1,-6.69
 20/10/2018 21:00:00,11.27,11.22,1,-6.59
 20/10/2018 21:15:00,11.29,11.22,1,-6.47
 20/10/2018 21:30:00,11.27,11.22,1,-6.35
 20/10/2018 21:45:00,11.15,11.22,1,-6.17
 20/10/2018 22:00:00,11.17,11.22,1,-6.1
 20/10/2018 22:15:00,11.19,11.22,1,-6.13
 20/10/2018 22:30:00,11.19,11.22,1,-6.04
 20/10/2018 22:45:00,11.23,11.22,1,-5.81
 20/10/2018 23:00:00,11.27,11.22,1,-5.74
 20/10/2018 23:15:00,11.3,11.22,1,-5.6
 20/10/2018 23:30:00,11.29,11.22,1,-5.48
 20/10/2018 23:45:00,11.31,11.22,1,-5.52
 21/10/2018 00:00:00,11.32,11.22,1,-5.44
 21/10/2018 00:15:00,11.32,11.22,1,-5.57
 21/10/2018 00:30:00,11.24,11.22,1,-5.54
 21/10/2018 00:45:00,11.24,11.22,1,-5.58
 21/10/2018 01:00:00,11.28,11.22,1,-5.52
 21/10/2018 01:15:00,11.28,11.22,1,-5.89
 21/10/2018 01:30:00,11.29,11.22,1,-5.87
 21/10/2018 01:45:00,11.29,11.22,1,-5.9
 21/10/2018 02:00:00,11.3,11.22,1,-5.77
 21/10/2018 02:15:00,11.31,11.22,1,-5.87
 21/10/2018 02:30:00,11.26,11.22,1,-5.89
 21/10/2018 02:45:00,11.28,11.22,1,-5.86
 21/10/2018 03:00:00,11.29,11.22,1,-5.7
 21/10/2018 03:15:00,11.29,11.22,1,-5.69
 21/10/2018 03:30:00,11.31,11.22,1,-5.71
 21/10/2018 03:45:00,11.31,11.22,1,-5.72
 21/10/2018 04:00:00,11.33,11.22,1,-5.51
 21/10/2018 04:15:00,11.34,11.22,1,-5.5
 21/10/2018 04:30:00,11.25,11.22,1,-5.44
 21/10/2018 04:45:00,11.26,11.22,1,-5.38
 21/10/2018 05:00:00,11.26,11.22,1,-5.35
 21/10/2018 05:15:00,11.23,11.22,1,-5.45
 21/10/2018 05:30:00,11.24,11.22,1,-5.47
 21/10/2018 05:45:00,11.23,11.22,1,-5.55
 21/10/2018 06:00:00,11.23,11.22,1,-5.47
 21/10/2018 06:15:00,11.2,11.22,1,-5.47
 21/10/2018 06:30:00,11.16,11.22,1,-5.61
 21/10/2018 06:45:00,11.15,11.22,1,-5.56
 21/10/2018 07:00:00,11.16,11.22,1,-5.49
 21/10/2018 07:15:00,11.18,11.22,1,-5.65
 21/10/2018 07:30:00,11.19,11.22,1,-5.78
 21/10/2018 07:45:00,11.2,11.22,1,-5.84
 21/10/2018 08:00:00,11.18,11.22,1,-5.9
 21/10/2018 08:15:00,11.29,11.22,1,-5.85
 21/10/2018 08:30:00,11.25,11.22,1,-5.81
 21/10/2018 08:45:00,11.23,11.22,1,-5.92
 21/10/2018 09:00:00,11.22,11.22,1,-5.94
 21/10/2018 09:15:00,11.22,11.22,1,-6.0
 21/10/2018 09:30:00,11.18,11.22,1,-6.13
 21/10/2018 09:45:00,11.19,11.22,1,-6.15
 21/10/2018 10:00:00,11.17,11.22,1,-6.18
 21/10/2018 10:15:00,11.14,11.22,1,-6.26
 21/10/2018 10:30:00,11.12,11.22,1,-6.48
 21/10/2018 10:45:00,11.18,11.22,1,-6.49
 21/10/2018 11:00:00,11.2,11.22,1,-6.44
 21/10/2018 11:15:00,11.2,11.22,1,-6.44
 21/10/2018 11:30:00,11.2,11.22,1,-6.37
 21/10/2018 11:45:00,11.18,11.22,1,-6.6
 21/10/2018 12:00:00,11.19,11.22,1,-6.51
 21/10/2018 12:15:00,11.21,11.22,1,-6.38
 21/10/2018 12:30:00,11.2,11.22,1,-6.36
 21/10/2018 12:45:00,11.21,11.22,1,-6.4
 21/10/2018 13:00:00,11.2,11.22,1,-6.35
 21/10/2018 13:15:00,11.23,11.22,1,-6.1
 21/10/2018 13:30:00,11.23,11.22,1,-6.07
 21/10/2018 13:45:00,11.25,11.22,1,-6.11
 21/10/2018 14:00:00,11.25,11.22,1,-6.05
 21/10/2018 14:15:00,11.26,11.22,1,-6.05
 21/10/2018 14:30:00,11.26,11.22,1,-6.02
 21/10/2018 14:45:00,11.25,11.22,1,-6.02
 21/10/2018 15:00:00,11.25,11.22,1,-6.13
 21/10/2018 15:15:00,11.29,11.22,1,-5.87
 21/10/2018 15:30:00,11.32,11.22,1,-5.73
 21/10/2018 15:45:00,11.32,11.22,1,-5.59
 21/10/2018 16:00:00,11.3,11.22,1,-5.64
 21/10/2018 16:15:00,11.27,11.22,1,-6.0
 21/10/2018 16:30:00,11.23,11.22,1,-6.12
 21/10/2018 16:45:00,11.2,11.22,1,-6.39
 21/10/2018 17:00:00,11.22,11.22,1,-6.6
 21/10/2018 17:15:00,11.38,11.22,1,-6.79
 21/10/2018 17:30:00,11.4,11.22,1,-6.87
 21/10/2018 17:45:00,11.39,11.22,1,-7.01
 21/10/2018 18:00:00,11.36,11.22,1,-6.96
 21/10/2018 18:15:00,11.3,11.22,1,-6.9
 21/10/2018 18:30:00,11.24,11.22,1,-7.12
 21/10/2018 18:45:00,11.25,11.22,1,-7.23
 21/10/2018 19:00:00,11.29,11.22,1,-6.96
 21/10/2018 19:15:00,11.32,11.22,1,-7.0
 21/10/2018 19:30:00,11.33,11.22,1,-6.98
 21/10/2018 19:45:00,11.34,11.22,1,-6.76
 21/10/2018 20:00:00,11.38,11.22,1,-6.7
 21/10/2018 20:15:00,11.33,11.22,1,-6.69
 21/10/2018 20:30:00,11.31,11.22,1,-6.5
 21/10/2018 20:45:00,11.32,11.22,1,-6.51
 21/10/2018 21:00:00,11.3,11.22,1,-6.64
 21/10/2018 21:15:00,11.31,11.22,1,-6.66
 21/10/2018 21:30:00,11.32,11.22,1,-6.66
 21/10/2018 21:45:00,11.37,11.22,1,-6.43
 21/10/2018 22:00:00,11.32,11.22,1,-6.42
 21/10/2018 22:15:00,11.36,11.22,1,-6.39
 21/10/2018 22:30:00,11.35,11.22,1,-6.31
 21/10/2018 22:45:00,11.33,11.22,1,-6.26
 21/10/2018 23:00:00,11.33,11.22,1,-6.13
 21/10/2018 23:15:00,11.36,11.22,1,-6.04
 21/10/2018 23:30:00,11.41,11.22,1,-5.81
 21/10/2018 23:45:00,11.38,11.22,1,-5.94
 22/10/2018 00:00:00,11.36,11.22,1,-5.86
 22/10/2018 00:00:00,11.36,11.22,1,-5.86
 22/10/2018 00:15:00,11.18,11.22,1,-6.24
 22/10/2018 00:30:00,11.18,11.22,1,-6.31
 22/10/2018 00:45:00,11.18,11.22,1,-6.17
 22/10/2018 01:00:00,11.21,11.22,1,-6.19
 22/10/2018 01:15:00,11.19,11.22,1,-6.33
 22/10/2018 01:30:00,11.18,11.22,1,-6.32
 22/10/2018 01:45:00,11.24,11.22,1,-6.34
 22/10/2018 02:00:00,11.29,11.22,1,-6.21
 22/10/2018 02:15:00,11.32,11.22,1,-6.08
 22/10/2018 02:30:00,11.29,11.22,1,-6.2
 22/10/2018 02:45:00,11.32,11.22,1,-6.5
 22/10/2018 03:00:00,11.36,11.22,1,-6.66
 22/10/2018 03:15:00,11.36,11.22,1,-6.48
 22/10/2018 03:30:00,11.39,11.22,1,-6.3
 22/10/2018 03:45:00,11.38,11.22,1,-6.31
 22/10/2018 04:00:00,11.39,11.22,1,-6.28
 22/10/2018 04:15:00,11.37,11.22,1,-6.19
 22/10/2018 04:30:00,11.4,11.22,1,-6.14
 22/10/2018 04:45:00,11.38,11.22,1,-6.3
 22/10/2018 05:00:00,11.36,11.22,1,-6.38
 22/10/2018 05:15:00,11.32,11.22,1,-6.5
 22/10/2018 05:30:00,11.33,11.22,1,-6.47
 22/10/2018 05:45:00,11.27,11.22,1,-6.69
 22/10/2018 06:00:00,11.31,11.22,1,-7.13
 22/10/2018 06:15:00,11.27,11.22,1,-7.63
 22/10/2018 06:30:00,11.26,11.22,1,-7.83
 22/10/2018 06:45:00,11.2,11.22,1,-8.12
 22/10/2018 07:00:00,11.16,11.22,1,-8.29
 22/10/2018 07:15:00,11.23,11.22,1,-8.64
 22/10/2018 07:30:00,11.22,11.22,1,-8.82
 22/10/2018 07:45:00,11.19,11.22,1,-8.76
 22/10/2018 08:00:00,11.27,11.22,1,-8.47
 22/10/2018 08:15:00,11.25,11.22,1,-8.52
 22/10/2018 08:30:00,11.26,11.22,1,-8.58
 22/10/2018 08:45:00,11.27,11.22,1,-8.59
 22/10/2018 09:00:00,11.31,11.22,1,-8.51
 22/10/2018 09:15:00,11.24,11.22,1,-8.36
 22/10/2018 09:30:00,11.18,11.22,1,-8.5
 22/10/2018 09:45:00,11.27,11.22,1,-8.44
 22/10/2018 10:00:00,11.3,11.22,1,-8.27
 22/10/2018 10:15:00,11.32,11.22,1,-8.23
 22/10/2018 10:30:00,11.31,11.22,1,-8.23
 22/10/2018 10:45:00,11.3,11.22,1,-8.3
 22/10/2018 11:00:00,11.27,11.22,1,-8.26
 22/10/2018 11:15:00,11.29,11.22,1,-8.36
 22/10/2018 11:30:00,11.31,11.22,1,-8.32
 22/10/2018 11:45:00,11.3,11.22,1,-8.18
 22/10/2018 12:00:00,11.27,11.22,1,-8.26
 22/10/2018 12:15:00,11.2,11.22,1,-8.6
 22/10/2018 12:30:00,11.2,11.22,1,-8.6
 22/10/2018 12:45:00,11.2,11.22,1,-8.62
 22/10/2018 13:00:00,11.22,11.22,1,-8.7
 22/10/2018 13:15:00,11.23,11.22,1,-8.71
 22/10/2018 13:30:00,11.24,11.22,1,-8.77
 22/10/2018 13:45:00,11.23,11.22,1,-8.84
 22/10/2018 14:00:00,11.26,11.22,1,-8.7
 22/10/2018 14:15:00,11.28,11.22,1,-8.58
 22/10/2018 14:30:00,11.27,11.22,1,-8.65
 22/10/2018 14:45:00,11.27,11.22,1,-8.7
 22/10/2018 15:00:00,11.28,11.22,1,-8.7
 22/10/2018 15:15:00,11.29,11.22,1,-8.67
 22/10/2018 15:30:00,11.28,11.22,1,-8.69
 22/10/2018 15:45:00,11.26,11.22,1,-8.87
 22/10/2018 16:00:00,11.27,11.22,1,-8.8
 22/10/2018 16:15:00,11.25,11.22,1,-8.87
 22/10/2018 16:30:00,11.23,11.22,1,-9.05
 22/10/2018 16:45:00,11.22,11.22,1,-9.01
 22/10/2018 17:00:00,11.22,11.22,1,-9.18
 22/10/2018 17:15:00,11.26,11.22,1,-9.39
 22/10/2018 17:30:00,11.3,11.22,1,-9.36
 22/10/2018 17:45:00,11.3,11.22,1,-9.27
 22/10/2018 18:00:00,11.27,11.22,1,-9.22
 22/10/2018 18:15:00,11.24,11.22,1,-9.4
 22/10/2018 18:30:00,11.25,11.22,1,-9.58
 22/10/2018 18:45:00,11.23,11.22,1,-9.77
 22/10/2018 19:00:00,11.24,11.22,1,-9.75
 22/10/2018 19:15:00,11.23,11.22,1,-9.58
 22/10/2018 19:30:00,11.29,11.22,1,-9.47
 22/10/2018 19:45:00,11.31,11.22,1,-9.47
 22/10/2018 20:00:00,11.34,11.22,1,-9.5
 22/10/2018 20:15:00,11.23,11.22,1,-9.33
 22/10/2018 20:30:00,11.25,11.22,1,-9.21
 22/10/2018 20:45:00,11.29,11.22,1,-9.03
 22/10/2018 21:00:00,11.27,11.22,1,-8.87
 22/10/2018 21:15:00,11.27,11.22,1,-8.93
 22/10/2018 21:30:00,11.23,11.22,1,-8.84
 22/10/2018 21:45:00,11.27,11.22,1,-8.44
 22/10/2018 22:00:00,11.31,11.22,1,-8.19
 22/10/2018 22:15:00,11.31,11.22,1,-8.08
 22/10/2018 22:30:00,11.32,11.22,1,-7.93
 22/10/2018 22:45:00,11.26,11.22,1,-7.78
 22/10/2018 23:00:00,11.26,11.22,1,-7.65
 22/10/2018 23:15:00,11.26,11.22,1,-7.51
 22/10/2018 23:30:00,11.31,11.22,1,-7.42
 22/10/2018 23:45:00,11.31,11.22,1,-7.42
 23/10/2018 00:00:00,11.34,11.22,1,-7.22
 23/10/2018 00:15:00,11.29,11.22,1,-7.24
 23/10/2018 00:30:00,11.24,11.22,1,-7.33
 23/10/2018 00:45:00,11.15,11.22,1,-7.32
 23/10/2018 01:00:00,11.19,11.22,1,-7.24
 23/10/2018 01:15:00,11.14,11.22,1,-7.46
 23/10/2018 01:30:00,11.18,11.22,1,-7.54
 23/10/2018 01:45:00,11.17,11.22,1,-7.52
 23/10/2018 02:00:00,11.21,11.22,1,-7.56
 23/10/2018 02:15:00,11.23,11.22,1,-7.44
 23/10/2018 02:30:00,11.26,11.22,1,-7.21
 23/10/2018 02:45:00,11.25,11.22,1,-7.38
 23/10/2018 03:00:00,11.27,11.22,1,-7.28
 23/10/2018 03:15:00,11.26,11.22,1,-7.24
 23/10/2018 03:30:00,11.28,11.22,1,-7.18
 23/10/2018 03:45:00,11.29,11.22,1,-7.11
 23/10/2018 04:00:00,11.29,11.22,1,-6.98
 23/10/2018 04:15:00,11.31,11.22,1,-6.95
 23/10/2018 04:30:00,11.3,11.22,1,-7.0
 23/10/2018 04:45:00,11.3,11.22,1,-6.92
 23/10/2018 05:00:00,11.26,11.22,1,-7.16
 23/10/2018 05:15:00,11.25,11.22,1,-7.46
 23/10/2018 05:30:00,11.29,11.22,1,-7.58
 23/10/2018 05:45:00,11.28,11.22,1,-7.61
 23/10/2018 06:00:00,11.24,11.22,1,-7.7
 23/10/2018 06:15:00,11.16,11.22,1,-8.07
 23/10/2018 06:30:00,11.14,11.22,1,-8.16
 23/10/2018 06:45:00,11.18,11.22,1,-8.36
 23/10/2018 07:00:00,11.18,11.22,1,-8.63
 23/10/2018 07:15:00,11.16,11.22,1,-8.92
 23/10/2018 07:30:00,11.19,11.22,1,-9.39
 23/10/2018 07:45:00,11.16,11.22,1,-9.34
 23/10/2018 08:00:00,11.18,11.22,1,-9.34
 23/10/2018 08:15:00,11.24,11.22,1,-9.12
 23/10/2018 08:30:00,11.25,11.22,1,-9.16
 23/10/2018 08:45:00,11.25,11.22,1,-9.18
 23/10/2018 09:00:00,11.27,11.22,1,-9.05
 23/10/2018 09:15:00,11.3,11.22,1,-8.93
 23/10/2018 09:30:00,11.31,11.22,1,-8.92
 23/10/2018 09:45:00,11.33,11.22,1,-8.79
 23/10/2018 10:00:00,11.34,11.22,1,-8.74
 23/10/2018 10:15:00,11.33,11.22,1,-8.42
 23/10/2018 10:30:00,11.31,11.22,1,-8.62
 23/10/2018 10:45:00,11.31,11.22,1,-8.72
 23/10/2018 11:00:00,11.31,11.22,1,-8.67
 23/10/2018 11:15:00,11.28,11.22,1,-8.86
 23/10/2018 11:30:00,11.27,11.22,1,-9.07
 23/10/2018 11:45:00,11.25,11.22,1,-9.21
 23/10/2018 12:00:00,11.26,11.22,1,-8.98
 23/10/2018 12:15:00,11.29,11.22,1,-8.81
 23/10/2018 12:30:00,11.31,11.22,1,-8.9
 23/10/2018 12:45:00,11.33,11.22,1,-8.78
 23/10/2018 13:00:00,11.3,11.22,1,-8.86
 23/10/2018 13:15:00,11.33,11.22,1,-8.61
 23/10/2018 13:30:00,11.31,11.22,1,-8.54
 23/10/2018 13:45:00,11.27,11.22,1,-8.84
 23/10/2018 14:00:00,11.28,11.22,1,-8.79
 23/10/2018 14:15:00,11.26,11.22,1,-8.84
 23/10/2018 14:30:00,11.27,11.22,1,-8.9
 23/10/2018 14:45:00,11.26,11.22,1,-8.83
 23/10/2018 15:00:00,11.26,11.22,1,-8.9
 23/10/2018 15:15:00,11.28,11.22,1,-8.9
 23/10/2018 15:30:00,11.27,11.22,1,-8.81
 23/10/2018 15:45:00,11.25,11.22,1,-8.9
 23/10/2018 16:00:00,11.24,11.22,1,-8.87
 23/10/2018 16:15:00,11.2,11.22,1,-9.06
 23/10/2018 16:30:00,11.2,11.22,1,-9.1
 23/10/2018 16:45:00,11.18,11.22,1,-9.21
 23/10/2018 17:00:00,11.2,11.22,1,-9.03
 23/10/2018 17:15:00,11.23,11.22,1,-9.27
 23/10/2018 17:30:00,11.19,11.22,1,-9.41
 23/10/2018 17:45:00,11.34,11.22,1,-9.42
 23/10/2018 18:00:00,11.41,11.22,1,-9.38
 23/10/2018 18:15:00,11.34,11.22,1,-9.33
 23/10/2018 18:30:00,11.33,11.22,1,-9.24
 23/10/2018 18:45:00,11.32,11.22,1,-9.18
 23/10/2018 19:00:00,11.34,11.22,1,-9.2
 23/10/2018 19:15:00,11.3,11.22,1,-9.3
 23/10/2018 19:30:00,11.35,11.22,1,-9.1
 23/10/2018 19:45:00,11.33,11.22,1,-9.01
 23/10/2018 20:00:00,11.38,11.22,1,-8.84
 23/10/2018 20:15:00,11.3,11.22,1,-9.1
 23/10/2018 20:30:00,11.29,11.22,1,-8.99
 23/10/2018 20:45:00,11.24,11.22,1,-8.76
 23/10/2018 21:00:00,11.27,11.22,1,-8.65
 23/10/2018 21:15:00,11.26,11.22,1,-8.69
 23/10/2018 21:30:00,11.2,11.22,1,-8.5
 23/10/2018 21:45:00,11.23,11.22,1,-8.43
 23/10/2018 22:00:00,11.27,11.22,1,-8.12
 23/10/2018 22:15:00,11.32,11.22,1,-7.83
 23/10/2018 22:30:00,11.29,11.22,1,-7.53
 23/10/2018 22:45:00,11.23,11.22,1,-7.53
 23/10/2018 23:00:00,11.26,11.22,1,-7.4
 23/10/2018 23:15:00,11.3,11.22,1,-7.27
 23/10/2018 23:30:00,11.34,11.22,1,-7.11
 23/10/2018 23:45:00,11.34,11.22,1,-7.16
 24/10/2018 00:00:00,11.31,11.22,1,-7.03
 24/10/2018 00:15:00,11.28,11.22,1,-7.09
 24/10/2018 00:30:00,11.3,11.22,1,-7.01
 24/10/2018 00:45:00,11.29,11.22,1,-7.03
 24/10/2018 01:00:00,11.29,11.22,1,-7.14
 24/10/2018 01:15:00,11.27,11.22,1,-7.32
 24/10/2018 01:30:00,11.33,11.22,1,-7.33
 24/10/2018 01:45:00,11.33,11.22,1,-7.21
 24/10/2018 02:00:00,11.36,11.22,1,-7.23
 24/10/2018 02:15:00,11.34,11.22,1,-7.41
 24/10/2018 02:30:00,11.37,11.22,1,-7.32
 24/10/2018 02:45:00,11.37,11.22,1,-7.26
 24/10/2018 03:00:00,11.36,11.22,1,-7.17
 24/10/2018 03:15:00,11.37,11.22,1,-6.95
 24/10/2018 03:30:00,11.36,11.22,1,-7.03
 24/10/2018 03:45:00,11.36,11.22,1,-6.89
 24/10/2018 04:00:00,11.31,11.22,1,-6.57
 24/10/2018 04:15:00,11.3,11.22,1,-6.64
 24/10/2018 04:30:00,11.3,11.22,1,-6.62
 24/10/2018 04:45:00,11.27,11.22,1,-6.9
 24/10/2018 05:00:00,11.26,11.22,1,-7.01
 24/10/2018 05:15:00,11.25,11.22,1,-7.26
 24/10/2018 05:30:00,11.2,11.22,1,-7.51
 24/10/2018 05:45:00,11.18,11.22,1,-7.5
 24/10/2018 06:00:00,11.21,11.22,1,-7.36
 24/10/2018 06:15:00,11.24,11.22,1,-7.88
 24/10/2018 06:30:00,11.29,11.22,1,-8.29
 24/10/2018 06:45:00,11.29,11.22,1,-8.68
 24/10/2018 07:00:00,11.31,11.22,1,-8.67
 24/10/2018 07:15:00,11.29,11.22,1,-8.84
 24/10/2018 07:30:00,11.24,11.22,1,-9.15
 24/10/2018 07:45:00,11.26,11.22,1,-9.48
 24/10/2018 08:00:00,11.24,11.22,1,-9.52
 24/10/2018 08:15:00,11.21,11.22,1,-9.54
 24/10/2018 08:30:00,11.15,11.08,2,-9.29
 24/10/2018 08:45:00,11.19,11.04,2,-9.12
 24/10/2018 09:00:00,11.22,11.04,2,-9.14
 24/10/2018 09:15:00,11.24,11.04,2,-8.91
 24/10/2018 09:30:00,11.21,11.04,2,-8.64
 24/10/2018 09:45:00,11.2,11.04,2,-8.59
 24/10/2018 10:00:00,11.2,11.04,2,-8.47
 24/10/2018 10:15:00,11.18,11.04,2,-8.3
 24/10/2018 10:30:00,11.16,11.0,2,-8.06
 24/10/2018 10:45:00,11.03,10.8,2,-7.2
 24/10/2018 11:00:00,11.02,10.8,2,-7.02
 24/10/2018 11:15:00,11.05,10.8,2,-6.96
 24/10/2018 11:30:00,11.03,10.8,2,-6.81
 24/10/2018 11:45:00,11.04,10.8,2,-6.71
 24/10/2018 12:00:00,11.03,10.8,2,-6.75
 24/10/2018 12:15:00,11.02,10.8,2,-6.73
 24/10/2018 12:30:00,11.02,10.8,2,-6.85
 24/10/2018 12:45:00,11.04,10.8,2,-6.86
 24/10/2018 13:00:00,11.06,10.8,2,-6.86
 24/10/2018 13:15:00,11.07,10.8,2,-6.69
 24/10/2018 13:30:00,11.06,10.8,2,-6.69
 24/10/2018 13:45:00,11.05,10.8,2,-6.81
 24/10/2018 14:00:00,11.04,10.8,2,-6.74
 24/10/2018 14:15:00,11.03,10.8,2,-6.81
 24/10/2018 14:30:00,11.02,10.8,2,-6.86
 24/10/2018 14:45:00,11.04,10.8,2,-6.84
 24/10/2018 15:00:00,11.03,10.8,2,-6.88
 24/10/2018 15:15:00,11.05,10.8,2,-6.85
 24/10/2018 15:30:00,11.04,10.8,2,-6.92
 24/10/2018 15:45:00,11.02,10.8,2,-7.13
 24/10/2018 16:00:00,11.01,10.8,2,-7.27
 24/10/2018 16:15:00,11.02,10.8,2,-7.28
 24/10/2018 16:30:00,11.05,10.8,2,-7.3
 24/10/2018 16:45:00,11.09,10.8,2,-7.07
 24/10/2018 17:00:00,11.02,10.8,2,-7.38
 24/10/2018 17:15:00,11.02,10.8,2,-7.47
 24/10/2018 17:30:00,11.03,10.8,2,-7.32
 24/10/2018 17:45:00,11.05,10.8,2,-7.31
 24/10/2018 18:00:00,11.02,10.8,2,-7.36
 24/10/2018 18:15:00,11.04,10.8,2,-7.28
 24/10/2018 18:30:00,11.04,10.8,2,-7.28
 24/10/2018 18:45:00,11.03,10.8,2,-7.19
 24/10/2018 19:00:00,11.17,11.08,1,-7.57
 24/10/2018 19:15:00,11.23,11.22,1,-7.65
 24/10/2018 19:30:00,11.27,11.22,1,-7.55
 24/10/2018 19:45:00,11.3,11.22,1,-7.32
 24/10/2018 20:00:00,11.25,11.22,1,-7.37
 24/10/2018 20:15:00,11.27,11.22,1,-7.47
 24/10/2018 20:30:00,11.33,11.22,1,-7.47
 24/10/2018 20:45:00,11.32,11.22,1,-7.6
 24/10/2018 21:00:00,11.35,11.22,1,-7.58
 24/10/2018 21:15:00,11.34,11.22,1,-7.67
 24/10/2018 21:30:00,11.35,11.22,1,-7.5
 24/10/2018 21:45:00,11.28,11.22,1,-7.23
 24/10/2018 22:00:00,11.27,11.22,1,-7.18
 24/10/2018 22:15:00,11.3,11.22,1,-7.15
 24/10/2018 22:30:00,11.32,11.22,1,-6.81
 24/10/2018 22:45:00,11.31,11.22,1,-6.82
 24/10/2018 23:00:00,11.3,11.22,1,-6.69
 24/10/2018 23:15:00,11.26,11.22,1,-6.63
 24/10/2018 23:30:00,11.2,11.22,1,-6.35
 24/10/2018 23:45:00,11.18,11.22,1,-6.21
 25/10/2018 00:00:00,11.19,11.22,1,-6.25
 25/10/2018 00:15:00,11.19,11.22,1,-6.43
 25/10/2018 00:30:00,11.24,11.22,1,-6.3
 25/10/2018 00:45:00,11.24,11.22,1,-6.28
 25/10/2018 01:00:00,11.23,11.22,1,-6.23
 25/10/2018 01:15:00,11.18,11.22,1,-6.62
 25/10/2018 01:30:00,11.18,11.22,1,-6.66
 25/10/2018 01:45:00,11.17,11.22,1,-6.7
 25/10/2018 02:00:00,11.18,11.22,1,-6.55
 25/10/2018 02:15:00,11.18,11.22,1,-6.55
 25/10/2018 02:30:00,11.2,11.22,1,-6.73
 25/10/2018 02:45:00,11.31,11.22,1,-6.77
 25/10/2018 03:00:00,11.36,11.22,1,-7.04
 25/10/2018 03:15:00,11.39,11.22,1,-6.69
 25/10/2018 03:30:00,11.39,11.22,1,-6.8
 25/10/2018 03:45:00,11.37,11.22,1,-6.79
 25/10/2018 04:00:00,11.35,11.22,1,-6.93
 25/10/2018 04:15:00,11.35,11.22,1,-7.07
 25/10/2018 04:30:00,11.33,11.22,1,-7.08
 25/10/2018 04:45:00,11.31,11.22,1,-7.09
 25/10/2018 05:00:00,11.3,11.22,1,-7.21
 25/10/2018 05:15:00,11.24,11.22,1,-7.31
 25/10/2018 05:30:00,11.22,11.22,1,-7.37
 25/10/2018 05:45:00,11.26,11.22,1,-7.74
 25/10/2018 06:00:00,11.3,11.22,1,-7.84
 25/10/2018 06:15:00,11.32,11.22,1,-8.04
 25/10/2018 06:30:00,11.37,11.22,1,-8.35
 25/10/2018 06:45:00,11.34,11.22,1,-8.49
 25/10/2018 07:00:00,11.29,11.22,1,-8.61
 25/10/2018 07:15:00,11.35,11.22,1,-8.97
 25/10/2018 07:30:00,11.33,11.22,1,-9.32
 25/10/2018 07:45:00,11.28,11.22,1,-9.44
 25/10/2018 08:00:00,11.27,11.22,1,-9.47
 25/10/2018 08:15:00,11.25,11.22,1,-9.5
 25/10/2018 08:30:00,11.27,11.22,1,-9.43
 25/10/2018 08:45:00,11.29,11.22,1,-9.28
 25/10/2018 09:00:00,11.25,11.22,2,-9.37
 25/10/2018 09:15:00,11.29,11.21,2,-9.07
 25/10/2018 09:30:00,11.27,11.21,2,-8.98
 25/10/2018 09:45:00,11.26,11.21,2,-8.97
 25/10/2018 10:00:00,11.27,11.21,2,-9.02
 25/10/2018 10:15:00,11.32,11.21,2,-8.85
 25/10/2018 10:30:00,11.32,11.21,2,-8.84
 25/10/2018 10:45:00,11.34,11.21,2,-8.63
 25/10/2018 11:00:00,11.35,11.21,2,-8.54
 25/10/2018 11:15:00,11.35,11.21,2,-8.57
 25/10/2018 11:30:00,11.36,11.21,2,-8.57
 25/10/2018 11:45:00,11.34,11.21,2,-8.35
 25/10/2018 12:00:00,11.31,11.21,2,-8.22
 25/10/2018 12:15:00,11.3,11.21,2,-8.08
 25/10/2018 12:30:00,11.25,11.21,2,-8.09
 25/10/2018 12:45:00,11.24,11.21,1,-8.12
 25/10/2018 13:00:00,11.24,11.22,1,-8.13
 25/10/2018 13:15:00,11.26,11.22,1,-8.09
 25/10/2018 13:30:00,11.27,11.22,1,-8.07
 25/10/2018 13:45:00,11.23,11.22,1,-8.21
 25/10/2018 14:00:00,11.23,11.22,1,-8.38
 25/10/2018 14:15:00,11.21,11.22,1,-8.48
 25/10/2018 14:30:00,11.24,11.22,1,-8.55
 25/10/2018 14:45:00,11.23,11.22,1,-9.04
 25/10/2018 15:00:00,11.21,11.22,1,-8.99
 25/10/2018 15:15:00,11.21,11.22,1,-9.13
 25/10/2018 15:30:00,11.21,11.22,1,-8.99
 25/10/2018 15:45:00,11.19,11.22,1,-9.19
 25/10/2018 16:00:00,11.18,11.22,1,-9.45
 25/10/2018 16:15:00,11.23,11.22,1,-9.23
 25/10/2018 16:30:00,11.23,11.22,1,-9.07
 25/10/2018 16:45:00,11.19,11.22,1,-9.19
 25/10/2018 17:00:00,11.22,11.22,1,-9.19
 25/10/2018 17:15:00,11.27,11.22,1,-9.27
 25/10/2018 17:30:00,11.28,11.22,1,-9.05
 25/10/2018 17:45:00,11.26,11.22,1,-9.26
 25/10/2018 18:00:00,11.26,11.22,1,-9.39
 25/10/2018 18:15:00,11.28,11.22,1,-9.21
 25/10/2018 18:30:00,11.27,11.22,1,-9.1
 25/10/2018 18:45:00,11.23,11.22,1,-9.36
 25/10/2018 19:00:00,11.25,11.22,1,-9.38
 25/10/2018 19:15:00,11.28,11.22,1,-9.2
 25/10/2018 19:30:00,11.29,11.22,1,-9.27
 25/10/2018 19:45:00,11.29,11.22,1,-9.21
 25/10/2018 20:00:00,11.29,11.22,1,-9.1
 25/10/2018 20:15:00,11.3,11.22,1,-9.04
 25/10/2018 20:30:00,11.32,11.22,1,-9.0
 25/10/2018 20:45:00,11.32,11.22,1,-9.07
 25/10/2018 21:00:00,11.33,11.22,1,-8.83
 25/10/2018 21:15:00,11.33,11.22,1,-8.6
 25/10/2018 21:30:00,11.3,11.22,1,-8.65
 25/10/2018 21:45:00,11.35,11.22,1,-8.53
 25/10/2018 22:00:00,11.36,11.22,1,-8.22
 25/10/2018 22:15:00,11.32,11.22,1,-7.86
 25/10/2018 22:30:00,11.34,11.22,1,-7.75
 25/10/2018 22:45:00,11.32,11.22,1,-7.67
 25/10/2018 23:00:00,11.27,11.22,1,-7.42
 25/10/2018 23:15:00,11.33,11.22,1,-7.2
 25/10/2018 23:30:00,11.35,11.22,1,-7.22
 25/10/2018 23:45:00,11.34,11.22,1,-7.41
 26/10/2018 00:00:00,11.34,11.22,1,-7.25
 26/10/2018 00:15:00,11.35,11.22,1,-7.11
 26/10/2018 00:30:00,11.28,11.22,1,-6.91
 26/10/2018 00:45:00,11.15,11.22,1,-7.11
 26/10/2018 01:00:00,11.15,11.22,1,-6.99
 26/10/2018 01:15:00,11.15,11.22,1,-7.24
 26/10/2018 01:30:00,11.15,11.22,1,-7.3
 26/10/2018 01:45:00,11.3,11.22,1,-7.53
 26/10/2018 02:00:00,11.35,11.22,1,-7.65
 26/10/2018 02:15:00,11.39,11.22,1,-7.49
 26/10/2018 02:30:00,11.4,11.22,1,-7.27
 26/10/2018 02:45:00,11.28,11.22,1,-7.11
 26/10/2018 03:00:00,11.34,11.22,1,-7.15
 26/10/2018 03:15:00,11.37,11.22,1,-7.32
 26/10/2018 03:30:00,11.4,11.22,1,-7.09
 26/10/2018 03:45:00,11.39,11.22,1,-6.85
 26/10/2018 04:00:00,11.33,11.22,1,-6.98
 26/10/2018 04:15:00,11.3,11.22,1,-6.9
 26/10/2018 04:30:00,11.31,11.22,1,-6.74
 26/10/2018 04:45:00,11.3,11.22,1,-6.85
 26/10/2018 05:00:00,11.29,11.22,1,-6.77
 26/10/2018 05:15:00,11.27,11.22,1,-6.92
 26/10/2018 05:30:00,11.32,11.22,1,-7.04
 26/10/2018 05:45:00,11.31,11.22,1,-7.24
 26/10/2018 06:00:00,11.34,11.22,1,-7.32
 26/10/2018 06:15:00,11.32,11.22,1,-7.61
 26/10/2018 06:30:00,11.37,11.22,1,-7.94
 26/10/2018 06:45:00,11.39,11.22,1,-8.34
 26/10/2018 07:00:00,11.37,11.22,1,-8.51
 26/10/2018 07:15:00,11.32,11.22,1,-8.79
 26/10/2018 07:30:00,11.26,11.22,1,-8.94
 26/10/2018 07:45:00,11.26,11.22,1,-9.02
 26/10/2018 08:00:00,11.25,11.22,1,-9.02
 26/10/2018 08:15:00,11.25,11.22,1,-8.8
 26/10/2018 08:30:00,11.25,11.22,1,-8.99
 26/10/2018 08:45:00,11.28,11.22,1,-9.13
 26/10/2018 09:00:00,11.29,11.22,1,-9.06
 26/10/2018 09:15:00,11.29,11.22,1,-9.0
 26/10/2018 09:30:00,11.32,11.22,1,-8.99
 26/10/2018 09:45:00,11.34,11.22,1,-8.83
 26/10/2018 10:00:00,11.32,11.22,1,-9.0
 26/10/2018 10:15:00,11.33,11.22,1,-8.85
 26/10/2018 10:30:00,11.29,11.22,1,-8.79
 26/10/2018 10:45:00,11.29,11.22,1,-8.55
 26/10/2018 11:00:00,11.28,11.22,1,-8.55
 26/10/2018 11:15:00,11.28,11.22,1,-8.43
 26/10/2018 11:30:00,11.28,11.22,1,-8.78
 26/10/2018 11:45:00,11.29,11.22,1,-8.75
 26/10/2018 12:00:00,11.33,11.22,1,-8.46
 26/10/2018 12:15:00,11.32,11.22,1,-8.45
 26/10/2018 12:30:00,11.33,11.22,1,-8.49
 26/10/2018 12:45:00,11.36,11.22,1,-8.68
 26/10/2018 13:00:00,11.34,11.22,1,-8.74
 26/10/2018 13:15:00,11.37,11.22,1,-8.4
 26/10/2018 13:30:00,11.33,11.22,1,-8.44
 26/10/2018 13:45:00,11.33,11.22,1,-8.43
 26/10/2018 14:00:00,11.3,11.22,1,-8.51
 26/10/2018 14:15:00,11.29,11.22,1,-8.29
 26/10/2018 14:30:00,11.34,11.22,1,-7.93
 26/10/2018 14:45:00,11.33,11.22,1,-8.31
 26/10/2018 15:00:00,11.29,11.22,1,-8.55
 26/10/2018 15:15:00,11.28,11.22,1,-8.55
 26/10/2018 15:30:00,11.32,11.22,1,-8.2
 26/10/2018 15:45:00,11.32,11.22,1,-7.95
 26/10/2018 16:00:00,11.34,11.22,1,-8.06
 26/10/2018 16:15:00,11.37,11.22,1,-8.01
 26/10/2018 16:30:00,11.32,11.22,1,-8.42
 26/10/2018 16:45:00,11.25,11.22,1,-8.69
 26/10/2018 17:00:00,11.19,11.22,1,-8.72
 26/10/2018 17:15:00,11.21,11.22,1,-8.7
 26/10/2018 17:30:00,11.2,11.22,1,-8.78
 26/10/2018 17:45:00,11.2,11.22,1,-8.86
 26/10/2018 18:00:00,11.22,11.22,1,-8.84
 26/10/2018 18:15:00,11.25,11.22,1,-8.8
 26/10/2018 18:30:00,11.23,11.22,1,-8.86
 26/10/2018 18:45:00,11.25,11.22,1,-8.9
 26/10/2018 19:00:00,11.29,11.22,1,-8.89
 26/10/2018 19:15:00,11.32,11.22,1,-8.82
 26/10/2018 19:30:00,11.31,11.22,1,-8.76
 26/10/2018 19:45:00,11.28,11.22,1,-8.76
 26/10/2018 20:00:00,11.31,11.22,1,-8.53
 26/10/2018 20:15:00,11.29,11.22,1,-8.31
 26/10/2018 20:30:00,11.28,11.22,1,-8.3
 26/10/2018 20:45:00,11.32,11.22,1,-8.13
 26/10/2018 21:00:00,11.35,11.22,1,-7.94
 26/10/2018 21:15:00,11.29,11.22,1,-8.07
 26/10/2018 21:30:00,11.21,11.22,1,-7.84
 26/10/2018 21:45:00,11.21,11.22,1,-7.98
 26/10/2018 22:00:00,11.17,11.22,1,-7.73
 26/10/2018 22:15:00,11.19,11.22,1,-7.54
 26/10/2018 22:30:00,11.24,11.22,1,-7.48
 26/10/2018 22:45:00,11.28,11.22,1,-7.21
 26/10/2018 23:00:00,11.31,11.22,1,-7.22
 26/10/2018 23:15:00,11.33,11.22,1,-7.24
 26/10/2018 23:30:00,11.33,11.22,1,-7.21
 26/10/2018 23:45:00,11.34,11.22,1,-7.2
 27/10/2018 00:00:00,11.31,11.22,1,-7.03
 27/10/2018 00:15:00,11.24,11.22,1,-6.99
 27/10/2018 00:30:00,11.28,11.22,1,-6.86
 27/10/2018 00:45:00,11.27,11.22,1,-6.94
 27/10/2018 01:00:00,11.3,11.22,1,-6.84
 27/10/2018 01:15:00,11.27,11.22,1,-6.98
 27/10/2018 01:30:00,11.26,11.22,1,-7.15
 27/10/2018 01:45:00,11.23,11.22,1,-7.2
 27/10/2018 02:00:00,11.25,11.22,1,-7.05
 27/10/2018 02:15:00,11.25,11.22,1,-7.1
 27/10/2018 02:30:00,11.27,11.22,1,-7.09
 27/10/2018 02:45:00,11.27,11.22,1,-7.12
 27/10/2018 03:00:00,11.29,11.22,1,-7.01
 27/10/2018 03:15:00,11.31,11.22,1,-6.87
 27/10/2018 03:30:00,11.31,11.22,1,-6.85
 27/10/2018 03:45:00,11.31,11.22,1,-6.86
 27/10/2018 04:00:00,11.19,11.22,1,-6.7
 27/10/2018 04:15:00,11.21,11.22,1,-6.32
 27/10/2018 04:30:00,11.22,11.22,1,-6.35
 27/10/2018 04:45:00,11.22,11.22,1,-6.5
 27/10/2018 05:00:00,11.19,11.22,1,-6.61
 27/10/2018 05:15:00,11.17,11.22,1,-6.45
 27/10/2018 05:30:00,11.16,11.22,1,-6.49
 27/10/2018 05:45:00,11.17,11.22,1,-6.39
 27/10/2018 06:00:00,11.16,11.22,1,-6.19
 27/10/2018 06:15:00,11.18,11.22,1,-6.14
 27/10/2018 06:30:00,11.28,11.22,1,-6.35
 27/10/2018 06:45:00,11.26,11.22,1,-6.41
 27/10/2018 07:00:00,11.24,11.22,1,-6.46
 27/10/2018 07:15:00,11.21,11.22,1,-6.48
 27/10/2018 07:30:00,11.22,11.22,1,-6.84
 27/10/2018 07:45:00,11.29,11.22,1,-6.91
 27/10/2018 08:00:00,11.28,11.22,1,-7.0
 27/10/2018 08:15:00,11.22,11.22,1,-6.88
 27/10/2018 08:30:00,11.3,11.22,1,-7.08
 27/10/2018 08:45:00,11.3,11.22,1,-7.18
 27/10/2018 09:00:00,11.29,11.22,1,-7.09
 27/10/2018 09:15:00,11.3,11.22,1,-7.03
 27/10/2018 09:30:00,11.3,11.22,1,-7.13
 27/10/2018 09:45:00,11.27,11.22,1,-6.98
 27/10/2018 10:00:00,11.22,11.22,1,-6.84
 27/10/2018 10:15:00,11.23,11.22,1,-6.61
 27/10/2018 10:30:00,11.25,11.22,1,-6.7
 27/10/2018 10:45:00,11.26,11.22,1,-6.76
 27/10/2018 11:00:00,11.28,11.22,1,-6.7
 27/10/2018 11:15:00,11.28,11.22,1,-6.67
 27/10/2018 11:30:00,11.29,11.22,1,-6.74
 27/10/2018 11:45:00,11.28,11.22,1,-6.78
 27/10/2018 12:00:00,11.24,11.22,1,-6.67
 27/10/2018 12:15:00,11.26,11.22,1,-6.72
 27/10/2018 12:30:00,11.24,11.22,1,-6.74
 27/10/2018 12:45:00,11.25,11.22,1,-6.8
 27/10/2018 13:00:00,11.26,11.22,1,-6.65
 27/10/2018 13:15:00,11.23,11.22,1,-6.65
 27/10/2018 13:30:00,11.25,11.22,1,-6.62
 27/10/2018 13:45:00,11.22,11.22,1,-6.71
 27/10/2018 14:00:00,11.25,11.22,1,-6.63
 27/10/2018 14:15:00,11.26,11.22,1,-6.48
 27/10/2018 14:30:00,11.26,11.22,1,-6.3
 27/10/2018 14:45:00,11.26,11.22,1,-6.32
 27/10/2018 15:00:00,11.27,11.22,1,-6.38
 27/10/2018 15:15:00,11.27,11.22,1,-6.59
 27/10/2018 15:30:00,11.3,11.22,1,-6.44
 27/10/2018 15:45:00,11.27,11.22,1,-6.63
 27/10/2018 16:00:00,11.26,11.22,1,-6.5
 27/10/2018 16:15:00,11.21,11.22,1,-6.67
 27/10/2018 16:30:00,11.17,11.22,1,-6.77
 27/10/2018 16:45:00,11.17,11.22,1,-6.83
 27/10/2018 17:00:00,11.12,11.22,1,-7.02
 27/10/2018 17:15:00,11.18,11.22,1,-7.19
 27/10/2018 17:30:00,11.17,11.22,1,-7.32
 27/10/2018 17:45:00,11.14,11.22,1,-7.32
 27/10/2018 18:00:00,11.18,11.22,1,-7.21
 27/10/2018 18:15:00,11.26,11.22,1,-7.12
 27/10/2018 18:30:00,11.31,11.22,1,-7.04
 27/10/2018 18:45:00,11.27,11.22,1,-7.15
 27/10/2018 19:00:00,11.17,11.22,1,-7.17
 27/10/2018 19:15:00,11.25,11.22,1,-7.04
 27/10/2018 19:30:00,11.29,11.22,1,-6.84
 27/10/2018 19:45:00,11.24,11.22,1,-6.75
 27/10/2018 20:00:00,11.26,11.22,1,-6.75
 27/10/2018 20:15:00,11.3,11.22,1,-6.84
 27/10/2018 20:30:00,11.34,11.22,1,-6.61
 27/10/2018 20:45:00,11.32,11.22,1,-6.63
 27/10/2018 21:00:00,11.35,11.22,1,-6.42
 27/10/2018 21:15:00,11.33,11.22,1,-6.27
 27/10/2018 21:30:00,11.37,11.22,1,-6.16
 27/10/2018 21:45:00,11.26,11.22,1,-5.77
 27/10/2018 22:00:00,11.18,11.22,1,-6.01
 27/10/2018 22:15:00,11.25,11.22,1,-5.92
 27/10/2018 22:30:00,11.28,11.22,1,-5.99
 27/10/2018 22:45:00,11.3,11.22,1,-5.84
 27/10/2018 23:00:00,11.26,11.22,1,-5.62
 27/10/2018 23:15:00,11.3,11.22,1,-5.62
 27/10/2018 23:30:00,11.36,11.22,1,-5.41
 27/10/2018 23:45:00,11.3,11.22,1,-5.41
 28/10/2018 00:00:00,11.26,11.22,1,-5.5
 28/10/2018 00:15:00,11.26,11.22,1,-5.62
 28/10/2018 00:30:00,11.28,11.22,1,-5.53
 28/10/2018 00:45:00,11.29,11.22,1,-5.49
 28/10/2018 01:00:00,11.29,11.22,1,-5.64
 28/10/2018 01:00:00,11.19,11.22,1,-6.2
 28/10/2018 01:15:00,11.22,11.22,1,-6.25
 28/10/2018 01:15:00,11.23,11.22,1,-6.15
 28/10/2018 01:30:00,11.23,11.22,1,-6.13
 28/10/2018 01:30:00,11.24,11.22,1,-6.1
 28/10/2018 01:45:00,11.19,11.22,1,-6.1
 28/10/2018 01:45:00,11.26,11.22,1,-5.93
 28/10/2018 02:00:00,11.25,11.22,1,-5.97
 28/10/2018 02:15:00,11.24,11.22,1,-5.98
 28/10/2018 02:30:00,11.25,11.22,1,-6.04
 28/10/2018 02:45:00,11.25,11.22,1,-5.98
 28/10/2018 03:00:00,11.28,11.22,1,-5.71
 28/10/2018 03:15:00,11.3,11.22,1,-5.57
 28/10/2018 03:30:00,11.32,11.22,1,-5.62
 28/10/2018 03:45:00,11.31,11.22,1,-5.45
 28/10/2018 04:00:00,11.3,11.22,1,-5.37
 28/10/2018 04:15:00,11.31,11.22,1,-5.38
 28/10/2018 04:30:00,11.31,11.22,1,-5.42
 28/10/2018 04:45:00,11.29,11.22,1,-5.51
 28/10/2018 05:00:00,11.28,11.22,1,-5.46
 28/10/2018 05:15:00,11.28,11.22,1,-5.45
 28/10/2018 05:30:00,11.29,11.22,1,-5.46
 28/10/2018 05:45:00,11.28,11.22,1,-5.43
 28/10/2018 06:00:00,11.26,11.22,1,-5.59
 28/10/2018 06:15:00,11.22,11.22,1,-5.73
 28/10/2018 06:30:00,11.31,11.22,1,-5.78
 28/10/2018 06:45:00,11.3,11.22,1,-5.69
 28/10/2018 07:00:00,11.31,11.22,1,-5.54
 28/10/2018 07:15:00,11.33,11.22,1,-5.55
 28/10/2018 07:30:00,11.31,11.22,1,-5.61
 28/10/2018 07:45:00,11.3,11.22,1,-5.6
 28/10/2018 08:00:00,11.27,11.22,1,-5.65
 28/10/2018 08:15:00,11.27,11.22,1,-5.8
 28/10/2018 08:30:00,11.24,11.22,1,-6.02
 28/10/2018 08:45:00,11.22,11.22,1,-5.96
 28/10/2018 09:00:00,11.24,11.22,1,-6.02
 28/10/2018 09:15:00,11.24,11.22,1,-5.97
 28/10/2018 09:30:00,11.24,11.22,1,-6.07
 28/10/2018 09:45:00,11.26,11.22,1,-6.03
 28/10/2018 10:00:00,11.27,11.22,1,-6.2
 28/10/2018 10:15:00,11.24,11.22,1,-6.07
 28/10/2018 10:30:00,11.25,11.22,1,-5.82
 28/10/2018 10:45:00,11.27,11.22,1,-5.81
 28/10/2018 11:00:00,11.25,11.22,1,-6.07
 28/10/2018 11:15:00,11.28,11.22,1,-6.09
 28/10/2018 11:30:00,11.28,11.22,1,-6.23
 28/10/2018 11:45:00,11.25,11.22,1,-6.44
 28/10/2018 12:00:00,11.27,11.22,1,-6.42
 28/10/2018 12:15:00,11.23,11.22,1,-6.6
 28/10/2018 12:30:00,11.22,11.22,1,-6.61
 28/10/2018 12:45:00,11.23,11.22,1,-6.49
 28/10/2018 13:00:00,11.25,11.22,1,-6.45
 28/10/2018 13:15:00,11.24,11.22,1,-6.4
 28/10/2018 13:30:00,11.23,11.22,1,-6.4
 28/10/2018 13:45:00,11.26,11.22,1,-6.42
 28/10/2018 14:00:00,11.26,11.22,1,-6.48
 28/10/2018 14:15:00,11.26,11.22,1,-6.4
 28/10/2018 14:30:00,11.27,11.22,1,-6.41
 28/10/2018 14:45:00,11.29,11.22,1,-6.41
 28/10/2018 15:00:00,11.3,11.22,1,-6.35
 28/10/2018 15:15:00,11.28,11.22,1,-6.26
 28/10/2018 15:30:00,11.29,11.22,1,-6.01
 28/10/2018 15:45:00,11.25,11.22,1,-6.16
 28/10/2018 16:00:00,11.22,11.22,1,-6.25
 28/10/2018 16:15:00,11.26,11.22,1,-6.44
 28/10/2018 16:30:00,11.28,11.22,1,-6.67
 28/10/2018 16:45:00,11.33,11.22,1,-6.69
 28/10/2018 17:00:00,11.36,11.22,1,-6.59
 28/10/2018 17:15:00,11.33,11.22,1,-6.94
 28/10/2018 17:30:00,11.32,11.22,1,-6.97
 28/10/2018 17:45:00,11.28,11.22,1,-7.09
 28/10/2018 18:00:00,11.3,11.22,1,-7.05
 28/10/2018 18:15:00,11.37,11.22,1,-6.94
 28/10/2018 18:30:00,11.3,11.22,1,-6.97
 28/10/2018 18:45:00,11.27,11.22,1,-6.9
 28/10/2018 19:00:00,11.29,11.22,1,-6.84
 28/10/2018 19:15:00,11.25,11.22,1,-7.17
 28/10/2018 19:30:00,11.21,11.22,1,-6.88
 28/10/2018 19:45:00,11.24,11.22,1,-6.74
 28/10/2018 20:00:00,11.2,11.22,1,-6.82
 28/10/2018 20:15:00,11.27,11.22,1,-6.86
 28/10/2018 20:30:00,11.32,11.22,1,-6.86
 28/10/2018 20:45:00,11.32,11.22,1,-6.72
 28/10/2018 21:00:00,11.28,11.22,1,-6.45
 28/10/2018 21:15:00,11.28,11.22,1,-6.36
 28/10/2018 21:30:00,11.3,11.22,1,-6.34
 28/10/2018 21:45:00,11.32,11.22,1,-6.41
 28/10/2018 22:00:00,11.34,11.22,1,-6.19
 28/10/2018 22:15:00,11.32,11.22,1,-6.01
 28/10/2018 22:30:00,11.19,11.22,1,-5.94
 28/10/2018 22:45:00,11.16,11.22,1,-5.81
 28/10/2018 23:00:00,11.17,11.22,1,-5.65
 28/10/2018 23:15:00,11.19,11.22,1,-5.81
 28/10/2018 23:30:00,11.19,11.22,1,-5.79
 28/10/2018 23:45:00,11.2,11.22,1,-5.67
 29/10/2018 00:00:00,11.21,11.22,1,-5.73
 29/10/2018 00:00:00,11.21,11.22,1,-5.73
 29/10/2018 00:15:00,11.2,11.22,1,-6.5
 29/10/2018 00:30:00,11.29,11.22,1,-6.65
 29/10/2018 00:45:00,11.29,11.22,1,-6.6
 29/10/2018 01:00:00,11.29,11.22,1,-6.76
 29/10/2018 01:15:00,11.3,11.22,1,-6.66
 29/10/2018 01:30:00,11.26,11.22,1,-6.75
 29/10/2018 01:45:00,11.21,11.22,1,-6.61
 29/10/2018 02:00:00,11.24,11.22,1,-6.44
 29/10/2018 02:15:00,11.23,11.22,1,-6.47
 29/10/2018 02:30:00,11.26,11.22,1,-6.48
 29/10/2018 02:45:00,11.19,11.22,1,-6.46
 29/10/2018 03:00:00,11.16,11.22,1,-6.36
 29/10/2018 03:15:00,11.16,11.22,1,-6.32
 29/10/2018 03:30:00,11.18,11.22,1,-6.21
 29/10/2018 03:45:00,11.22,11.22,1,-5.94
 29/10/2018 04:00:00,11.25,11.22,1,-5.87
 29/10/2018 04:15:00,11.24,11.22,1,-5.75
 29/10/2018 04:30:00,11.23,11.22,1,-5.8
 29/10/2018 04:45:00,11.23,11.22,1,-5.82
 29/10/2018 05:00:00,11.23,11.22,1,-5.85
 29/10/2018 05:15:00,11.2,11.22,1,-6.0
 29/10/2018 05:30:00,11.17,11.22,1,-6.55
 29/10/2018 05:45:00,11.26,11.22,1,-6.76
 29/10/2018 06:00:00,11.28,11.22,1,-6.85
 29/10/2018 06:15:00,11.17,11.22,1,-7.29
 29/10/2018 06:30:00,11.13,11.22,1,-7.78
 29/10/2018 06:45:00,11.14,11.22,1,-7.93
 29/10/2018 07:00:00,11.13,11.22,1,-8.07
 29/10/2018 07:15:00,11.12,11.22,1,-8.11
 29/10/2018 07:30:00,11.19,11.22,1,-8.24
 29/10/2018 07:45:00,11.25,11.22,1,-8.46
 29/10/2018 08:00:00,11.23,11.22,1,-8.45
 29/10/2018 08:15:00,11.2,11.22,1,-8.44
 29/10/2018 08:30:00,11.17,11.22,1,-8.54
 29/10/2018 08:45:00,11.13,11.22,1,-8.61
 29/10/2018 09:00:00,11.13,11.22,1,-8.77
 29/10/2018 09:15:00,11.14,11.22,1,-8.65
 29/10/2018 09:30:00,11.13,11.22,1,-8.79
 29/10/2018 09:45:00,11.17,11.22,1,-8.65
 29/10/2018 10:00:00,11.21,11.22,1,-8.68
 29/10/2018 10:15:00,11.3,11.22,1,-8.54
 29/10/2018 10:30:00,11.33,11.22,1,-8.27
 29/10/2018 10:45:00,11.32,11.22,1,-8.26
 29/10/2018 11:00:00,11.29,11.22,1,-8.37
 29/10/2018 11:15:00,11.29,11.22,1,-8.37
 29/10/2018 11:30:00,11.29,11.22,1,-8.37
 29/10/2018 11:45:00,11.29,11.22,1,-8.37
 29/10/2018 12:00:00,11.29,11.22,1,-8.37
 29/10/2018 12:15:00,11.29,11.22,1,-8.37
 29/10/2018 12:30:00,11.29,11.22,1,-8.37
 29/10/2018 12:45:00,11.29,11.22,1,-8.37
 29/10/2018 13:00:00,11.29,11.22,1,-8.37
 29/10/2018 13:15:00,11.29,11.22,1,-8.37
 29/10/2018 13:30:00,11.29,11.22,1,-8.37
 29/10/2018 13:45:00,11.29,11.22,1,-8.37
 29/10/2018 14:00:00,11.29,11.22,1,-8.37
 29/10/2018 14:15:00,11.29,11.22,1,-8.37
 29/10/2018 14:30:00,11.29,11.22,1,-8.37
 29/10/2018 14:45:00,11.29,11.22,1,-8.37
 29/10/2018 15:00:00,11.27,11.22,1,-8.08
 29/10/2018 15:15:00,11.25,11.22,1,-8.04
 29/10/2018 15:30:00,11.24,11.22,1,-8.08
 29/10/2018 15:45:00,11.27,11.22,1,-8.39
 29/10/2018 16:00:00,11.23,11.22,1,-8.65
 29/10/2018 16:15:00,11.26,11.22,1,-8.47
 29/10/2018 16:30:00,11.25,11.22,1,-8.62
 29/10/2018 16:45:00,11.25,11.22,1,-9.04
 29/10/2018 17:00:00,11.32,11.22,1,-9.24
 29/10/2018 17:15:00,11.4,11.22,1,-9.47
 29/10/2018 17:30:00,11.38,11.22,1,-9.5
 29/10/2018 17:45:00,11.35,11.22,1,-9.53
 29/10/2018 18:00:00,11.36,11.22,1,-9.31
 29/10/2018 18:15:00,11.39,11.22,1,-9.16
 29/10/2018 18:30:00,11.39,11.22,1,-9.18
 29/10/2018 18:45:00,11.35,11.22,1,-9.18
 29/10/2018 19:00:00,11.36,11.22,1,-9.1
 29/10/2018 19:15:00,11.33,11.22,1,-9.15
 29/10/2018 19:30:00,11.35,11.22,1,-9.02
 29/10/2018 19:45:00,11.34,11.22,1,-9.06
 29/10/2018 20:00:00,11.31,11.22,1,-9.07
 29/10/2018 20:15:00,11.27,11.22,1,-8.89
 29/10/2018 20:30:00,11.31,11.22,1,-8.88
 29/10/2018 20:45:00,11.31,11.22,1,-8.75
 29/10/2018 21:00:00,11.31,11.22,1,-8.51
 29/10/2018 21:15:00,11.28,11.22,1,-8.6
 29/10/2018 21:30:00,11.29,11.22,1,-8.78
 29/10/2018 21:45:00,11.33,11.22,1,-8.68
 29/10/2018 22:00:00,11.32,11.22,1,-8.2
 29/10/2018 22:15:00,11.35,11.22,1,-7.96
 29/10/2018 22:30:00,11.23,11.22,1,-7.77
 29/10/2018 22:45:00,11.19,11.22,1,-7.54
 29/10/2018 23:00:00,11.2,11.22,1,-7.76
 29/10/2018 23:15:00,11.22,11.22,1,-7.61
 29/10/2018 23:30:00,11.24,11.22,1,-7.53
 29/10/2018 23:45:00,11.25,11.22,1,-7.56
 30/10/2018 00:00:00,11.27,11.22,1,-7.26
 30/10/2018 00:15:00,11.2,11.22,1,-8.01
 30/10/2018 00:30:00,11.25,11.22,1,-8.17
 30/10/2018 00:45:00,11.25,11.22,1,-8.18
 30/10/2018 01:00:00,11.23,11.22,1,-8.16
 30/10/2018 01:15:00,11.27,11.22,1,-7.85
 30/10/2018 01:30:00,11.28,11.22,1,-7.76
 30/10/2018 01:45:00,11.31,11.22,1,-7.8
 30/10/2018 02:00:00,11.38,11.22,1,-7.64
 30/10/2018 02:15:00,11.36,11.22,1,-7.6
 30/10/2018 02:30:00,11.39,11.22,1,-7.58
 30/10/2018 02:45:00,11.38,11.22,1,-7.8
 30/10/2018 03:00:00,11.31,11.22,1,-7.88
 30/10/2018 03:15:00,11.29,11.22,1,-7.74
 30/10/2018 03:30:00,11.33,11.22,1,-7.24
 30/10/2018 03:45:00,11.32,11.22,1,-7.23
 30/10/2018 04:00:00,11.29,11.22,1,-7.21
 30/10/2018 04:15:00,11.28,11.22,1,-7.3
 30/10/2018 04:30:00,11.28,11.22,1,-6.99
 30/10/2018 04:45:00,11.25,11.22,1,-7.16
 30/10/2018 05:00:00,11.24,11.22,1,-7.34
 30/10/2018 05:15:00,11.19,11.22,1,-7.55
 30/10/2018 05:30:00,11.16,11.22,1,-7.89
 30/10/2018 05:45:00,11.14,11.22,1,-8.05
 30/10/2018 06:00:00,11.13,11.22,1,-8.03
 30/10/2018 06:15:00,11.12,11.22,1,-8.18
 30/10/2018 06:30:00,11.23,11.22,1,-8.5
 30/10/2018 06:45:00,11.2,11.22,1,-8.61
 30/10/2018 07:00:00,11.17,11.22,1,-8.67
 30/10/2018 07:15:00,11.14,11.22,1,-8.85
 30/10/2018 07:30:00,11.12,11.22,1,-9.03
 30/10/2018 07:45:00,11.11,11.22,1,-9.06
 30/10/2018 08:00:00,11.15,11.22,1,-8.92
 30/10/2018 08:15:00,11.16,11.22,1,-9.03
 30/10/2018 08:30:00,11.15,11.22,1,-9.2
 30/10/2018 08:45:00,11.14,11.22,1,-9.27
 30/10/2018 09:00:00,11.14,11.22,1,-9.39
 30/10/2018 09:15:00,11.13,11.22,1,-9.51
 30/10/2018 09:30:00,11.2,11.22,1,-9.42
 30/10/2018 09:45:00,11.27,11.22,1,-9.35
 30/10/2018 10:00:00,11.26,11.22,1,-9.53
 30/10/2018 10:15:00,11.29,11.22,1,-9.38
 30/10/2018 10:30:00,11.31,11.22,1,-9.07
 30/10/2018 10:45:00,11.3,11.22,1,-9.15
 30/10/2018 11:00:00,11.28,11.22,1,-9.23
 30/10/2018 11:15:00,11.29,11.22,1,-9.24
 30/10/2018 11:30:00,11.29,11.22,1,-9.2
 30/10/2018 11:45:00,11.28,11.22,1,-8.95
 30/10/2018 12:00:00,11.27,11.22,1,-8.99
 30/10/2018 12:15:00,11.3,11.22,1,-9.19
 30/10/2018 12:30:00,11.31,11.22,1,-8.95
 30/10/2018 12:45:00,11.29,11.22,1,-8.98
 30/10/2018 13:00:00,11.32,11.22,1,-8.93
 30/10/2018 13:15:00,11.34,11.22,1,-8.71
 30/10/2018 13:30:00,11.34,11.22,1,-8.81
 30/10/2018 13:45:00,11.36,11.22,1,-8.69
 30/10/2018 14:00:00,11.37,11.22,1,-8.67
 30/10/2018 14:15:00,11.34,11.22,1,-8.69
 30/10/2018 14:30:00,11.28,11.22,1,-8.69
 30/10/2018 14:45:00,11.25,11.22,1,-8.87
 30/10/2018 15:00:00,11.25,11.22,1,-8.8
 30/10/2018 15:15:00,11.25,11.22,1,-9.01
 30/10/2018 15:30:00,11.23,11.22,1,-9.27
 30/10/2018 15:45:00,11.22,11.22,1,-9.34
 30/10/2018 16:00:00,11.18,11.22,1,-9.14
 30/10/2018 16:15:00,11.19,11.22,1,-9.13
 30/10/2018 16:30:00,11.31,11.22,1,-9.49
 30/10/2018 16:45:00,11.28,11.22,1,-9.5
 30/10/2018 17:00:00,11.19,11.22,1,-9.61
 30/10/2018 17:15:00,11.2,11.22,1,-9.83
 30/10/2018 17:30:00,11.2,11.22,1,-9.79
 30/10/2018 17:45:00,11.23,11.22,1,-9.55
 30/10/2018 18:00:00,11.23,11.22,1,-9.46
 30/10/2018 18:15:00,11.3,11.22,1,-9.22
 30/10/2018 18:30:00,11.29,11.22,1,-9.27
 30/10/2018 18:45:00,11.25,11.22,1,-9.32
 30/10/2018 19:00:00,11.22,11.22,1,-9.23
 30/10/2018 19:15:00,11.23,11.22,1,-9.29
 30/10/2018 19:30:00,11.25,11.22,1,-9.36
 30/10/2018 19:45:00,11.28,11.22,1,-9.14
 30/10/2018 20:00:00,11.3,11.22,1,-9.09
 30/10/2018 20:15:00,11.29,11.22,1,-9.09
 30/10/2018 20:30:00,11.33,11.22,1,-8.93
 30/10/2018 20:45:00,11.37,11.22,1,-8.7
 30/10/2018 21:00:00,11.34,11.22,1,-8.37
 30/10/2018 21:15:00,11.32,11.22,1,-8.56
 30/10/2018 21:30:00,11.33,11.22,1,-8.37
 30/10/2018 21:45:00,11.29,11.22,1,-8.15
 30/10/2018 22:00:00,11.25,11.22,1,-8.01
 30/10/2018 22:15:00,11.29,11.22,1,-7.86
 30/10/2018 22:30:00,11.31,11.22,1,-7.75
 30/10/2018 22:45:00,11.34,11.22,1,-7.76
 30/10/2018 23:00:00,11.35,11.22,1,-7.52
 30/10/2018 23:15:00,11.34,11.22,1,-7.36
 30/10/2018 23:30:00,11.33,11.22,1,-7.24
 30/10/2018 23:45:00,11.2,11.22,1,-7.22
 31/10/2018 00:00:00,11.21,11.22,1,-7.28
 31/10/2018 00:15:00,11.21,11.22,1,-7.71
 31/10/2018 00:30:00,11.22,11.22,1,-7.95
 31/10/2018 00:45:00,11.22,11.22,1,-7.94
 31/10/2018 01:00:00,11.22,11.22,1,-8.12
 31/10/2018 01:15:00,11.21,11.22,1,-7.96
 31/10/2018 01:30:00,11.23,11.22,1,-7.9
 31/10/2018 01:45:00,11.24,11.22,1,-7.78
 31/10/2018 02:00:00,11.26,11.22,1,-7.83
 31/10/2018 02:15:00,11.26,11.22,1,-7.78
 31/10/2018 02:30:00,11.29,11.22,1,-7.51
 31/10/2018 02:45:00,11.3,11.22,1,-7.4
 31/10/2018 03:00:00,11.33,11.22,1,-7.25
 31/10/2018 03:15:00,11.35,11.22,1,-7.21
 31/10/2018 03:30:00,11.37,11.22,1,-7.05
 31/10/2018 03:45:00,11.36,11.22,1,-6.97
 31/10/2018 04:00:00,11.31,11.22,1,-6.89
 31/10/2018 04:15:00,11.31,11.22,1,-6.84
 31/10/2018 04:30:00,11.31,11.22,1,-6.88
 31/10/2018 04:45:00,11.31,11.22,1,-6.79
 31/10/2018 05:00:00,11.31,11.22,1,-6.93
 31/10/2018 05:15:00,11.26,11.22,1,-7.25
 31/10/2018 05:30:00,11.24,11.22,1,-7.55
 31/10/2018 05:45:00,11.2,11.22,1,-7.95
 31/10/2018 06:00:00,11.17,11.22,1,-7.86
 31/10/2018 06:15:00,11.13,11.22,1,-8.07
 31/10/2018 06:30:00,11.1,11.22,1,-8.3
 31/10/2018 06:45:00,11.14,11.22,1,-8.41
 31/10/2018 07:00:00,11.13,11.22,1,-8.5
 31/10/2018 07:15:00,11.25,11.22,1,-8.44
 31/10/2018 07:30:00,11.3,11.22,1,-8.37
 31/10/2018 07:45:00,11.27,11.22,1,-8.54
 31/10/2018 08:00:00,11.28,11.22,1,-8.39
 31/10/2018 08:15:00,11.29,11.22,1,-8.48
 31/10/2018 08:30:00,11.3,11.22,1,-8.29
 31/10/2018 08:45:00,11.29,11.22,1,-8.42
 31/10/2018 09:00:00,11.28,11.22,1,-8.49
 31/10/2018 09:15:00,11.22,11.13,2,-8.49
 31/10/2018 09:30:00,11.14,11.01,2,-8.18
 31/10/2018 09:45:00,11.16,11.15,2,-7.98
 31/10/2018 10:00:00,11.13,11.15,2,-8.02
 31/10/2018 10:15:00,11.11,11.08,1,-8.09
 31/10/2018 10:30:00,11.14,11.22,1,-7.76
 31/10/2018 10:45:00,11.13,11.22,1,-7.94
 31/10/2018 11:00:00,11.11,11.22,1,-8.19
 31/10/2018 11:15:00,11.12,11.22,1,-8.53
 31/10/2018 11:30:00,11.13,11.22,1,-8.55
 31/10/2018 11:45:00,11.11,11.22,1,-8.69
 31/10/2018 12:00:00,11.1,11.22,1,-8.6
 31/10/2018 12:15:00,11.12,11.22,1,-8.37
 31/10/2018 12:30:00,11.14,11.22,1,-8.48
 31/10/2018 12:45:00,11.14,11.22,1,-8.54
 31/10/2018 13:00:00,11.14,11.22,1,-8.75
 31/10/2018 13:15:00,11.16,11.22,1,-8.97
 31/10/2018 13:30:00,11.19,11.22,1,-8.82
 31/10/2018 13:45:00,11.19,11.22,1,-8.68
 31/10/2018 14:00:00,11.17,11.22,1,-8.81
 31/10/2018 14:15:00,11.14,11.22,1,-8.88
 31/10/2018 14:30:00,11.15,11.22,1,-8.94
 31/10/2018 14:45:00,11.13,11.22,1,-9.04
 31/10/2018 15:00:00,11.17,11.22,1,-8.93
 31/10/2018 15:15:00,11.17,11.22,1,-9.02
 31/10/2018 15:30:00,11.14,11.22,1,-9.0
 31/10/2018 15:45:00,11.12,11.22,1,-8.96
 31/10/2018 16:00:00,11.11,11.22,1,-9.04
 31/10/2018 16:15:00,11.15,11.22,1,-8.84
 31/10/2018 16:30:00,11.14,11.22,1,-8.89
 31/10/2018 16:45:00,11.27,11.22,1,-9.27
 31/10/2018 17:00:00,11.24,11.22,1,-9.49
 31/10/2018 17:15:00,11.26,11.22,1,-9.63
 31/10/2018 17:30:00,11.3,11.22,1,-9.6
 31/10/2018 17:45:00,11.32,11.22,1,-9.41
 31/10/2018 18:00:00,11.38,11.22,1,-9.23
 31/10/2018 18:15:00,11.35,11.22,1,-8.91
 31/10/2018 18:30:00,11.35,11.22,1,-8.83
 31/10/2018 18:45:00,11.34,11.22,1,-8.83
 31/10/2018 19:00:00,11.36,11.22,1,-8.78
 31/10/2018 19:15:00,11.32,11.22,1,-8.86
 31/10/2018 19:30:00,11.34,11.22,1,-8.82
 31/10/2018 19:45:00,11.34,11.22,1,-8.59
 31/10/2018 20:00:00,11.3,11.22,1,-8.62
 31/10/2018 20:15:00,11.3,11.22,1,-8.44
 31/10/2018 20:30:00,11.3,11.22,1,-8.34
 31/10/2018 20:45:00,11.32,11.22,1,-8.24
 31/10/2018 21:00:00,11.29,11.22,1,-8.15
 31/10/2018 21:15:00,11.26,11.22,1,-8.08
 31/10/2018 21:30:00,11.27,11.22,1,-8.17
 31/10/2018 21:45:00,11.33,11.22,1,-7.93
 31/10/2018 22:00:00,11.36,11.22,1,-7.54
 31/10/2018 22:15:00,11.33,11.22,1,-7.35
 31/10/2018 22:30:00,11.24,11.22,1,-7.35
 31/10/2018 22:45:00,11.22,11.22,1,-7.33
 31/10/2018 23:00:00,11.26,11.22,1,-7.14
 31/10/2018 23:15:00,11.28,11.22,1,-7.19
 31/10/2018 23:30:00,11.28,11.22,1,-7.11
 31/10/2018 23:45:00,11.27,11.22,1,-7.27
 01/11/2018 00:00:00,11.28,11.22,1,-7.22
 01/11/2018 00:15:00,11.22,11.22,1,-7.79
 01/11/2018 00:30:00,11.19,11.22,1,-7.67
 01/11/2018 00:45:00,11.17,11.22,1,-7.8
 01/11/2018 01:00:00,11.18,11.22,1,-7.79
 01/11/2018 01:15:00,11.2,11.22,1,-7.56
 01/11/2018 01:30:00,11.22,11.22,1,-7.44
 01/11/2018 01:45:00,11.22,11.22,1,-7.4
 01/11/2018 02:00:00,11.24,11.22,1,-7.43
 01/11/2018 02:15:00,11.23,11.22,1,-7.46
 01/11/2018 02:30:00,11.25,11.22,1,-7.47
 01/11/2018 02:45:00,11.26,11.22,1,-7.38
 01/11/2018 03:00:00,11.28,11.22,1,-7.3
 01/11/2018 03:15:00,11.25,11.22,1,-7.38
 01/11/2018 03:30:00,11.25,11.22,1,-7.35
 01/11/2018 03:45:00,11.29,11.22,1,-7.17
 01/11/2018 04:00:00,11.3,11.22,1,-7.1
 01/11/2018 04:15:00,11.29,11.22,1,-7.0
 01/11/2018 04:30:00,11.29,11.22,1,-7.04
 01/11/2018 04:45:00,11.31,11.22,1,-6.97
 01/11/2018 05:00:00,11.3,11.22,1,-6.9
 01/11/2018 05:15:00,11.24,11.22,1,-7.29
 01/11/2018 05:30:00,11.22,11.22,1,-7.66
 01/11/2018 05:45:00,11.24,11.22,1,-7.73
 01/11/2018 06:00:00,11.23,11.22,1,-7.75
 01/11/2018 06:15:00,11.19,11.22,1,-7.72
 01/11/2018 06:30:00,11.13,11.22,1,-7.98
 01/11/2018 06:45:00,11.14,11.22,1,-8.29
 01/11/2018 07:00:00,11.24,11.22,1,-8.24
 01/11/2018 07:15:00,11.22,11.22,1,-8.36
 01/11/2018 07:30:00,11.19,11.22,1,-8.46
 01/11/2018 07:45:00,11.18,11.22,1,-8.47
 01/11/2018 08:00:00,11.18,11.22,1,-8.48
 01/11/2018 08:15:00,11.32,11.22,1,-8.63
 01/11/2018 08:30:00,11.32,11.22,1,-8.7
 01/11/2018 08:45:00,11.33,11.22,1,-8.84
 01/11/2018 09:00:00,11.33,11.22,1,-8.85
 01/11/2018 09:15:00,11.33,11.22,1,-8.61
 01/11/2018 09:30:00,11.32,11.22,1,-8.56
 01/11/2018 09:45:00,11.3,11.22,1,-8.47
 01/11/2018 10:00:00,11.32,11.22,1,-8.18
 01/11/2018 10:15:00,11.37,11.22,1,-7.85
 01/11/2018 10:30:00,11.35,11.22,1,-8.08
 01/11/2018 10:45:00,11.33,11.22,1,-8.13
 01/11/2018 11:00:00,11.32,11.22,1,-8.15
 01/11/2018 11:15:00,11.31,11.22,1,-8.2
 01/11/2018 11:30:00,11.32,11.22,1,-8.43
 01/11/2018 11:45:00,11.33,11.22,1,-8.32
 01/11/2018 12:00:00,11.3,11.22,1,-8.6
 01/11/2018 12:15:00,11.26,11.22,1,-8.46
 01/11/2018 12:30:00,11.27,11.22,1,-8.45
 01/11/2018 12:45:00,11.27,11.22,1,-8.48
 01/11/2018 13:00:00,11.28,11.22,1,-8.32
 01/11/2018 13:15:00,11.29,11.22,1,-8.27
 01/11/2018 13:30:00,11.31,11.22,1,-8.36
 01/11/2018 13:45:00,11.35,11.22,1,-8.5
 01/11/2018 14:00:00,11.34,11.22,1,-8.24
 01/11/2018 14:15:00,11.33,11.22,1,-8.25
 01/11/2018 14:30:00,11.34,11.22,1,-8.42
 01/11/2018 14:45:00,11.35,11.22,1,-8.26
 01/11/2018 15:00:00,11.35,11.22,1,-8.48
 01/11/2018 15:15:00,11.33,11.22,1,-8.66
 01/11/2018 15:30:00,11.33,11.22,1,-8.8
 01/11/2018 15:45:00,11.33,11.22,1,-8.8
 01/11/2018 16:00:00,11.31,11.22,1,-8.79
 01/11/2018 16:15:00,11.31,11.22,1,-8.76
 01/11/2018 16:30:00,11.29,11.22,1,-8.72
 01/11/2018 16:45:00,11.28,11.22,1,-9.0
 01/11/2018 17:00:00,11.25,11.22,1,-9.11
 01/11/2018 17:15:00,11.23,11.22,1,-9.28
 01/11/2018 17:30:00,11.22,11.22,1,-9.21
