DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 17:45:00,11.23,11.22,1,-9.14
 01/11/2018 18:00:00,11.24,11.22,1,-9.11
 01/11/2018 18:15:00,11.26,11.22,1,-9.23
 01/11/2018 18:30:00,11.33,11.22,1,-9.19
 01/11/2018 18:45:00,11.36,11.22,1,-9.04
 01/11/2018 19:00:00,11.36,11.22,1,-9.05
 01/11/2018 19:15:00,11.36,11.22,1,-8.98
 01/11/2018 19:30:00,11.34,11.22,1,-8.77
 01/11/2018 19:45:00,11.33,11.22,1,-8.59
 01/11/2018 20:00:00,11.36,11.22,1,-8.46
 01/11/2018 20:15:00,11.36,11.22,1,-8.67
 01/11/2018 20:30:00,11.3,11.22,1,-8.48
 01/11/2018 20:45:00,11.31,11.22,1,-8.48
 01/11/2018 21:00:00,11.32,11.22,1,-8.28
 01/11/2018 21:15:00,11.33,11.22,1,-8.0
 01/11/2018 21:30:00,11.33,11.22,1,-8.02
 01/11/2018 21:45:00,11.35,11.22,1,-8.07
 01/11/2018 22:00:00,11.36,11.22,1,-7.75
 01/11/2018 22:15:00,11.22,11.22,1,-7.29
 01/11/2018 22:30:00,11.26,11.22,1,-7.12
 01/11/2018 22:45:00,11.27,11.22,1,-7.12
 01/11/2018 23:00:00,11.28,11.22,1,-7.22
 01/11/2018 23:15:00,11.24,11.22,1,-7.04
 01/11/2018 23:30:00,11.25,11.22,1,-6.79
 01/11/2018 23:45:00,11.27,11.22,1,-6.64
 02/11/2018 00:00:00,11.3,11.22,1,-6.63
 02/11/2018 00:15:00,11.2,11.22,1,-7.36
 02/11/2018 00:30:00,11.19,11.22,1,-7.62
 02/11/2018 00:45:00,11.18,11.22,1,-7.53
 02/11/2018 01:00:00,11.17,11.22,1,-7.46
 02/11/2018 01:15:00,11.18,11.22,1,-7.54
 02/11/2018 01:30:00,11.2,11.22,1,-7.48
 02/11/2018 01:45:00,11.23,11.22,1,-7.26
 02/11/2018 02:00:00,11.23,11.22,1,-7.27
 02/11/2018 02:15:00,11.21,11.22,1,-7.45
 02/11/2018 02:30:00,11.26,11.22,1,-7.24
 02/11/2018 02:45:00,11.26,11.22,1,-7.3
 02/11/2018 03:00:00,11.26,11.22,1,-7.3
 02/11/2018 03:15:00,11.27,11.22,1,-7.36
 02/11/2018 03:30:00,11.28,11.22,1,-7.31
 02/11/2018 03:45:00,11.32,11.22,1,-7.22
 02/11/2018 04:00:00,11.34,11.22,1,-6.86
 02/11/2018 04:15:00,11.34,11.22,1,-6.9
 02/11/2018 04:30:00,11.32,11.22,1,-7.01
 02/11/2018 04:45:00,11.33,11.22,1,-7.13
 02/11/2018 05:00:00,11.34,11.22,1,-7.02
 02/11/2018 05:15:00,11.29,11.22,1,-7.22
 02/11/2018 05:30:00,11.3,11.22,1,-7.38
 02/11/2018 05:45:00,11.28,11.22,1,-7.36
 02/11/2018 06:00:00,11.24,11.22,1,-7.42
 02/11/2018 06:15:00,11.21,11.22,1,-7.67
 02/11/2018 06:30:00,11.15,11.22,1,-8.06
 02/11/2018 06:45:00,11.13,11.22,1,-8.09
 02/11/2018 07:00:00,11.13,11.22,1,-8.22
 02/11/2018 07:15:00,11.14,11.22,1,-8.42
 02/11/2018 07:30:00,11.2,11.22,1,-8.56
 02/11/2018 07:45:00,11.16,11.22,1,-8.69
 02/11/2018 08:00:00,11.13,11.22,1,-8.78
 02/11/2018 08:15:00,11.11,11.22,1,-8.9
 02/11/2018 08:30:00,11.13,11.22,1,-8.76
 02/11/2018 08:45:00,11.13,11.22,1,-8.86
 02/11/2018 09:00:00,11.12,11.22,1,-8.84
 02/11/2018 09:15:00,11.19,11.22,1,-9.0
 02/11/2018 09:30:00,11.25,11.22,1,-9.16
 02/11/2018 09:45:00,11.27,11.22,1,-9.03
 02/11/2018 10:00:00,11.29,11.22,1,-8.81
 02/11/2018 10:15:00,11.32,11.22,1,-8.81
 02/11/2018 10:30:00,11.32,11.22,1,-8.75
 02/11/2018 10:45:00,11.31,11.22,1,-8.68
 02/11/2018 11:00:00,11.32,11.22,1,-8.56
 02/11/2018 11:15:00,11.3,11.22,1,-8.64
 02/11/2018 11:30:00,11.3,11.22,1,-8.74
 02/11/2018 11:45:00,11.3,11.22,1,-8.64
 02/11/2018 12:00:00,11.32,11.22,1,-8.63
 02/11/2018 12:15:00,11.31,11.22,1,-8.84
 02/11/2018 12:30:00,11.32,11.22,1,-8.66
 02/11/2018 12:45:00,11.33,11.22,1,-8.7
 02/11/2018 13:00:00,11.34,11.22,1,-8.68
 02/11/2018 13:15:00,11.35,11.22,1,-8.05
 02/11/2018 13:30:00,11.32,11.22,1,-8.3
 02/11/2018 13:45:00,11.32,11.22,1,-8.36
 02/11/2018 14:00:00,11.31,11.22,1,-8.45
 02/11/2018 14:15:00,11.34,11.22,1,-8.24
 02/11/2018 14:30:00,11.35,11.22,1,-8.02
 02/11/2018 14:45:00,11.29,11.14,2,-8.07
 02/11/2018 15:00:00,11.24,11.18,1,-8.49
 02/11/2018 15:15:00,11.29,11.22,1,-8.39
 02/11/2018 15:30:00,11.26,11.22,1,-8.62
 02/11/2018 15:45:00,11.22,11.22,1,-8.74
 02/11/2018 16:00:00,11.18,11.21,2,-8.7
 02/11/2018 16:15:00,11.16,11.21,2,-8.77
 02/11/2018 16:30:00,11.17,11.21,2,-8.86
 02/11/2018 16:45:00,11.28,11.21,2,-9.19
 02/11/2018 17:00:00,11.22,11.21,2,-9.42
 02/11/2018 17:15:00,11.17,11.06,2,-9.4
 02/11/2018 17:30:00,11.07,10.97,2,-9.26
 02/11/2018 17:45:00,11.05,10.97,2,-9.35
 02/11/2018 18:00:00,11.06,10.97,2,-9.38
 02/11/2018 18:15:00,11.05,10.97,2,-9.09
 02/11/2018 18:30:00,11.13,11.19,1,-8.89
 02/11/2018 18:45:00,11.16,11.22,1,-9.07
 02/11/2018 19:00:00,11.19,11.22,1,-8.92
 02/11/2018 19:15:00,11.18,11.22,1,-8.96
 02/11/2018 19:30:00,11.23,11.21,2,-8.77
 02/11/2018 19:45:00,11.23,11.21,2,-8.47
 02/11/2018 20:00:00,11.24,11.19,2,-8.26
 02/11/2018 20:15:00,11.12,11.02,2,-8.18
 02/11/2018 20:30:00,11.13,11.02,2,-8.26
 02/11/2018 20:45:00,11.14,11.02,2,-8.2
 02/11/2018 21:00:00,11.15,11.02,2,-8.12
 02/11/2018 21:15:00,11.14,11.02,2,-8.03
 02/11/2018 21:30:00,11.15,11.02,2,-8.04
 02/11/2018 21:45:00,11.15,11.02,2,-7.78
 02/11/2018 22:00:00,11.08,11.02,2,-7.58
 02/11/2018 22:15:00,11.09,11.01,2,-7.59
 02/11/2018 22:30:00,11.07,11.11,2,-7.39
 02/11/2018 22:45:00,11.08,11.16,2,-7.23
 02/11/2018 23:00:00,11.01,11.01,2,-7.09
 02/11/2018 23:15:00,11.01,11.01,2,-7.08
 02/11/2018 23:30:00,11.01,11.02,2,-7.13
 02/11/2018 23:45:00,10.99,10.92,2,-6.95
 03/11/2018 00:00:00,10.96,10.84,2,-6.71
 03/11/2018 00:15:00,10.89,10.84,2,-7.22
 03/11/2018 00:30:00,10.96,10.85,2,-7.37
 03/11/2018 00:45:00,10.96,10.86,2,-7.23
 03/11/2018 01:00:00,10.97,10.89,2,-7.21
 03/11/2018 01:15:00,10.97,10.89,2,-7.25
 03/11/2018 01:30:00,11.02,10.89,2,-7.22
 03/11/2018 01:45:00,10.97,10.88,2,-6.97
 03/11/2018 02:00:00,10.89,10.88,2,-6.86
 03/11/2018 02:15:00,10.88,10.88,2,-6.73
 03/11/2018 02:30:00,11.12,11.16,1,-6.7
 03/11/2018 02:45:00,11.17,11.22,1,-7.01
 03/11/2018 03:00:00,11.16,11.22,1,-7.1
 03/11/2018 03:15:00,11.17,11.22,1,-7.12
 03/11/2018 03:30:00,11.07,10.97,2,-6.91
 03/11/2018 03:45:00,10.9,10.87,2,-6.79
 03/11/2018 04:00:00,11.15,11.21,1,-6.87
 03/11/2018 04:15:00,11.16,11.22,1,-6.69
 03/11/2018 04:30:00,11.18,11.22,1,-6.66
 03/11/2018 04:45:00,11.17,11.22,1,-6.86
 03/11/2018 05:00:00,11.01,10.91,2,-6.71
 03/11/2018 05:15:00,10.94,10.89,2,-6.58
 03/11/2018 05:30:00,10.96,10.94,1,-6.68
 03/11/2018 05:45:00,11.11,11.22,1,-6.55
 03/11/2018 06:00:00,11.22,11.22,1,-6.49
 03/11/2018 06:15:00,11.26,11.22,1,-6.5
 03/11/2018 06:30:00,11.33,11.22,2,-6.63
 03/11/2018 06:45:00,11.24,11.14,2,-6.88
 03/11/2018 07:00:00,11.1,11.03,2,-6.78
 03/11/2018 07:15:00,11.01,10.92,2,-6.68
 03/11/2018 07:30:00,11.02,11.13,2,-6.83
 03/11/2018 07:45:00,11.04,11.14,2,-6.63
 03/11/2018 08:00:00,11.05,11.14,2,-6.59
 03/11/2018 08:15:00,11.05,11.14,2,-6.71
 03/11/2018 08:30:00,11.06,11.14,2,-6.78
 03/11/2018 08:45:00,11.07,11.14,2,-6.84
 03/11/2018 09:00:00,11.06,11.14,2,-6.78
 03/11/2018 09:15:00,11.2,11.14,2,-7.03
 03/11/2018 09:30:00,11.26,11.15,1,-6.96
 03/11/2018 09:45:00,11.38,11.22,1,-7.11
 03/11/2018 10:00:00,11.36,11.22,1,-7.21
 03/11/2018 10:15:00,11.38,11.22,1,-7.18
 03/11/2018 10:30:00,11.38,11.21,2,-6.98
 03/11/2018 10:45:00,11.18,11.03,2,-6.67
 03/11/2018 11:00:00,11.2,11.03,2,-6.66
 03/11/2018 11:15:00,11.08,10.98,2,-6.58
 03/11/2018 11:30:00,11.17,11.06,2,-6.73
 03/11/2018 11:45:00,11.17,11.06,2,-6.71
 03/11/2018 12:00:00,11.16,11.06,2,-6.86
 03/11/2018 12:15:00,11.17,11.06,2,-6.83
 03/11/2018 12:30:00,11.17,11.03,2,-6.74
 03/11/2018 12:45:00,11.08,10.98,2,-6.9
 03/11/2018 13:00:00,11.18,11.1,2,-7.22
 03/11/2018 13:15:00,11.2,11.12,2,-7.3
 03/11/2018 13:30:00,11.16,11.2,1,-7.11
 03/11/2018 13:45:00,11.17,11.22,1,-7.0
 03/11/2018 14:00:00,11.16,11.22,1,-6.92
 03/11/2018 14:15:00,11.18,11.22,1,-6.92
 03/11/2018 14:30:00,11.16,11.22,1,-7.01
 03/11/2018 14:45:00,11.17,11.22,1,-7.08
 03/11/2018 15:00:00,11.18,11.22,1,-6.88
 03/11/2018 15:15:00,11.15,11.22,1,-6.95
 03/11/2018 15:30:00,11.29,11.22,1,-7.07
 03/11/2018 15:45:00,11.26,11.22,1,-7.21
 03/11/2018 16:00:00,11.21,11.22,1,-7.26
 03/11/2018 16:15:00,11.2,11.22,1,-7.37
 03/11/2018 16:30:00,11.22,11.22,1,-7.51
 03/11/2018 16:45:00,11.28,11.22,1,-7.66
 03/11/2018 17:00:00,11.29,11.22,1,-7.78
 03/11/2018 17:15:00,11.22,11.22,1,-7.75
 03/11/2018 17:30:00,11.22,11.22,1,-7.69
 03/11/2018 17:45:00,11.24,11.22,1,-7.59
 03/11/2018 18:00:00,11.25,11.22,1,-7.36
 03/11/2018 18:15:00,11.28,11.22,1,-7.28
 03/11/2018 18:30:00,11.28,11.22,1,-7.28
 03/11/2018 18:45:00,11.33,11.22,1,-7.23
 03/11/2018 19:00:00,11.34,11.22,1,-7.0
 03/11/2018 19:15:00,11.35,11.22,1,-6.92
 03/11/2018 19:30:00,11.32,11.22,1,-6.78
 03/11/2018 19:45:00,11.25,11.22,1,-6.73
 03/11/2018 20:00:00,11.23,11.22,1,-6.59
 03/11/2018 20:15:00,11.28,11.22,1,-6.45
 03/11/2018 20:30:00,11.32,11.22,1,-6.51
 03/11/2018 20:45:00,11.23,11.22,1,-6.29
 03/11/2018 21:00:00,11.3,11.22,1,-6.32
 03/11/2018 21:15:00,11.32,11.22,1,-6.31
 03/11/2018 21:30:00,11.33,11.22,1,-6.42
 03/11/2018 21:45:00,11.32,11.22,1,-6.42
 03/11/2018 22:00:00,11.28,11.22,1,-6.43
 03/11/2018 22:15:00,11.32,11.22,1,-6.04
 03/11/2018 22:30:00,11.33,11.22,1,-5.92
 03/11/2018 22:45:00,11.27,11.22,1,-6.04
 03/11/2018 23:00:00,11.24,11.22,1,-6.23
 03/11/2018 23:15:00,11.22,11.22,1,-6.11
 03/11/2018 23:30:00,11.25,11.22,1,-5.94
 03/11/2018 23:45:00,11.15,11.22,1,-5.95
 04/11/2018 00:00:00,11.16,11.22,1,-6.09
 04/11/2018 00:15:00,11.14,11.22,1,-6.64
 04/11/2018 00:30:00,11.19,11.22,1,-6.59
 04/11/2018 00:45:00,11.16,11.22,1,-6.57
 04/11/2018 01:00:00,11.19,11.22,1,-6.61
 04/11/2018 01:15:00,11.24,11.22,1,-6.27
 04/11/2018 01:30:00,11.25,11.22,1,-6.24
 04/11/2018 01:45:00,11.27,11.22,1,-6.22
 04/11/2018 02:00:00,11.3,11.22,1,-6.18
 04/11/2018 02:15:00,11.31,11.22,1,-6.13
 04/11/2018 02:30:00,11.34,11.22,1,-6.13
 04/11/2018 02:45:00,11.34,11.22,1,-6.12
 04/11/2018 03:00:00,11.34,11.22,1,-5.94
 04/11/2018 03:15:00,11.28,11.22,1,-5.72
 04/11/2018 03:30:00,11.26,11.22,1,-5.57
 04/11/2018 03:45:00,11.29,11.22,1,-5.52
 04/11/2018 04:00:00,11.31,11.22,1,-5.41
 04/11/2018 04:15:00,11.29,11.22,1,-5.34
 04/11/2018 04:30:00,11.29,11.22,1,-5.2
 04/11/2018 04:45:00,11.3,11.22,1,-5.19
 04/11/2018 05:00:00,11.33,11.22,1,-5.12
 04/11/2018 05:15:00,11.32,11.22,1,-5.14
 04/11/2018 05:30:00,11.32,11.22,1,-5.29
 04/11/2018 05:45:00,11.31,11.22,1,-5.36
 04/11/2018 06:00:00,11.28,11.22,1,-5.51
 04/11/2018 06:15:00,11.28,11.22,1,-5.5
 04/11/2018 06:30:00,11.26,11.22,1,-5.45
 04/11/2018 06:45:00,11.24,11.22,1,-5.82
 04/11/2018 07:00:00,11.23,11.22,1,-5.86
 04/11/2018 07:15:00,11.23,11.22,1,-5.5
 04/11/2018 07:30:00,11.27,11.22,1,-5.72
 04/11/2018 07:45:00,11.23,11.22,1,-5.8
 04/11/2018 08:00:00,11.23,11.22,1,-5.77
 04/11/2018 08:15:00,11.28,11.22,1,-5.96
 04/11/2018 08:30:00,11.28,11.22,1,-6.03
 04/11/2018 08:45:00,11.29,11.22,1,-6.13
 04/11/2018 09:00:00,11.29,11.22,1,-6.26
 04/11/2018 09:15:00,11.3,11.22,1,-6.34
 04/11/2018 09:30:00,11.32,11.22,1,-6.58
 04/11/2018 09:45:00,11.31,11.22,1,-6.72
 04/11/2018 10:00:00,11.28,11.22,1,-6.73
 04/11/2018 10:15:00,11.28,11.22,1,-6.84
 04/11/2018 10:30:00,11.33,11.22,1,-6.81
 04/11/2018 10:45:00,11.34,11.22,1,-6.66
 04/11/2018 11:00:00,11.35,11.22,1,-6.6
 04/11/2018 11:15:00,11.34,11.22,1,-6.69
 04/11/2018 11:30:00,11.33,11.22,1,-6.96
 04/11/2018 11:45:00,11.33,11.22,1,-7.03
 04/11/2018 12:00:00,11.31,11.22,1,-6.86
 04/11/2018 12:15:00,11.3,11.22,1,-6.9
 04/11/2018 12:30:00,11.3,11.22,1,-6.69
 04/11/2018 12:45:00,11.31,11.22,1,-6.76
 04/11/2018 13:00:00,11.32,11.22,1,-6.79
 04/11/2018 13:15:00,11.34,11.22,1,-6.65
 04/11/2018 13:30:00,11.34,11.22,1,-6.68
 04/11/2018 13:45:00,11.34,11.22,1,-6.71
 04/11/2018 14:00:00,11.33,11.22,1,-6.71
 04/11/2018 14:15:00,11.32,11.22,1,-6.66
 04/11/2018 14:30:00,11.32,11.22,1,-6.59
 04/11/2018 14:45:00,11.31,11.22,1,-6.54
 04/11/2018 15:00:00,11.32,11.22,1,-6.54
 04/11/2018 15:15:00,11.31,11.22,1,-6.43
 04/11/2018 15:30:00,11.3,11.22,1,-6.37
 04/11/2018 15:45:00,11.28,11.22,1,-6.45
 04/11/2018 16:00:00,11.24,11.22,1,-6.68
 04/11/2018 16:15:00,11.3,11.22,1,-7.0
 04/11/2018 16:30:00,11.28,11.22,1,-7.12
 04/11/2018 16:45:00,11.32,11.22,1,-7.35
 04/11/2018 17:00:00,11.34,11.22,1,-7.59
 04/11/2018 17:15:00,11.34,11.22,1,-7.46
 04/11/2018 17:30:00,11.33,11.22,1,-7.54
 04/11/2018 17:45:00,11.3,11.22,1,-7.4
 04/11/2018 18:00:00,11.31,11.22,1,-7.32
 04/11/2018 18:15:00,11.31,11.22,1,-7.3
 04/11/2018 18:30:00,11.3,11.22,1,-7.2
 04/11/2018 18:45:00,11.27,11.22,1,-7.32
 04/11/2018 19:00:00,11.28,11.22,1,-7.25
 04/11/2018 19:15:00,11.29,11.22,1,-7.11
 04/11/2018 19:30:00,11.31,11.22,1,-6.93
 04/11/2018 19:45:00,11.33,11.22,1,-6.88
 04/11/2018 20:00:00,11.34,11.22,1,-6.83
 04/11/2018 20:15:00,11.27,11.22,1,-6.61
 04/11/2018 20:30:00,11.28,11.22,1,-6.45
 04/11/2018 20:45:00,11.28,11.22,1,-6.41
 04/11/2018 21:00:00,11.31,11.22,1,-6.36
 04/11/2018 21:15:00,11.32,11.22,1,-6.35
 04/11/2018 21:30:00,11.34,11.22,1,-6.37
 04/11/2018 21:45:00,11.37,11.22,1,-6.26
 04/11/2018 22:00:00,11.37,11.22,1,-6.25
 04/11/2018 22:15:00,11.37,11.22,1,-6.29
 04/11/2018 22:30:00,11.3,11.22,1,-6.02
 04/11/2018 22:45:00,11.27,11.22,1,-5.99
 04/11/2018 23:00:00,11.3,11.22,1,-6.03
 04/11/2018 23:15:00,11.29,11.22,1,-5.85
 04/11/2018 23:30:00,11.3,11.22,1,-5.7
 04/11/2018 23:45:00,11.32,11.22,1,-5.61
 05/11/2018 00:00:00,11.34,11.22,1,-5.58
 05/11/2018 00:00:00,11.34,11.22,1,-5.58
 05/11/2018 00:15:00,11.32,11.22,1,-6.39
 05/11/2018 00:30:00,11.34,11.22,1,-6.67
 05/11/2018 00:45:00,11.33,11.22,1,-6.62
 05/11/2018 01:00:00,11.33,11.22,1,-6.7
 05/11/2018 01:15:00,11.36,11.22,1,-6.33
 05/11/2018 01:30:00,11.36,11.22,1,-6.45
 05/11/2018 01:45:00,11.35,11.22,1,-6.59
 05/11/2018 02:00:00,11.37,11.22,1,-6.43
 05/11/2018 02:15:00,11.37,11.22,1,-6.41
 05/11/2018 02:30:00,11.37,11.22,1,-6.31
 05/11/2018 02:45:00,11.34,11.22,1,-6.26
 05/11/2018 03:00:00,11.35,11.22,1,-6.23
 05/11/2018 03:15:00,11.34,11.22,1,-6.11
 05/11/2018 03:30:00,11.35,11.22,1,-6.0
 05/11/2018 03:45:00,11.35,11.22,1,-5.87
 05/11/2018 04:00:00,11.31,11.22,1,-5.82
 05/11/2018 04:15:00,11.29,11.22,1,-5.75
 05/11/2018 04:30:00,11.28,11.22,1,-5.79
 05/11/2018 04:45:00,11.27,11.22,1,-5.81
 05/11/2018 05:00:00,11.27,11.22,1,-5.79
 05/11/2018 05:15:00,11.26,11.22,1,-5.83
 05/11/2018 05:30:00,11.24,11.22,1,-6.06
 05/11/2018 05:45:00,11.2,11.22,1,-6.16
 05/11/2018 06:00:00,11.17,11.22,1,-6.38
 05/11/2018 06:15:00,11.23,11.22,1,-6.76
 05/11/2018 06:30:00,11.26,11.22,1,-7.18
 05/11/2018 06:45:00,11.19,11.22,1,-7.43
 05/11/2018 07:00:00,11.15,11.22,1,-7.63
 05/11/2018 07:15:00,11.26,11.22,1,-7.85
 05/11/2018 07:30:00,11.29,11.22,1,-8.04
 05/11/2018 07:45:00,11.28,11.22,1,-8.32
 05/11/2018 08:00:00,11.3,11.22,1,-8.39
 05/11/2018 08:15:00,11.3,11.22,1,-8.22
 05/11/2018 08:30:00,11.3,11.22,1,-8.52
 05/11/2018 08:45:00,11.33,11.22,1,-8.61
 05/11/2018 09:00:00,11.32,11.22,1,-8.81
 05/11/2018 09:15:00,11.31,11.22,1,-8.83
 05/11/2018 09:30:00,11.36,11.22,1,-8.85
 05/11/2018 09:45:00,11.43,11.22,1,-8.84
 05/11/2018 10:00:00,11.43,11.22,1,-8.79
 05/11/2018 10:15:00,11.42,11.22,1,-8.65
 05/11/2018 10:30:00,11.41,11.22,1,-8.71
 05/11/2018 10:45:00,11.43,11.22,1,-8.49
 05/11/2018 11:00:00,11.42,11.22,1,-8.53
 05/11/2018 11:15:00,11.42,11.22,1,-8.57
 05/11/2018 11:30:00,11.35,11.22,1,-8.64
 05/11/2018 11:45:00,11.33,11.22,1,-8.57
 05/11/2018 12:00:00,11.32,11.22,1,-8.49
 05/11/2018 12:15:00,11.33,11.22,1,-8.68
 05/11/2018 12:30:00,11.31,11.22,1,-8.47
 05/11/2018 12:45:00,11.29,11.22,1,-8.35
 05/11/2018 13:00:00,11.28,11.22,1,-8.61
 05/11/2018 13:15:00,11.3,11.22,1,-8.54
 05/11/2018 13:30:00,11.31,11.22,1,-8.55
 05/11/2018 13:45:00,11.29,11.22,1,-8.63
 05/11/2018 14:00:00,11.28,11.22,1,-8.7
 05/11/2018 14:15:00,11.28,11.22,1,-8.56
 05/11/2018 14:30:00,11.29,11.22,1,-8.46
 05/11/2018 14:45:00,11.27,11.22,1,-8.71
 05/11/2018 15:00:00,11.26,11.22,1,-8.86
 05/11/2018 15:15:00,11.26,11.22,1,-8.62
 05/11/2018 15:30:00,11.21,11.22,1,-8.84
 05/11/2018 15:45:00,11.15,11.22,1,-9.08
 05/11/2018 16:00:00,11.2,11.22,1,-9.23
 05/11/2018 16:15:00,11.32,11.22,1,-9.41
 05/11/2018 16:30:00,11.38,11.22,1,-9.59
 05/11/2018 16:45:00,11.42,11.22,1,-9.58
 05/11/2018 17:00:00,11.37,11.22,1,-9.76
 05/11/2018 17:15:00,11.4,11.22,1,-9.98
 05/11/2018 17:30:00,11.42,11.22,1,-9.9
 05/11/2018 17:45:00,11.41,11.22,1,-9.64
 05/11/2018 18:00:00,11.32,11.22,1,-9.65
 05/11/2018 18:15:00,11.32,11.22,1,-9.48
 05/11/2018 18:30:00,11.3,11.22,1,-9.17
 05/11/2018 18:45:00,11.31,11.22,1,-9.07
 05/11/2018 19:00:00,11.3,11.22,1,-9.07
 05/11/2018 19:15:00,11.28,11.22,1,-9.07
 05/11/2018 19:30:00,11.3,11.22,1,-8.94
 05/11/2018 19:45:00,11.33,11.22,1,-8.8
 05/11/2018 20:00:00,11.33,11.22,1,-8.72
 05/11/2018 20:15:00,11.35,11.22,1,-8.67
 05/11/2018 20:30:00,11.36,11.22,1,-8.56
 05/11/2018 20:45:00,11.37,11.22,1,-8.37
 05/11/2018 21:00:00,11.34,11.22,1,-8.79
 05/11/2018 21:15:00,11.32,11.22,1,-8.75
 05/11/2018 21:30:00,11.33,11.22,1,-8.35
 05/11/2018 21:45:00,11.29,11.22,1,-8.32
 05/11/2018 22:00:00,11.31,11.22,1,-8.14
 05/11/2018 22:15:00,11.36,11.22,1,-7.78
 05/11/2018 22:30:00,11.38,11.22,1,-7.71
 05/11/2018 22:45:00,11.33,11.22,1,-7.51
 05/11/2018 23:00:00,11.3,11.22,1,-7.49
 05/11/2018 23:15:00,11.31,11.22,1,-7.55
 05/11/2018 23:30:00,11.32,11.22,1,-7.34
 05/11/2018 23:45:00,11.32,11.22,1,-7.37
 06/11/2018 00:00:00,11.31,11.22,1,-7.22
 06/11/2018 00:15:00,11.24,11.22,1,-7.92
 06/11/2018 00:30:00,11.23,11.22,1,-7.96
 06/11/2018 00:45:00,11.22,11.22,1,-8.03
 06/11/2018 01:00:00,11.23,11.22,1,-7.95
 06/11/2018 01:15:00,11.26,11.22,1,-7.72
 06/11/2018 01:30:00,11.28,11.22,1,-7.61
 06/11/2018 01:45:00,11.31,11.22,1,-7.51
 06/11/2018 02:00:00,11.32,11.22,1,-7.53
 06/11/2018 02:15:00,11.31,11.22,1,-7.48
 06/11/2018 02:30:00,11.34,11.22,1,-7.42
 06/11/2018 02:45:00,11.31,11.22,1,-7.43
 06/11/2018 03:00:00,11.22,11.22,1,-7.23
 06/11/2018 03:15:00,11.24,11.22,1,-7.08
 06/11/2018 03:30:00,11.25,11.22,1,-7.07
 06/11/2018 03:45:00,11.27,11.22,1,-7.12
 06/11/2018 04:00:00,11.27,11.22,1,-7.15
 06/11/2018 04:15:00,11.29,11.22,1,-6.97
 06/11/2018 04:30:00,11.29,11.22,1,-7.09
 06/11/2018 04:45:00,11.29,11.22,1,-7.14
 06/11/2018 05:00:00,11.28,11.22,1,-7.05
 06/11/2018 05:15:00,11.21,11.22,1,-7.35
 06/11/2018 05:30:00,11.17,11.22,1,-7.61
 06/11/2018 05:45:00,11.14,11.22,1,-7.94
 06/11/2018 06:00:00,11.19,11.22,1,-8.04
 06/11/2018 06:15:00,11.19,11.22,1,-8.18
 06/11/2018 06:30:00,11.15,11.22,1,-8.23
 06/11/2018 06:45:00,11.16,11.22,1,-8.6
 06/11/2018 07:00:00,11.22,11.22,1,-8.85
 06/11/2018 07:15:00,11.2,11.22,1,-8.83
 06/11/2018 07:30:00,11.2,11.22,1,-9.14
 06/11/2018 07:45:00,11.2,11.22,1,-9.15
 06/11/2018 08:00:00,11.31,11.22,1,-9.12
 06/11/2018 08:15:00,11.27,11.22,1,-8.88
 06/11/2018 08:30:00,11.26,11.22,1,-9.02
 06/11/2018 08:45:00,11.26,11.22,1,-9.01
 06/11/2018 09:00:00,11.28,11.22,1,-8.9
 06/11/2018 09:15:00,11.31,11.22,1,-8.76
 06/11/2018 09:30:00,11.32,11.22,1,-8.72
 06/11/2018 09:45:00,11.36,11.22,1,-8.76
 06/11/2018 10:00:00,11.36,11.22,1,-8.78
 06/11/2018 10:15:00,11.34,11.22,1,-8.79
 06/11/2018 10:30:00,11.37,11.22,1,-8.7
 06/11/2018 10:45:00,11.37,11.22,1,-8.61
 06/11/2018 11:00:00,11.34,11.22,1,-8.72
 06/11/2018 11:15:00,11.32,11.22,1,-8.8
 06/11/2018 11:30:00,11.32,11.22,1,-8.71
 06/11/2018 11:45:00,11.31,11.22,1,-8.69
 06/11/2018 12:00:00,11.34,11.22,1,-8.47
 06/11/2018 12:15:00,11.29,11.22,1,-8.76
 06/11/2018 12:30:00,11.28,11.22,1,-8.77
 06/11/2018 12:45:00,11.29,11.22,1,-8.71
 06/11/2018 13:00:00,11.25,11.22,1,-8.85
 06/11/2018 13:15:00,11.31,11.22,1,-8.94
 06/11/2018 13:30:00,11.31,11.22,1,-8.93
 06/11/2018 13:45:00,11.29,11.22,1,-9.07
 06/11/2018 14:00:00,11.29,11.22,1,-9.08
 06/11/2018 14:15:00,11.33,11.22,1,-9.22
 06/11/2018 14:30:00,11.31,11.22,1,-9.3
 06/11/2018 14:45:00,11.33,11.22,1,-9.37
 06/11/2018 15:00:00,11.33,4.7,1,-9.28
 06/11/2018 15:15:00,11.29,11.22,1,-9.0
 06/11/2018 15:30:00,11.26,11.22,1,-9.14
 06/11/2018 15:45:00,11.21,11.22,1,-9.33
 06/11/2018 16:00:00,11.21,11.22,1,-9.37
 06/11/2018 16:15:00,11.25,11.22,1,-9.15
 06/11/2018 16:30:00,11.24,11.22,1,-9.24
 06/11/2018 16:45:00,11.22,11.22,1,-9.49
 06/11/2018 17:00:00,11.25,11.22,1,-9.74
 06/11/2018 17:15:00,11.28,11.22,1,-9.74
 06/11/2018 17:30:00,11.27,11.22,1,-9.64
 06/11/2018 17:45:00,11.29,11.22,1,-9.39
 06/11/2018 18:00:00,11.31,11.22,1,-9.26
 06/11/2018 18:15:00,11.33,11.22,1,-9.17
 06/11/2018 18:30:00,11.36,11.22,1,-9.08
 06/11/2018 18:45:00,11.36,11.22,1,-9.05
 06/11/2018 19:00:00,11.34,11.22,1,-8.88
 06/11/2018 19:15:00,11.33,11.22,1,-8.64
 06/11/2018 19:30:00,11.31,11.22,1,-8.87
 06/11/2018 19:45:00,11.31,11.22,1,-8.82
 06/11/2018 20:00:00,11.35,11.22,1,-8.8
 06/11/2018 20:15:00,11.36,11.22,1,-8.78
 06/11/2018 20:30:00,11.36,11.22,1,-8.56
 06/11/2018 20:45:00,11.23,11.22,1,-8.55
 06/11/2018 21:00:00,11.18,11.22,1,-8.38
 06/11/2018 21:15:00,11.22,11.22,1,-8.22
 06/11/2018 21:30:00,11.28,11.22,1,-8.13
 06/11/2018 21:45:00,11.28,11.22,1,-8.07
 06/11/2018 22:00:00,11.33,11.22,1,-8.04
 06/11/2018 22:15:00,11.38,11.22,1,-7.77
 06/11/2018 22:30:00,11.32,11.22,1,-7.72
 06/11/2018 22:45:00,11.33,11.22,1,-7.53
 06/11/2018 23:00:00,11.36,11.22,1,-7.43
 06/11/2018 23:15:00,11.33,11.22,1,-7.45
 06/11/2018 23:30:00,11.21,11.22,1,-7.32
 06/11/2018 23:45:00,11.22,11.22,1,-7.39
 07/11/2018 00:00:00,11.28,11.22,1,-7.34
 07/11/2018 00:15:00,11.3,11.22,1,-8.04
 07/11/2018 00:30:00,11.29,11.22,1,-8.08
 07/11/2018 00:45:00,11.34,11.22,1,-8.11
 07/11/2018 01:00:00,11.39,11.22,1,-7.94
 07/11/2018 01:15:00,11.38,11.22,1,-7.48
 07/11/2018 01:30:00,11.36,11.22,1,-7.2
 07/11/2018 01:45:00,11.35,11.22,1,-7.32
 07/11/2018 02:00:00,11.39,11.22,1,-7.17
 07/11/2018 02:15:00,11.3,11.22,1,-7.27
 07/11/2018 02:30:00,11.41,11.22,1,-7.49
 07/11/2018 02:45:00,11.39,11.22,1,-7.43
 07/11/2018 03:00:00,11.36,11.22,1,-7.48
 07/11/2018 03:15:00,11.4,11.22,1,-7.39
 07/11/2018 03:30:00,11.32,11.22,1,-7.13
 07/11/2018 03:45:00,11.31,11.22,1,-7.06
 07/11/2018 04:00:00,11.34,11.22,1,-6.99
 07/11/2018 04:15:00,11.4,11.22,1,-6.99
 07/11/2018 04:30:00,11.34,11.22,1,-7.26
 07/11/2018 04:45:00,11.33,11.22,1,-7.01
 07/11/2018 05:00:00,11.31,11.22,1,-7.19
 07/11/2018 05:15:00,11.36,11.22,1,-7.19
 07/11/2018 05:30:00,11.27,11.22,1,-7.57
 07/11/2018 05:45:00,11.38,11.22,1,-8.0
 07/11/2018 06:00:00,11.34,11.22,1,-8.37
 07/11/2018 06:15:00,11.34,11.22,1,-8.65
 07/11/2018 06:30:00,11.3,11.22,1,-8.86
 07/11/2018 06:45:00,11.25,11.22,1,-8.94
 07/11/2018 07:00:00,11.35,11.22,1,-9.1
 07/11/2018 07:15:00,11.32,11.22,1,-9.69
 07/11/2018 07:30:00,11.28,11.22,1,-9.43
 07/11/2018 07:45:00,11.3,11.22,1,-9.69
 07/11/2018 08:00:00,11.37,11.22,1,-9.8
 07/11/2018 08:15:00,11.36,11.22,1,-9.68
 07/11/2018 08:30:00,11.27,11.22,1,-9.67
 07/11/2018 08:45:00,11.27,11.22,1,-9.66
 07/11/2018 09:00:00,11.27,11.22,1,-9.58
 07/11/2018 09:15:00,11.24,11.22,1,-9.63
 07/11/2018 09:30:00,11.28,7.19,1,-9.85
 07/11/2018 09:45:00,11.34,0.0,1,-9.73
 07/11/2018 10:00:00,11.36,0.0,1,-9.79
 07/11/2018 10:15:00,11.32,0.0,1,-9.65
 07/11/2018 10:30:00,11.36,0.0,1,-9.17
 07/11/2018 10:45:00,11.35,0.0,1,-9.0
 07/11/2018 11:00:00,11.32,0.0,1,-9.19
 07/11/2018 11:15:00,11.28,0.0,1,-9.34
 07/11/2018 11:30:00,11.27,0.0,1,-9.51
 07/11/2018 11:45:00,11.32,0.0,1,-9.33
 07/11/2018 12:00:00,11.35,0.0,1,-9.78
 07/11/2018 12:15:00,11.32,0.0,1,-9.66
 07/11/2018 12:30:00,11.31,0.0,1,-9.91
 07/11/2018 12:45:00,11.35,0.0,1,-9.86
 07/11/2018 13:00:00,11.38,0.0,1,-9.95
 07/11/2018 13:15:00,11.4,0.0,1,-9.77
 07/11/2018 13:30:00,11.37,0.0,1,-9.63
 07/11/2018 13:45:00,11.32,0.0,1,-9.34
 07/11/2018 14:00:00,11.24,0.0,1,-9.2
 07/11/2018 14:15:00,11.25,0.0,1,-9.53
 07/11/2018 14:30:00,11.28,0.0,1,-9.69
 07/11/2018 14:45:00,11.3,0.0,1,-9.53
 07/11/2018 15:00:00,11.3,0.0,1,-9.63
 07/11/2018 15:15:00,11.3,0.0,1,-9.55
 07/11/2018 15:30:00,11.29,0.0,1,-9.61
 07/11/2018 15:45:00,11.29,0.0,1,-9.73
 07/11/2018 16:00:00,11.28,0.0,1,-9.94
 07/11/2018 16:15:00,11.32,0.0,1,-9.97
 07/11/2018 16:30:00,11.31,0.0,1,-9.96
 07/11/2018 16:45:00,11.3,0.0,1,-10.19
 07/11/2018 17:00:00,11.34,0.0,1,-10.39
 07/11/2018 17:15:00,11.32,0.0,1,-10.27
 07/11/2018 17:30:00,11.26,0.0,1,-10.13
 07/11/2018 17:45:00,11.31,0.0,1,-9.97
 07/11/2018 18:00:00,11.36,0.0,1,-9.92
 07/11/2018 18:15:00,11.38,0.0,1,-9.76
 07/11/2018 18:30:00,11.38,0.0,1,-9.59
 07/11/2018 18:45:00,11.31,0.0,1,-9.41
 07/11/2018 19:00:00,11.32,0.0,1,-9.39
 07/11/2018 19:15:00,11.3,0.0,1,-9.19
 07/11/2018 19:30:00,11.35,0.0,1,-9.07
 07/11/2018 19:45:00,11.35,0.0,1,-9.05
 07/11/2018 20:00:00,11.33,0.0,1,-9.15
 07/11/2018 20:15:00,11.31,0.0,1,-8.64
 07/11/2018 20:30:00,11.27,0.0,1,-8.47
 07/11/2018 20:45:00,11.28,0.0,1,-8.29
 07/11/2018 21:00:00,11.33,0.0,1,-8.11
 07/11/2018 21:15:00,11.29,0.0,1,-8.37
 07/11/2018 21:30:00,11.23,0.0,1,-8.36
 07/11/2018 21:45:00,11.23,0.0,1,-8.26
 07/11/2018 22:00:00,11.22,0.0,1,-8.1
 07/11/2018 22:15:00,11.27,0.0,1,-7.96
 07/11/2018 22:30:00,11.27,0.0,1,-7.79
 07/11/2018 22:45:00,11.27,0.0,1,-7.73
 07/11/2018 23:00:00,11.33,0.0,1,-7.52
 07/11/2018 23:15:00,11.31,0.0,1,-7.17
 07/11/2018 23:30:00,11.32,0.0,1,-7.15
 07/11/2018 23:45:00,11.3,0.0,1,-7.27
 08/11/2018 00:00:00,11.3,0.0,1,-7.37
 08/11/2018 00:15:00,11.25,0.0,1,-7.94
 08/11/2018 00:30:00,11.23,0.0,1,-7.99
 08/11/2018 00:45:00,11.21,0.0,1,-8.0
 08/11/2018 01:00:00,11.21,0.0,1,-8.1
 08/11/2018 01:15:00,11.24,0.0,1,-8.05
 08/11/2018 01:30:00,11.26,0.0,1,-7.94
 08/11/2018 01:45:00,11.28,0.0,1,-7.86
 08/11/2018 02:00:00,11.31,0.0,1,-7.48
 08/11/2018 02:15:00,11.34,0.0,1,-7.38
 08/11/2018 02:30:00,11.33,0.0,1,-7.18
 08/11/2018 02:45:00,11.23,0.0,1,-7.17
 08/11/2018 03:00:00,11.22,0.0,1,-7.33
 08/11/2018 03:15:00,11.22,0.0,1,-7.47
 08/11/2018 03:30:00,11.25,0.0,1,-7.4
 08/11/2018 03:45:00,11.24,0.0,1,-7.46
 08/11/2018 04:00:00,11.24,0.0,1,-7.27
 08/11/2018 04:15:00,11.24,0.0,1,-7.08
 08/11/2018 04:30:00,11.25,0.0,1,-7.1
 08/11/2018 04:45:00,11.25,0.0,1,-7.2
 08/11/2018 05:00:00,11.26,0.0,1,-7.23
 08/11/2018 05:15:00,11.2,0.0,1,-7.5
 08/11/2018 05:30:00,11.18,0.0,1,-7.71
 08/11/2018 05:45:00,11.16,0.0,1,-7.88
 08/11/2018 06:00:00,11.13,0.0,1,-7.97
 08/11/2018 06:15:00,11.21,0.0,1,-8.32
 08/11/2018 06:30:00,11.21,0.0,1,-8.52
 08/11/2018 06:45:00,11.17,0.0,1,-8.71
 08/11/2018 07:00:00,11.16,0.0,1,-8.86
 08/11/2018 07:15:00,11.22,0.0,1,-9.31
 08/11/2018 07:30:00,11.22,0.0,1,-9.43
 08/11/2018 07:45:00,11.18,0.0,1,-9.42
 08/11/2018 08:00:00,11.13,0.3,2,-9.44
 08/11/2018 08:15:00,11.14,11.21,2,-9.38
 08/11/2018 08:30:00,11.18,11.14,2,-9.46
 08/11/2018 08:45:00,11.2,10.99,2,-9.38
 08/11/2018 09:00:00,11.14,10.99,2,-9.5
 08/11/2018 09:15:00,11.13,10.99,2,-9.51
 08/11/2018 09:30:00,11.03,10.99,2,-9.16
 08/11/2018 09:45:00,11.12,11.14,1,-8.87
 08/11/2018 10:00:00,11.2,11.22,1,-8.93
 08/11/2018 10:15:00,11.21,11.22,1,-8.84
 08/11/2018 10:30:00,11.2,11.22,1,-8.78
 08/11/2018 10:45:00,11.14,11.12,2,-8.82
 08/11/2018 11:00:00,11.08,11.04,2,-8.78
 08/11/2018 11:15:00,11.08,11.04,2,-8.89
 08/11/2018 11:30:00,11.09,11.11,2,-8.77
 08/11/2018 11:45:00,11.08,11.04,2,-8.71
 08/11/2018 12:00:00,11.03,11.01,2,-9.02
 08/11/2018 12:15:00,11.04,11.02,2,-8.86
 08/11/2018 12:30:00,11.08,11.02,2,-8.76
 08/11/2018 12:45:00,11.05,11.02,2,-8.84
 08/11/2018 13:00:00,11.06,11.02,2,-8.8
 08/11/2018 13:15:00,11.09,11.02,2,-8.69
 08/11/2018 13:30:00,11.13,11.03,2,-8.62
 08/11/2018 13:45:00,11.21,11.08,2,-8.64
 08/11/2018 14:00:00,11.21,11.06,2,-8.72
 08/11/2018 14:15:00,11.2,11.09,2,-8.88
 08/11/2018 14:30:00,11.19,11.07,2,-8.84
 08/11/2018 14:45:00,11.13,11.09,2,-8.92
 08/11/2018 15:00:00,11.12,11.12,2,-8.88
 08/11/2018 15:15:00,11.09,11.05,2,-8.99
 08/11/2018 15:30:00,11.07,10.92,2,-9.12
 08/11/2018 15:45:00,11.0,11.03,2,-9.17
 08/11/2018 16:00:00,11.2,11.1,2,-9.26
 08/11/2018 16:15:00,11.19,11.1,2,-9.23
 08/11/2018 16:30:00,11.13,11.1,2,-9.29
 08/11/2018 16:45:00,11.11,11.1,2,-9.31
 08/11/2018 17:00:00,11.06,10.95,2,-9.5
 08/11/2018 17:15:00,11.08,10.97,2,-9.32
 08/11/2018 17:30:00,11.06,10.97,2,-9.41
 08/11/2018 17:45:00,11.06,10.97,2,-9.41
 08/11/2018 18:00:00,11.06,10.97,2,-9.36
 08/11/2018 18:15:00,11.07,10.98,2,-8.87
 08/11/2018 18:30:00,11.12,10.98,2,-8.86
 08/11/2018 18:45:00,11.13,10.98,2,-8.76
 08/11/2018 19:00:00,11.12,10.98,2,-8.93
 08/11/2018 19:15:00,11.08,11.11,2,-8.99
 08/11/2018 19:30:00,11.08,10.99,2,-8.89
 08/11/2018 19:45:00,11.06,10.94,2,-8.83
 08/11/2018 20:00:00,11.04,11.0,2,-8.72
 08/11/2018 20:15:00,11.05,11.02,2,-8.58
 08/11/2018 20:30:00,11.07,11.02,2,-8.66
 08/11/2018 20:45:00,11.13,11.02,2,-8.34
 08/11/2018 21:00:00,11.04,11.02,2,-8.12
 08/11/2018 21:15:00,11.1,11.02,2,-8.29
 08/11/2018 21:30:00,11.14,11.02,2,-8.18
 08/11/2018 21:45:00,11.13,11.02,2,-8.09
 08/11/2018 22:00:00,11.17,11.02,2,-7.91
 08/11/2018 22:15:00,11.15,11.02,2,-7.41
 08/11/2018 22:30:00,11.15,11.02,2,-7.29
 08/11/2018 22:45:00,11.08,11.02,2,-7.17
 08/11/2018 23:00:00,11.02,11.02,2,-7.14
 08/11/2018 23:15:00,11.06,11.02,2,-7.04
 08/11/2018 23:30:00,11.1,11.02,2,-6.92
 08/11/2018 23:45:00,11.0,11.02,2,-7.03
 09/11/2018 00:00:00,11.0,11.02,2,-7.12
 09/11/2018 00:15:00,10.96,11.02,2,-7.68
 09/11/2018 00:30:00,10.98,10.99,2,-7.86
 09/11/2018 00:45:00,10.98,10.9,2,-8.05
 09/11/2018 01:00:00,11.06,10.91,2,-7.79
 09/11/2018 01:15:00,11.05,10.92,2,-7.56
 09/11/2018 01:30:00,11.06,10.91,2,-7.58
 09/11/2018 01:45:00,11.06,10.91,2,-7.52
 09/11/2018 02:00:00,11.03,10.93,2,-7.28
 09/11/2018 02:15:00,10.95,10.99,2,-7.2
 09/11/2018 02:30:00,10.98,10.99,2,-6.93
 09/11/2018 02:45:00,10.99,10.99,2,-6.94
 09/11/2018 03:00:00,11.06,10.99,2,-7.04
 09/11/2018 03:15:00,11.16,10.99,2,-7.14
 09/11/2018 03:30:00,11.14,10.99,2,-6.93
 09/11/2018 03:45:00,11.14,10.99,2,-6.75
 09/11/2018 04:00:00,11.11,10.99,2,-6.76
 09/11/2018 04:15:00,11.17,10.99,2,-6.67
 09/11/2018 04:30:00,11.16,10.99,2,-6.62
 09/11/2018 04:45:00,11.14,10.99,2,-6.74
 09/11/2018 05:00:00,11.17,11.04,1,-6.67
 09/11/2018 05:15:00,11.25,11.22,1,-6.9
 09/11/2018 05:30:00,11.29,11.22,1,-7.14
 09/11/2018 05:45:00,11.27,11.22,1,-7.5
 09/11/2018 06:00:00,11.24,11.18,2,-7.66
 09/11/2018 06:15:00,11.18,10.99,2,-7.97
 09/11/2018 06:30:00,11.13,10.99,2,-8.1
 09/11/2018 06:45:00,11.07,10.99,2,-8.53
 09/11/2018 07:00:00,11.02,10.99,2,-8.81
 09/11/2018 07:15:00,11.03,10.99,2,-9.19
 09/11/2018 07:30:00,11.06,10.99,2,-8.95
 09/11/2018 07:45:00,11.09,10.99,2,-8.85
 09/11/2018 08:00:00,11.09,10.99,2,-8.95
 09/11/2018 08:15:00,11.1,10.99,2,-9.15
 09/11/2018 08:30:00,11.12,10.99,2,-9.04
 09/11/2018 08:45:00,11.1,10.99,2,-9.02
 09/11/2018 09:00:00,11.12,10.99,2,-8.98
 09/11/2018 09:15:00,11.07,10.99,2,-9.2
 09/11/2018 09:30:00,11.01,10.99,2,-9.32
 09/11/2018 09:45:00,11.0,10.99,2,-9.29
 09/11/2018 10:00:00,11.11,10.99,2,-9.55
 09/11/2018 10:15:00,11.12,10.99,2,-9.62
 09/11/2018 10:30:00,11.11,10.99,2,-9.3
 09/11/2018 10:45:00,11.11,10.99,2,-9.14
 09/11/2018 11:00:00,11.14,10.99,2,-9.02
 09/11/2018 11:15:00,11.15,10.99,2,-8.89
 09/11/2018 11:30:00,11.16,10.99,2,-8.8
 09/11/2018 11:45:00,11.14,10.99,2,-8.83
 09/11/2018 12:00:00,11.13,10.99,2,-9.0
 09/11/2018 12:15:00,11.09,10.99,2,-8.93
 09/11/2018 12:30:00,11.07,10.99,2,-8.96
 09/11/2018 12:45:00,11.07,10.99,2,-8.92
 09/11/2018 13:00:00,11.09,10.99,2,-8.81
 09/11/2018 13:15:00,11.09,10.99,2,-8.65
 09/11/2018 13:30:00,11.05,10.99,2,-8.71
 09/11/2018 13:45:00,11.05,10.99,2,-8.65
 09/11/2018 14:00:00,11.04,10.99,2,-8.82
 09/11/2018 14:15:00,11.05,10.99,2,-8.63
 09/11/2018 14:30:00,11.06,10.99,2,-8.61
 09/11/2018 14:45:00,11.06,10.99,2,-8.63
 09/11/2018 15:00:00,11.08,10.99,2,-8.68
 09/11/2018 15:15:00,11.07,10.99,2,-8.81
 09/11/2018 15:30:00,11.09,10.99,2,-8.83
 09/11/2018 15:45:00,11.06,10.99,2,-8.9
 09/11/2018 16:00:00,11.08,10.99,2,-9.14
 09/11/2018 16:15:00,11.1,10.99,2,-9.24
 09/11/2018 16:30:00,11.12,10.99,2,-9.46
 09/11/2018 16:45:00,11.11,10.99,2,-9.75
 09/11/2018 17:00:00,11.07,10.99,2,-9.75
 09/11/2018 17:15:00,11.08,10.99,2,-9.83
 09/11/2018 17:30:00,11.08,10.99,2,-9.89
 09/11/2018 17:45:00,11.1,10.99,2,-9.75
 09/11/2018 18:00:00,11.11,10.99,2,-9.7
 09/11/2018 18:15:00,11.15,10.99,2,-9.35
 09/11/2018 18:30:00,11.12,11.09,1,-9.22
 09/11/2018 18:45:00,11.14,11.22,1,-9.29
 09/11/2018 19:00:00,11.23,11.22,1,-9.23
 09/11/2018 19:15:00,11.28,11.22,1,-9.54
 09/11/2018 19:30:00,11.25,11.11,2,-9.38
 09/11/2018 19:45:00,11.03,10.97,2,-9.23
 09/11/2018 20:00:00,11.09,10.98,2,-9.12
 09/11/2018 20:15:00,11.24,10.98,2,-9.0
 09/11/2018 20:30:00,11.11,10.98,2,-8.83
 09/11/2018 20:45:00,11.04,10.98,2,-8.78
 09/11/2018 21:00:00,11.09,10.98,2,-8.8
 09/11/2018 21:15:00,11.11,10.98,2,-8.65
 09/11/2018 21:30:00,11.13,11.11,1,-8.23
 09/11/2018 21:45:00,11.13,11.22,1,-8.08
 09/11/2018 22:00:00,11.34,11.22,1,-7.96
 09/11/2018 22:15:00,11.44,11.22,1,-8.09
 09/11/2018 22:30:00,11.39,11.17,2,-8.05
 09/11/2018 22:45:00,11.29,11.0,2,-7.96
 09/11/2018 23:00:00,11.13,11.0,2,-7.85
 09/11/2018 23:15:00,11.11,11.0,2,-7.92
 09/11/2018 23:30:00,11.02,11.0,2,-7.79
 09/11/2018 23:45:00,10.95,11.0,2,-7.66
 10/11/2018 00:00:00,10.98,11.0,2,-7.55
 10/11/2018 00:15:00,10.99,11.16,2,-7.48
 10/11/2018 00:30:00,10.99,11.22,2,-7.48
 10/11/2018 00:45:00,10.99,11.22,2,-7.48
 10/11/2018 01:00:00,10.99,11.22,2,-7.48
 10/11/2018 01:15:00,10.99,11.22,2,-7.48
 10/11/2018 01:30:00,10.99,11.22,2,-7.48
 10/11/2018 01:45:00,10.99,11.22,2,-7.48
 10/11/2018 02:00:00,10.99,11.22,2,-7.48
 10/11/2018 02:15:00,10.99,11.22,2,-7.48
 10/11/2018 02:30:00,10.99,11.22,2,-7.48
 10/11/2018 02:45:00,10.99,11.22,2,-7.48
 10/11/2018 03:00:00,10.99,11.22,2,-7.48
 10/11/2018 03:15:00,10.99,11.22,2,-7.48
 10/11/2018 03:30:00,10.99,11.22,2,-7.48
 10/11/2018 03:45:00,10.99,11.22,2,-7.48
 10/11/2018 04:00:00,10.99,11.22,2,-7.48
 10/11/2018 04:15:00,10.99,11.22,2,-7.48
 10/11/2018 04:30:00,10.99,11.22,2,-7.48
 10/11/2018 04:45:00,10.99,11.22,2,-7.48
 10/11/2018 05:00:00,10.99,11.22,2,-7.48
 10/11/2018 05:15:00,10.99,11.22,2,-7.48
 10/11/2018 05:30:00,10.99,11.22,2,-7.48
 10/11/2018 05:45:00,10.99,11.22,2,-7.48
 10/11/2018 06:00:00,10.99,11.22,2,-7.48
 10/11/2018 06:15:00,10.99,11.22,2,-7.48
 10/11/2018 06:30:00,10.99,11.22,2,-7.48
 10/11/2018 06:45:00,10.99,11.22,2,-7.48
 10/11/2018 07:00:00,10.99,11.22,2,-7.48
 10/11/2018 07:15:00,10.99,11.22,2,-7.48
 10/11/2018 07:30:00,10.99,11.22,2,-7.48
 10/11/2018 07:45:00,10.99,11.22,2,-7.48
 10/11/2018 08:00:00,10.99,11.22,2,-7.48
 10/11/2018 08:15:00,10.99,11.22,2,-7.48
 10/11/2018 08:30:00,10.99,11.22,2,-7.48
 10/11/2018 08:45:00,10.99,11.22,2,-7.48
 10/11/2018 09:00:00,10.99,11.22,2,-7.48
 10/11/2018 09:15:00,10.99,11.22,2,-7.48
 10/11/2018 09:30:00,10.99,11.22,2,-7.48
 10/11/2018 09:45:00,10.99,11.22,2,-7.48
 10/11/2018 10:00:00,10.99,11.22,2,-7.48
 10/11/2018 10:15:00,10.99,11.22,2,-7.48
 10/11/2018 10:30:00,10.99,11.22,2,-7.48
 10/11/2018 10:45:00,10.99,11.22,2,-7.48
 10/11/2018 11:00:00,10.99,11.22,2,-7.48
 10/11/2018 11:15:00,10.99,11.22,2,-7.48
 10/11/2018 11:30:00,10.99,11.22,2,-7.48
 10/11/2018 11:45:00,10.99,11.22,2,-7.48
 10/11/2018 12:00:00,10.99,11.22,2,-7.48
 10/11/2018 12:15:00,10.99,11.22,2,-7.48
 10/11/2018 12:30:00,10.99,11.22,2,-7.48
 10/11/2018 12:45:00,10.99,11.22,2,-7.48
 10/11/2018 13:00:00,10.99,11.22,2,-7.48
 10/11/2018 13:15:00,10.99,11.22,2,-7.48
 10/11/2018 13:30:00,10.99,11.22,2,-7.48
 10/11/2018 13:45:00,10.99,11.22,2,-7.48
 10/11/2018 14:00:00,10.99,11.22,2,-7.48
 10/11/2018 14:15:00,10.99,11.22,2,-7.48
 10/11/2018 14:30:00,10.99,11.22,2,-7.48
 10/11/2018 14:45:00,10.99,11.22,2,-7.48
 10/11/2018 15:00:00,10.99,11.22,2,-7.48
 10/11/2018 15:15:00,10.99,11.22,2,-7.48
 10/11/2018 15:30:00,10.99,11.22,2,-7.48
 10/11/2018 15:45:00,10.99,11.22,2,-7.48
 10/11/2018 16:00:00,10.99,11.22,2,-7.48
 10/11/2018 16:15:00,10.99,11.22,2,-7.48
 10/11/2018 16:30:00,10.99,11.22,2,-7.48
 10/11/2018 16:45:00,10.99,11.22,2,-7.48
 10/11/2018 17:00:00,10.99,11.22,2,-7.48
 10/11/2018 17:15:00,10.99,11.22,2,-7.48
 10/11/2018 17:30:00,10.99,11.22,2,-7.48
 10/11/2018 17:45:00,10.99,11.22,2,-7.48
 10/11/2018 18:00:00,10.99,11.22,2,-7.48
 10/11/2018 18:15:00,10.99,11.22,2,-7.48
 10/11/2018 18:30:00,10.99,11.22,2,-7.48
 10/11/2018 18:45:00,10.99,11.22,2,-7.48
 10/11/2018 19:00:00,10.99,11.22,2,-7.48
 10/11/2018 19:15:00,10.99,11.22,2,-7.48
 10/11/2018 19:30:00,10.99,11.22,2,-7.48
 10/11/2018 19:45:00,10.99,11.22,2,-7.48
 10/11/2018 20:00:00,10.99,11.22,2,-7.48
 10/11/2018 20:15:00,10.99,11.22,2,-7.48
 10/11/2018 20:30:00,10.99,11.22,2,-7.48
 10/11/2018 20:45:00,10.99,11.22,2,-7.48
 10/11/2018 21:00:00,10.99,11.22,2,-7.48
 10/11/2018 21:15:00,10.99,11.22,2,-7.48
 10/11/2018 21:30:00,10.99,11.22,2,-7.48
 10/11/2018 21:45:00,10.99,11.22,2,-7.48
 10/11/2018 22:00:00,10.99,11.22,2,-7.48
 10/11/2018 22:15:00,10.99,11.22,2,-7.48
 10/11/2018 22:30:00,10.99,11.22,2,-7.48
 10/11/2018 22:45:00,10.99,11.22,2,-7.48
 10/11/2018 23:00:00,10.99,11.22,2,-7.48
 10/11/2018 23:15:00,10.99,11.22,2,-7.48
 10/11/2018 23:30:00,10.99,11.22,2,-7.48
 10/11/2018 23:45:00,10.99,11.22,2,-7.48
 11/11/2018 00:00:00,10.99,11.22,2,-7.48
 11/11/2018 00:15:00,10.99,11.22,2,-7.48
 11/11/2018 00:30:00,10.99,11.22,2,-7.48
 11/11/2018 00:45:00,10.99,11.22,2,-7.48
 11/11/2018 01:00:00,10.99,11.22,2,-7.48
 11/11/2018 01:15:00,10.99,11.22,2,-7.48
 11/11/2018 01:30:00,10.99,11.22,2,-7.48
 11/11/2018 01:45:00,10.99,11.22,2,-7.48
 11/11/2018 02:00:00,10.99,11.22,2,-7.48
 11/11/2018 02:15:00,10.99,11.22,2,-7.48
 11/11/2018 02:30:00,10.99,11.22,2,-7.48
 11/11/2018 02:45:00,10.99,11.22,2,-7.48
 11/11/2018 03:00:00,10.99,11.22,2,-7.48
 11/11/2018 03:15:00,10.99,11.22,2,-7.48
 11/11/2018 03:30:00,10.99,11.22,2,-7.48
 11/11/2018 03:45:00,10.99,11.22,2,-7.48
 11/11/2018 04:00:00,10.99,11.22,2,-7.48
 11/11/2018 04:15:00,10.99,11.22,2,-7.48
 11/11/2018 04:30:00,10.99,11.22,2,-7.48
 11/11/2018 04:45:00,10.99,11.22,2,-7.48
 11/11/2018 05:00:00,10.99,11.22,2,-7.48
 11/11/2018 05:15:00,10.99,11.22,2,-7.48
 11/11/2018 05:30:00,10.99,11.22,2,-7.48
 11/11/2018 05:45:00,10.99,11.22,2,-7.48
 11/11/2018 06:00:00,10.99,11.22,2,-7.48
 11/11/2018 06:15:00,11.14,11.22,2,-6.26
 11/11/2018 06:30:00,11.19,11.22,2,-5.94
 11/11/2018 06:45:00,11.14,11.22,2,-6.14
 11/11/2018 07:00:00,11.13,11.22,2,-6.16
 11/11/2018 07:15:00,11.15,11.22,2,-6.12
 11/11/2018 07:30:00,11.18,11.22,2,-6.06
 11/11/2018 07:45:00,11.17,11.22,2,-6.06
 11/11/2018 08:00:00,11.11,11.22,2,-6.37
 11/11/2018 08:15:00,11.11,11.22,2,-6.27
 11/11/2018 08:30:00,11.12,11.22,2,-6.35
 11/11/2018 08:45:00,11.17,11.22,2,-6.62
 11/11/2018 09:00:00,11.22,11.22,2,-6.68
 11/11/2018 09:15:00,11.24,11.22,2,-6.85
 11/11/2018 09:30:00,11.23,11.22,2,-7.08
 11/11/2018 09:45:00,11.23,11.22,2,-7.04
 11/11/2018 10:00:00,11.24,11.22,2,-7.0
 11/11/2018 10:15:00,11.25,11.22,2,-6.78
 11/11/2018 10:30:00,11.26,11.22,2,-6.66
 11/11/2018 10:45:00,11.25,11.22,2,-6.72
 11/11/2018 11:00:00,11.27,11.22,2,-6.71
 11/11/2018 11:15:00,11.3,11.22,2,-6.81
 11/11/2018 11:30:00,11.28,11.22,2,-6.71
 11/11/2018 11:45:00,11.28,11.22,2,-6.77
 11/11/2018 12:00:00,11.26,11.22,2,-6.93
 11/11/2018 12:15:00,11.29,11.22,2,-6.85
 11/11/2018 12:30:00,11.26,11.22,2,-6.91
 11/11/2018 12:45:00,11.29,11.22,2,-6.52
 11/11/2018 13:00:00,11.29,11.22,2,-6.65
 11/11/2018 13:15:00,11.33,11.22,2,-6.62
 11/11/2018 13:30:00,11.34,11.22,2,-6.53
 11/11/2018 13:45:00,11.36,11.22,2,-6.66
 11/11/2018 14:00:00,11.37,11.22,2,-6.55
 11/11/2018 14:15:00,11.34,11.22,2,-6.66
 11/11/2018 14:30:00,11.35,11.22,2,-6.58
 11/11/2018 14:45:00,11.35,11.22,2,-6.41
 11/11/2018 15:00:00,11.34,11.22,2,-6.39
 11/11/2018 15:15:00,11.28,11.22,2,-6.5
 11/11/2018 15:30:00,11.23,11.22,2,-6.77
 11/11/2018 15:45:00,11.21,11.22,2,-6.83
 11/11/2018 16:00:00,11.23,11.22,2,-6.81
 11/11/2018 16:15:00,11.26,11.22,2,-6.98
 11/11/2018 16:30:00,11.26,11.22,2,-7.01
 11/11/2018 16:45:00,11.18,11.22,2,-7.28
 11/11/2018 17:00:00,11.12,11.22,2,-7.59
 11/11/2018 17:15:00,11.12,11.22,2,-7.54
 11/11/2018 17:30:00,11.12,11.22,2,-7.97
 11/11/2018 17:45:00,11.19,11.22,2,-7.88
 11/11/2018 18:00:00,11.26,11.22,2,-7.87
 11/11/2018 18:15:00,11.28,11.22,2,-7.72
 11/11/2018 18:30:00,11.3,11.22,2,-7.69
 11/11/2018 18:45:00,11.33,11.22,2,-7.67
 11/11/2018 19:00:00,11.36,11.22,2,-7.67
 11/11/2018 19:15:00,11.35,11.22,2,-7.24
 11/11/2018 19:30:00,11.3,11.22,2,-6.94
 11/11/2018 19:45:00,11.31,11.22,2,-7.14
 11/11/2018 20:00:00,11.36,11.22,2,-6.93
 11/11/2018 20:15:00,11.37,11.22,2,-6.9
 11/11/2018 20:30:00,11.36,11.22,2,-6.65
 11/11/2018 20:45:00,11.35,11.22,2,-6.42
 11/11/2018 21:00:00,11.38,11.22,2,-6.38
 11/11/2018 21:15:00,11.36,11.22,2,-6.31
 11/11/2018 21:30:00,11.36,11.22,2,-6.24
 11/11/2018 21:45:00,11.35,11.22,2,-6.03
 11/11/2018 22:00:00,11.12,11.22,2,-5.73
 11/11/2018 22:15:00,11.16,11.22,2,-5.61
 11/11/2018 22:30:00,11.27,11.22,2,-5.67
 11/11/2018 22:45:00,11.36,11.22,2,-5.65
 11/11/2018 23:00:00,11.41,11.22,2,-5.52
 11/11/2018 23:15:00,11.37,11.22,2,-5.35
 11/11/2018 23:30:00,11.39,11.22,2,-5.21
 11/11/2018 23:45:00,11.37,11.22,2,-5.28
 12/11/2018 00:00:00,11.36,11.22,2,-5.31
 12/11/2018 00:00:00,11.36,11.22,2,-5.31
 12/11/2018 00:15:00,11.34,11.22,2,-6.17
 12/11/2018 00:30:00,11.36,11.22,2,-6.25
 12/11/2018 00:45:00,11.33,11.22,2,-6.21
 12/11/2018 01:00:00,11.33,11.22,2,-6.21
 12/11/2018 01:15:00,11.36,11.22,2,-6.04
 12/11/2018 01:30:00,11.38,11.22,2,-6.16
 12/11/2018 01:45:00,11.41,11.22,2,-6.22
 12/11/2018 02:00:00,11.4,11.22,2,-6.14
 12/11/2018 02:15:00,11.38,11.22,2,-6.1
 12/11/2018 02:30:00,11.36,11.22,2,-5.97
 12/11/2018 02:45:00,11.38,11.22,2,-5.97
 12/11/2018 03:00:00,11.38,11.22,2,-6.07
 12/11/2018 03:15:00,11.38,11.22,2,-6.09
 12/11/2018 03:30:00,11.34,11.22,2,-5.88
 12/11/2018 03:45:00,11.26,11.22,2,-5.72
 12/11/2018 04:00:00,11.26,11.22,2,-5.77
 12/11/2018 04:15:00,11.26,11.22,2,-5.79
 12/11/2018 04:30:00,11.26,11.22,2,-5.75
 12/11/2018 04:45:00,11.27,11.22,2,-5.82
 12/11/2018 05:00:00,11.31,11.22,2,-5.81
 12/11/2018 05:15:00,11.24,11.22,2,-6.17
 12/11/2018 05:30:00,11.22,11.22,2,-6.37
 12/11/2018 05:45:00,11.19,11.22,2,-6.46
 12/11/2018 06:00:00,11.16,11.22,2,-6.6
 12/11/2018 06:15:00,11.28,11.22,2,-7.17
 12/11/2018 06:30:00,11.22,11.22,2,-7.49
 12/11/2018 06:45:00,11.27,11.22,2,-7.77
 12/11/2018 07:00:00,11.2,11.22,2,-8.01
 12/11/2018 07:15:00,11.19,11.22,2,-8.4
 12/11/2018 07:30:00,11.18,11.22,2,-8.69
 12/11/2018 07:45:00,11.23,11.22,2,-8.96
 12/11/2018 08:00:00,11.29,11.22,2,-8.84
 12/11/2018 08:15:00,11.27,11.22,2,-8.48
 12/11/2018 08:30:00,11.3,11.22,2,-8.51
 12/11/2018 08:45:00,11.21,11.22,2,-8.52
 12/11/2018 09:00:00,11.23,11.22,2,-8.5
 12/11/2018 09:15:00,11.22,11.21,2,-8.41
 12/11/2018 09:30:00,11.23,11.21,2,-8.46
 12/11/2018 09:45:00,11.22,11.21,2,-8.51
 12/11/2018 10:00:00,11.27,11.21,2,-8.65
 12/11/2018 10:15:00,11.28,11.21,2,-8.74
 12/11/2018 10:30:00,11.27,11.21,2,-8.73
 12/11/2018 10:45:00,11.28,11.21,2,-8.66
 12/11/2018 11:00:00,11.25,11.21,2,-8.79
 12/11/2018 11:15:00,11.22,11.21,2,-8.99
 12/11/2018 11:30:00,11.24,11.21,2,-8.79
 12/11/2018 11:45:00,11.25,11.21,2,-9.08
 12/11/2018 12:00:00,11.26,11.21,2,-8.77
 12/11/2018 12:15:00,11.21,11.21,2,-8.71
 12/11/2018 12:30:00,11.18,11.21,2,-8.77
 12/11/2018 12:45:00,11.18,11.21,2,-8.79
 12/11/2018 13:00:00,11.18,11.21,2,-8.87
 12/11/2018 13:15:00,11.17,11.21,2,-8.76
 12/11/2018 13:30:00,11.19,11.21,2,-8.77
 12/11/2018 13:45:00,11.18,11.21,2,-8.58
 12/11/2018 14:00:00,11.16,11.21,2,-8.52
 12/11/2018 14:15:00,11.16,11.09,2,-8.48
 12/11/2018 14:30:00,11.15,11.02,2,-8.65
 12/11/2018 14:45:00,11.13,11.02,2,-9.09
 12/11/2018 15:00:00,11.13,11.02,2,-9.3
 12/11/2018 15:15:00,10.99,10.92,1,-8.93
 12/11/2018 15:30:00,11.14,11.18,1,-8.72
 12/11/2018 15:45:00,11.1,11.22,1,-8.85
 12/11/2018 16:00:00,11.26,11.22,1,-9.06
 12/11/2018 16:15:00,11.31,11.22,1,-8.76
 12/11/2018 16:30:00,11.26,11.21,2,-8.96
 12/11/2018 16:45:00,11.19,11.21,2,-9.36
 12/11/2018 17:00:00,11.18,11.21,2,-9.39
 12/11/2018 17:15:00,11.15,11.21,2,-9.62
 12/11/2018 17:30:00,11.11,11.21,2,-9.63
 12/11/2018 17:45:00,11.24,11.21,2,-9.77
 12/11/2018 18:00:00,11.3,11.21,2,-9.73
 12/11/2018 18:15:00,11.35,11.21,2,-9.46
 12/11/2018 18:30:00,11.31,11.21,2,-9.5
 12/11/2018 18:45:00,11.32,11.21,2,-9.35
 12/11/2018 19:00:00,11.34,11.21,2,-9.38
 12/11/2018 19:15:00,11.36,11.21,2,-9.22
 12/11/2018 19:30:00,11.32,11.21,2,-9.14
 12/11/2018 19:45:00,11.33,11.21,2,-9.06
 12/11/2018 20:00:00,11.32,11.21,2,-8.76
 12/11/2018 20:15:00,11.31,11.21,2,-8.71
 12/11/2018 20:30:00,11.31,11.21,2,-8.55
 12/11/2018 20:45:00,11.28,11.21,2,-8.48
 12/11/2018 21:00:00,11.25,11.21,2,-8.2
 12/11/2018 21:15:00,11.2,11.21,2,-8.12
 12/11/2018 21:30:00,11.22,11.21,2,-8.12
 12/11/2018 21:45:00,11.24,11.21,2,-7.89
 12/11/2018 22:00:00,11.34,11.21,2,-7.8
 12/11/2018 22:15:00,11.31,11.21,2,-7.65
 12/11/2018 22:30:00,11.22,11.1,1,-7.42
 12/11/2018 22:45:00,11.14,11.22,1,-7.2
 12/11/2018 23:00:00,11.18,11.22,1,-7.01
 12/11/2018 23:15:00,11.16,11.22,1,-7.11
 12/11/2018 23:30:00,11.15,11.21,2,-7.22
 12/11/2018 23:45:00,11.11,10.99,2,-7.37
 13/11/2018 00:00:00,11.13,10.99,2,-7.36
 13/11/2018 00:15:00,11.09,10.99,2,-7.72
 13/11/2018 00:30:00,11.01,10.99,2,-7.92
 13/11/2018 00:45:00,11.01,10.99,2,-7.9
 13/11/2018 01:00:00,11.04,10.99,2,-7.93
 13/11/2018 01:15:00,11.09,10.99,2,-7.7
 13/11/2018 01:30:00,11.1,11.04,2,-7.76
 13/11/2018 01:45:00,11.12,11.04,2,-7.62
 13/11/2018 02:00:00,11.16,11.04,2,-7.35
 13/11/2018 02:15:00,11.15,11.04,2,-7.48
 13/11/2018 02:30:00,11.16,11.04,2,-7.52
 13/11/2018 02:45:00,11.03,10.87,2,-7.43
 13/11/2018 03:00:00,11.02,10.91,2,-7.21
 13/11/2018 03:15:00,11.02,11.02,2,-7.31
 13/11/2018 03:30:00,11.04,11.02,2,-7.11
 13/11/2018 03:45:00,10.96,11.02,2,-6.99
 13/11/2018 04:00:00,10.97,11.02,2,-6.89
 13/11/2018 04:15:00,10.96,11.02,2,-6.94
 13/11/2018 04:30:00,10.97,11.02,2,-7.34
 13/11/2018 04:45:00,11.0,11.02,2,-7.24
 13/11/2018 05:00:00,10.98,11.02,2,-7.34
 13/11/2018 05:15:00,11.14,11.18,1,-7.57
 13/11/2018 05:30:00,11.16,11.22,1,-7.76
 13/11/2018 05:45:00,11.29,11.22,1,-7.82
 13/11/2018 06:00:00,11.3,11.22,1,-7.91
 13/11/2018 06:15:00,11.17,11.21,2,-8.2
 13/11/2018 06:30:00,11.17,11.21,2,-8.41
 13/11/2018 06:45:00,11.15,11.21,2,-8.54
 13/11/2018 07:00:00,11.16,11.21,2,-8.95
 13/11/2018 07:15:00,11.16,11.22,1,-9.06
 13/11/2018 07:30:00,11.12,11.22,1,-9.16
 13/11/2018 07:45:00,11.31,11.22,1,-9.04
 13/11/2018 08:00:00,11.29,11.22,1,-8.86
 13/11/2018 08:15:00,11.26,11.21,2,-8.98
 13/11/2018 08:30:00,11.21,11.21,2,-9.04
 13/11/2018 08:45:00,11.26,11.21,2,-9.06
 13/11/2018 09:00:00,11.27,11.21,2,-9.02
 13/11/2018 09:15:00,11.26,11.21,1,-8.95
 13/11/2018 09:30:00,11.3,11.22,1,-8.81
 13/11/2018 09:45:00,11.33,11.22,1,-8.77
 13/11/2018 10:00:00,11.35,11.22,1,-8.54
 13/11/2018 10:15:00,11.34,11.22,1,-8.38
 13/11/2018 10:30:00,11.34,11.22,1,-8.34
 13/11/2018 10:45:00,11.32,11.22,1,-8.58
 13/11/2018 11:00:00,11.29,11.22,1,-8.74
 13/11/2018 11:15:00,11.31,11.22,1,-8.64
 13/11/2018 11:30:00,11.3,11.22,1,-8.89
 13/11/2018 11:45:00,11.28,11.22,1,-8.9
 13/11/2018 12:00:00,11.27,11.22,1,-8.78
 13/11/2018 12:15:00,11.29,11.22,2,-8.7
 13/11/2018 12:30:00,11.32,11.22,1,-8.61
 13/11/2018 12:45:00,11.32,11.22,1,-8.59
 13/11/2018 13:00:00,11.33,11.22,1,-8.64
 13/11/2018 13:15:00,11.35,11.22,1,-8.64
 13/11/2018 13:30:00,11.31,11.22,1,-8.78
 13/11/2018 13:45:00,11.14,11.22,1,-8.76
 13/11/2018 14:00:00,11.13,11.22,1,-9.02
 13/11/2018 14:15:00,11.14,11.22,1,-8.97
 13/11/2018 14:30:00,11.16,11.21,2,-8.78
 13/11/2018 14:45:00,11.18,11.21,2,-8.93
 13/11/2018 15:00:00,11.16,11.21,2,-8.78
 13/11/2018 15:15:00,11.21,11.21,2,-8.67
 13/11/2018 15:30:00,11.25,11.21,2,-8.48
 13/11/2018 15:45:00,11.2,11.21,2,-8.74
 13/11/2018 16:00:00,11.22,11.21,2,-9.07
 13/11/2018 16:15:00,11.2,11.21,1,-9.13
 13/11/2018 16:30:00,11.17,11.22,1,-9.1
 13/11/2018 16:45:00,11.13,11.22,1,-9.37
