DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 17:00:00,11.19,11.22,1,-9.58
 13/11/2018 17:15:00,11.19,11.22,2,-9.72
 13/11/2018 17:30:00,11.21,11.21,2,-9.3
 13/11/2018 17:45:00,11.2,11.21,2,-9.11
 13/11/2018 18:00:00,11.22,11.21,2,-9.06
 13/11/2018 18:15:00,11.2,11.21,2,-9.23
 13/11/2018 18:30:00,11.2,11.22,1,-9.22
 13/11/2018 18:45:00,11.22,11.22,1,-9.11
 13/11/2018 19:00:00,11.27,11.22,1,-8.95
 13/11/2018 19:15:00,11.25,11.22,1,-9.0
 13/11/2018 19:30:00,11.25,11.21,2,-9.12
 13/11/2018 19:45:00,11.24,11.16,2,-8.92
 13/11/2018 20:00:00,11.05,10.98,2,-8.59
 13/11/2018 20:15:00,11.07,10.98,2,-8.44
 13/11/2018 20:30:00,11.09,11.01,2,-8.43
 13/11/2018 20:45:00,10.97,11.02,2,-8.11
 13/11/2018 21:00:00,10.94,10.85,2,-8.06
 13/11/2018 21:15:00,10.94,10.8,2,-7.99
 13/11/2018 21:30:00,10.91,10.82,2,-7.87
 13/11/2018 21:45:00,10.93,11.0,2,-7.59
 13/11/2018 22:00:00,10.98,11.0,2,-7.34
 13/11/2018 22:15:00,10.91,10.9,2,-7.22
 13/11/2018 22:30:00,10.91,10.94,2,-7.21
 13/11/2018 22:45:00,10.97,11.03,2,-7.0
 13/11/2018 23:00:00,10.98,11.03,2,-6.95
 13/11/2018 23:15:00,10.95,10.94,2,-6.81
 13/11/2018 23:30:00,10.92,10.82,2,-6.82
 13/11/2018 23:45:00,10.94,10.91,2,-6.97
 14/11/2018 00:00:00,11.04,11.13,2,-6.9
 14/11/2018 00:15:00,11.06,11.13,2,-7.43
 14/11/2018 00:30:00,11.09,11.13,2,-7.53
 14/11/2018 00:45:00,11.06,11.13,2,-7.61
 14/11/2018 01:00:00,11.1,11.13,2,-7.7
 14/11/2018 01:15:00,11.14,11.13,2,-7.35
 14/11/2018 01:30:00,11.19,11.13,2,-7.39
 14/11/2018 01:45:00,11.2,11.13,2,-7.32
 14/11/2018 02:00:00,11.21,11.13,2,-7.28
 14/11/2018 02:15:00,11.09,11.02,2,-7.4
 14/11/2018 02:30:00,10.98,10.87,2,-7.08
 14/11/2018 02:45:00,10.93,10.81,2,-7.1
 14/11/2018 03:00:00,10.94,10.91,2,-7.12
 14/11/2018 03:15:00,11.14,11.15,2,-7.36
 14/11/2018 03:30:00,11.18,11.15,2,-7.21
 14/11/2018 03:45:00,11.2,11.15,2,-7.2
 14/11/2018 04:00:00,11.2,11.15,2,-7.19
 14/11/2018 04:15:00,11.18,11.17,1,-7.11
 14/11/2018 04:30:00,11.2,11.22,1,-6.87
 14/11/2018 04:45:00,11.19,11.22,1,-6.94
 14/11/2018 05:00:00,11.16,11.22,1,-7.17
 14/11/2018 05:15:00,11.18,11.22,2,-7.53
 14/11/2018 05:30:00,11.18,11.1,2,-7.35
 14/11/2018 05:45:00,11.07,11.01,2,-7.39
 14/11/2018 06:00:00,11.02,11.01,2,-7.65
 14/11/2018 06:15:00,11.04,11.01,2,-7.75
 14/11/2018 06:30:00,11.04,10.95,2,-7.69
 14/11/2018 06:45:00,11.03,10.97,2,-7.87
 14/11/2018 07:00:00,11.04,10.99,2,-8.1
 14/11/2018 07:15:00,10.95,10.99,2,-8.35
 14/11/2018 07:30:00,11.03,11.11,2,-8.57
 14/11/2018 07:45:00,11.14,11.12,2,-8.53
 14/11/2018 08:00:00,11.13,11.12,2,-8.36
 14/11/2018 08:15:00,11.12,11.12,2,-8.45
 14/11/2018 08:30:00,11.09,10.98,2,-8.56
 14/11/2018 08:45:00,11.09,11.01,2,-8.75
 14/11/2018 09:00:00,11.08,11.03,2,-8.84
 14/11/2018 09:15:00,11.16,11.03,2,-8.39
 14/11/2018 09:30:00,11.18,11.03,2,-8.31
 14/11/2018 09:45:00,11.19,11.03,2,-8.27
 14/11/2018 10:00:00,11.13,11.03,2,-8.22
 14/11/2018 10:15:00,11.14,11.03,2,-8.09
 14/11/2018 10:30:00,11.12,11.03,2,-8.23
 14/11/2018 10:45:00,11.12,11.03,2,-8.02
 14/11/2018 11:00:00,11.11,11.03,2,-8.14
 14/11/2018 11:15:00,11.14,11.03,2,-8.45
 14/11/2018 11:30:00,11.14,11.03,2,-8.63
 14/11/2018 11:45:00,11.12,11.03,2,-8.67
 14/11/2018 12:00:00,11.15,11.03,2,-8.66
 14/11/2018 12:15:00,11.15,11.03,2,-8.47
 14/11/2018 12:30:00,11.15,11.03,2,-8.5
 14/11/2018 12:45:00,11.16,11.03,2,-8.7
 14/11/2018 13:00:00,11.17,11.03,2,-8.54
 14/11/2018 13:15:00,11.15,11.07,2,-8.52
 14/11/2018 13:30:00,11.23,11.14,2,-8.71
 14/11/2018 13:45:00,11.23,11.16,2,-8.9
 14/11/2018 14:00:00,11.22,11.17,2,-8.85
 14/11/2018 14:15:00,11.19,11.15,2,-9.09
 14/11/2018 14:30:00,11.24,11.15,2,-9.17
 14/11/2018 14:45:00,11.24,11.14,2,-9.12
 14/11/2018 15:00:00,11.22,11.13,2,-9.05
 14/11/2018 15:15:00,11.23,11.13,2,-9.08
 14/11/2018 15:30:00,11.27,11.13,2,-9.23
 14/11/2018 15:45:00,11.32,11.13,2,-9.22
 14/11/2018 16:00:00,11.32,11.13,2,-9.03
 14/11/2018 16:15:00,11.28,11.13,2,-9.11
 14/11/2018 16:30:00,11.22,11.13,2,-8.96
 14/11/2018 16:45:00,11.1,11.13,2,-9.3
 14/11/2018 17:00:00,11.13,11.13,2,-9.41
 14/11/2018 17:15:00,11.17,11.03,2,-9.89
 14/11/2018 17:30:00,10.89,10.93,2,-9.38
 14/11/2018 17:45:00,11.08,10.93,2,-9.0
 14/11/2018 18:00:00,11.1,11.0,2,-8.96
 14/11/2018 18:15:00,11.09,11.02,2,-8.96
 14/11/2018 18:30:00,11.12,11.02,2,-8.63
 14/11/2018 18:45:00,11.14,11.02,2,-8.62
 14/11/2018 19:00:00,11.16,11.02,2,-8.59
 14/11/2018 19:15:00,11.14,11.06,2,-8.9
 14/11/2018 19:30:00,11.16,11.02,2,-8.87
 14/11/2018 19:45:00,11.14,11.02,2,-8.8
 14/11/2018 20:00:00,11.06,11.02,2,-8.41
 14/11/2018 20:15:00,11.08,11.02,2,-8.42
 14/11/2018 20:30:00,11.07,11.02,2,-8.15
 14/11/2018 20:45:00,11.08,11.02,2,-8.14
 14/11/2018 21:00:00,11.19,11.02,2,-8.39
 14/11/2018 21:15:00,11.18,11.02,2,-8.32
 14/11/2018 21:30:00,11.22,11.02,2,-8.19
 14/11/2018 21:45:00,11.21,11.02,2,-8.12
 14/11/2018 22:00:00,11.13,11.02,2,-8.07
 14/11/2018 22:15:00,11.18,11.02,2,-7.78
 14/11/2018 22:30:00,11.2,11.02,2,-7.46
 14/11/2018 22:45:00,11.2,11.02,2,-7.55
 14/11/2018 23:00:00,11.21,11.02,2,-7.54
 14/11/2018 23:15:00,11.14,11.02,2,-7.57
 14/11/2018 23:30:00,11.18,11.02,2,-7.44
 14/11/2018 23:45:00,11.09,11.02,2,-7.34
 15/11/2018 00:00:00,11.1,11.02,2,-7.38
 15/11/2018 00:15:00,11.1,11.02,2,-8.16
 15/11/2018 00:30:00,10.99,10.87,2,-7.87
 15/11/2018 00:45:00,10.96,10.95,2,-7.89
 15/11/2018 01:00:00,11.01,11.02,2,-7.94
 15/11/2018 01:15:00,11.07,11.02,2,-8.15
 15/11/2018 01:30:00,11.14,11.02,2,-8.03
 15/11/2018 01:45:00,11.12,11.02,2,-7.89
 15/11/2018 02:00:00,11.12,11.02,2,-7.72
 15/11/2018 02:15:00,11.09,10.96,2,-7.6
 15/11/2018 02:30:00,11.11,11.04,2,-7.58
 15/11/2018 02:45:00,11.18,11.09,2,-7.94
 15/11/2018 03:00:00,10.98,10.93,2,-7.55
 15/11/2018 03:15:00,11.0,10.88,2,-7.4
 15/11/2018 03:30:00,11.17,11.0,2,-7.39
 15/11/2018 03:45:00,11.18,11.0,2,-7.39
 15/11/2018 04:00:00,11.16,11.0,2,-7.35
 15/11/2018 04:15:00,11.06,10.97,2,-7.21
 15/11/2018 04:30:00,11.11,11.18,2,-7.15
 15/11/2018 04:45:00,11.1,11.08,2,-7.17
 15/11/2018 05:00:00,11.09,10.99,2,-7.23
 15/11/2018 05:15:00,11.02,10.99,2,-7.54
 15/11/2018 05:30:00,11.15,10.99,2,-7.62
 15/11/2018 05:45:00,11.08,10.99,2,-7.86
 15/11/2018 06:00:00,10.97,10.99,2,-8.17
 15/11/2018 06:15:00,11.0,10.99,2,-8.41
 15/11/2018 06:30:00,11.16,11.18,1,-8.64
 15/11/2018 06:45:00,11.28,11.22,1,-8.89
 15/11/2018 07:00:00,11.24,11.22,1,-9.35
 15/11/2018 07:15:00,11.2,11.22,1,-9.55
 15/11/2018 07:30:00,11.19,11.21,2,-9.48
 15/11/2018 07:45:00,11.2,11.21,2,-9.26
 15/11/2018 08:00:00,11.22,11.21,2,-9.44
 15/11/2018 08:15:00,11.1,11.02,2,-9.31
 15/11/2018 08:30:00,11.07,10.94,2,-9.1
 15/11/2018 08:45:00,11.08,10.94,2,-9.16
 15/11/2018 09:00:00,11.04,10.94,2,-9.25
 15/11/2018 09:15:00,10.98,10.97,1,-8.98
 15/11/2018 09:30:00,11.19,11.22,1,-8.45
 15/11/2018 09:45:00,11.21,11.22,1,-8.46
 15/11/2018 10:00:00,11.32,11.22,1,-8.9
 15/11/2018 10:15:00,11.31,11.22,1,-9.06
 15/11/2018 10:30:00,11.35,11.22,1,-8.86
 15/11/2018 10:45:00,11.37,11.22,1,-8.76
 15/11/2018 11:00:00,11.31,11.22,1,-8.86
 15/11/2018 11:15:00,11.26,11.22,1,-9.09
 15/11/2018 11:30:00,11.3,11.22,1,-9.01
 15/11/2018 11:45:00,11.3,11.22,1,-9.15
 15/11/2018 12:00:00,11.29,11.22,1,-8.91
 15/11/2018 12:15:00,11.27,11.22,1,-8.75
 15/11/2018 12:30:00,11.29,11.22,1,-8.84
 15/11/2018 12:45:00,11.33,11.22,1,-9.26
 15/11/2018 13:00:00,11.35,11.22,1,-9.31
 15/11/2018 13:15:00,11.34,11.22,1,-9.14
 15/11/2018 13:30:00,11.35,11.22,1,-9.24
 15/11/2018 13:45:00,11.36,11.22,1,-9.27
 15/11/2018 14:00:00,11.34,11.22,1,-9.46
 15/11/2018 14:15:00,11.33,11.22,1,-8.95
 15/11/2018 14:30:00,11.34,11.22,1,-8.82
 15/11/2018 14:45:00,11.33,11.22,1,-8.96
 15/11/2018 15:00:00,11.38,11.22,1,-8.99
 15/11/2018 15:15:00,11.41,11.22,1,-8.89
 15/11/2018 15:30:00,11.43,11.22,1,-9.03
 15/11/2018 15:45:00,11.35,11.22,1,-9.21
 15/11/2018 16:00:00,11.3,11.22,1,-9.3
 15/11/2018 16:15:00,11.32,11.22,1,-9.13
 15/11/2018 16:30:00,11.29,11.22,1,-8.96
 15/11/2018 16:45:00,11.36,11.22,1,-9.18
 15/11/2018 17:00:00,11.42,11.22,1,-9.07
 15/11/2018 17:15:00,11.43,11.22,1,-9.18
 15/11/2018 17:30:00,11.43,11.22,1,-9.21
 15/11/2018 17:45:00,11.42,11.22,1,-9.16
 15/11/2018 18:00:00,11.4,11.22,1,-9.09
 15/11/2018 18:15:00,11.45,11.22,1,-8.9
 15/11/2018 18:30:00,11.43,11.22,1,-8.76
 15/11/2018 18:45:00,11.43,11.22,1,-8.51
 15/11/2018 19:00:00,11.42,11.22,1,-8.58
 15/11/2018 19:15:00,11.32,11.22,1,-8.52
 15/11/2018 19:30:00,11.33,11.22,1,-8.53
 15/11/2018 19:45:00,11.34,11.22,1,-8.38
 15/11/2018 20:00:00,11.31,11.22,1,-8.28
 15/11/2018 20:15:00,11.3,11.22,1,-7.99
 15/11/2018 20:30:00,11.34,11.22,1,-7.86
 15/11/2018 20:45:00,11.29,11.22,1,-7.93
 15/11/2018 21:00:00,11.31,11.22,1,-7.9
 15/11/2018 21:15:00,11.36,11.22,1,-7.64
 15/11/2018 21:30:00,11.39,11.22,1,-7.66
 15/11/2018 21:45:00,11.34,11.22,1,-7.58
 15/11/2018 22:00:00,11.33,11.22,1,-7.4
 15/11/2018 22:15:00,11.35,11.22,1,-7.08
 15/11/2018 22:30:00,11.33,11.22,1,-7.01
 15/11/2018 22:45:00,11.29,11.22,1,-6.72
 15/11/2018 23:00:00,11.28,11.22,1,-6.72
 15/11/2018 23:15:00,11.33,11.22,1,-6.67
 15/11/2018 23:30:00,11.34,11.22,1,-6.45
 15/11/2018 23:45:00,11.35,11.22,1,-6.45
 16/11/2018 00:00:00,11.35,11.22,1,-6.32
 16/11/2018 00:15:00,11.29,11.22,1,-7.26
 16/11/2018 00:30:00,11.31,11.22,1,-7.18
 16/11/2018 00:45:00,11.28,11.22,1,-7.12
 16/11/2018 01:00:00,11.28,11.22,1,-7.1
 16/11/2018 01:15:00,11.32,11.22,1,-6.86
 16/11/2018 01:30:00,11.35,11.22,1,-6.76
 16/11/2018 01:45:00,11.36,11.22,1,-6.76
 16/11/2018 02:00:00,11.37,11.22,1,-6.75
 16/11/2018 02:15:00,11.37,11.22,1,-6.83
 16/11/2018 02:30:00,11.38,11.22,1,-6.53
 16/11/2018 02:45:00,11.35,11.22,1,-6.52
 16/11/2018 03:00:00,11.35,11.22,1,-6.29
 16/11/2018 03:15:00,11.29,11.22,1,-6.47
 16/11/2018 03:30:00,11.35,11.22,1,-6.53
 16/11/2018 03:45:00,11.33,11.22,1,-6.4
 16/11/2018 04:00:00,11.39,11.22,1,-6.33
 16/11/2018 04:15:00,11.4,11.22,1,-6.51
 16/11/2018 04:30:00,11.39,11.22,1,-6.58
 16/11/2018 04:45:00,11.39,11.22,1,-6.51
 16/11/2018 05:00:00,11.39,11.22,1,-6.45
 16/11/2018 05:15:00,11.36,11.22,1,-6.52
 16/11/2018 05:30:00,11.35,11.22,1,-6.66
 16/11/2018 05:45:00,11.33,11.22,1,-6.53
 16/11/2018 06:00:00,11.28,11.22,1,-6.76
 16/11/2018 06:15:00,11.18,11.22,1,-7.02
 16/11/2018 06:30:00,11.23,11.22,1,-7.18
 16/11/2018 06:45:00,11.18,11.22,1,-7.42
 16/11/2018 07:00:00,11.28,11.22,1,-7.8
 16/11/2018 07:15:00,11.25,11.22,1,-8.02
 16/11/2018 07:30:00,11.19,11.22,1,-8.07
 16/11/2018 07:45:00,11.16,11.22,1,-8.12
 16/11/2018 08:00:00,11.24,11.22,1,-8.06
 16/11/2018 08:15:00,11.25,11.22,1,-7.93
 16/11/2018 08:30:00,11.23,11.22,1,-7.95
 16/11/2018 08:45:00,11.24,11.22,1,-7.97
 16/11/2018 09:00:00,11.28,11.22,1,-7.74
 16/11/2018 09:15:00,11.34,11.22,1,-7.78
 16/11/2018 09:30:00,11.33,11.22,1,-7.92
 16/11/2018 09:45:00,11.31,11.22,1,-7.86
 16/11/2018 10:00:00,11.32,11.22,1,-7.87
 16/11/2018 10:15:00,11.35,11.22,1,-7.8
 16/11/2018 10:30:00,11.35,11.22,1,-7.87
 16/11/2018 10:45:00,11.33,11.22,1,-8.03
 16/11/2018 11:00:00,11.3,11.22,1,-8.38
 16/11/2018 11:15:00,11.31,11.22,1,-8.44
 16/11/2018 11:30:00,11.29,11.22,1,-8.49
 16/11/2018 11:45:00,11.28,11.22,1,-8.68
 16/11/2018 12:00:00,11.3,11.22,1,-8.67
 16/11/2018 12:15:00,11.32,11.22,1,-8.48
 16/11/2018 12:30:00,11.2,11.22,1,-8.56
 16/11/2018 12:45:00,11.21,11.22,1,-8.47
 16/11/2018 13:00:00,11.22,11.22,1,-8.36
 16/11/2018 13:15:00,11.24,11.22,1,-8.26
 16/11/2018 13:30:00,11.22,11.22,1,-8.35
 16/11/2018 13:45:00,11.19,11.22,1,-8.53
 16/11/2018 14:00:00,11.21,11.22,1,-8.51
 16/11/2018 14:15:00,11.22,11.22,1,-8.35
 16/11/2018 14:30:00,11.23,11.22,1,-8.23
 16/11/2018 14:45:00,11.24,11.22,1,-8.37
 16/11/2018 15:00:00,11.25,11.22,1,-8.28
 16/11/2018 15:15:00,11.24,11.22,1,-8.4
 16/11/2018 15:30:00,11.22,11.22,1,-8.37
 16/11/2018 15:45:00,11.23,11.22,1,-8.49
 16/11/2018 16:00:00,11.2,11.22,1,-8.45
 16/11/2018 16:15:00,11.19,11.22,1,-8.58
 16/11/2018 16:30:00,11.14,11.22,1,-8.87
 16/11/2018 16:45:00,11.14,11.22,1,-8.99
 16/11/2018 17:00:00,11.19,11.22,1,-8.84
 16/11/2018 17:15:00,11.19,11.22,1,-8.92
 16/11/2018 17:30:00,11.18,11.22,1,-8.96
 16/11/2018 17:45:00,11.19,11.22,1,-8.98
 16/11/2018 18:00:00,11.22,11.22,1,-8.84
 16/11/2018 18:15:00,11.25,11.22,1,-8.78
 16/11/2018 18:30:00,11.29,11.22,1,-8.56
 16/11/2018 18:45:00,11.27,11.22,1,-8.45
 16/11/2018 19:00:00,11.3,11.22,1,-8.41
 16/11/2018 19:15:00,11.29,11.22,1,-8.33
 16/11/2018 19:30:00,11.33,11.22,1,-8.31
 16/11/2018 19:45:00,11.34,11.22,1,-8.3
 16/11/2018 20:00:00,11.35,11.22,1,-8.16
 16/11/2018 20:15:00,11.31,11.22,1,-7.95
 16/11/2018 20:30:00,11.28,11.22,1,-7.81
 16/11/2018 20:45:00,11.29,11.22,1,-7.85
 16/11/2018 21:00:00,11.28,11.22,1,-7.86
 16/11/2018 21:15:00,11.29,11.22,1,-7.79
 16/11/2018 21:30:00,11.29,11.22,1,-7.67
 16/11/2018 21:45:00,11.16,11.22,1,-7.4
 16/11/2018 22:00:00,11.16,11.22,1,-7.23
 16/11/2018 22:15:00,11.16,11.22,1,-7.0
 16/11/2018 22:30:00,11.16,11.22,1,-7.05
 16/11/2018 22:45:00,11.16,11.22,1,-7.09
 16/11/2018 23:00:00,11.22,11.22,1,-6.84
 16/11/2018 23:15:00,11.25,11.22,1,-6.79
 16/11/2018 23:30:00,11.28,11.22,1,-6.74
 16/11/2018 23:45:00,11.28,11.22,1,-6.57
 17/11/2018 00:00:00,11.29,11.22,1,-6.66
 17/11/2018 00:15:00,11.29,11.22,1,-7.55
 17/11/2018 00:30:00,11.36,11.22,1,-7.65
 17/11/2018 00:45:00,11.31,11.22,1,-7.42
 17/11/2018 01:00:00,11.32,11.22,1,-7.3
 17/11/2018 01:15:00,11.35,11.22,1,-7.21
 17/11/2018 01:30:00,11.32,11.22,1,-7.16
 17/11/2018 01:45:00,11.36,11.22,1,-6.95
 17/11/2018 02:00:00,11.38,11.22,1,-6.9
 17/11/2018 02:15:00,11.31,11.22,1,-6.93
 17/11/2018 02:30:00,11.32,11.22,1,-6.89
 17/11/2018 02:45:00,11.34,11.22,1,-6.55
 17/11/2018 03:00:00,11.35,11.22,1,-6.54
 17/11/2018 03:15:00,11.36,11.22,1,-6.56
 17/11/2018 03:30:00,11.24,11.22,1,-6.54
 17/11/2018 03:45:00,11.32,11.22,1,-6.58
 17/11/2018 04:00:00,11.34,11.22,1,-6.56
 17/11/2018 04:15:00,11.32,11.22,1,-6.57
 17/11/2018 04:30:00,11.34,11.22,1,-6.39
 17/11/2018 04:45:00,11.34,11.22,1,-6.29
 17/11/2018 05:00:00,11.34,11.22,1,-6.52
 17/11/2018 05:15:00,11.31,11.22,1,-6.54
 17/11/2018 05:30:00,11.33,11.22,1,-6.45
 17/11/2018 05:45:00,11.3,11.22,1,-6.62
 17/11/2018 06:00:00,11.32,11.22,1,-6.26
 17/11/2018 06:15:00,11.28,11.22,1,-6.15
 17/11/2018 06:30:00,11.27,11.22,1,-6.2
 17/11/2018 06:45:00,11.27,11.22,1,-6.35
 17/11/2018 07:00:00,11.25,11.22,1,-6.45
 17/11/2018 07:15:00,11.2,11.22,1,-6.4
 17/11/2018 07:30:00,11.23,11.22,1,-6.29
 17/11/2018 07:45:00,11.34,11.22,1,-6.47
 17/11/2018 08:00:00,11.33,11.22,1,-6.51
 17/11/2018 08:15:00,11.32,11.22,1,-6.65
 17/11/2018 08:30:00,11.31,11.22,1,-6.74
 17/11/2018 08:45:00,11.31,11.22,1,-6.88
 17/11/2018 09:00:00,11.31,11.22,1,-7.06
 17/11/2018 09:15:00,11.29,11.22,1,-6.99
 17/11/2018 09:30:00,11.3,11.22,1,-7.14
 17/11/2018 09:45:00,11.32,11.22,1,-6.88
 17/11/2018 10:00:00,11.3,11.22,1,-6.99
 17/11/2018 10:15:00,11.29,11.22,1,-7.15
 17/11/2018 10:30:00,11.32,11.22,1,-7.23
 17/11/2018 10:45:00,11.33,11.22,1,-6.95
 17/11/2018 11:00:00,11.33,11.22,1,-6.97
 17/11/2018 11:15:00,11.31,11.22,1,-6.58
 17/11/2018 11:30:00,11.31,11.22,1,-6.66
 17/11/2018 11:45:00,11.31,11.22,1,-6.64
 17/11/2018 12:00:00,11.27,11.22,1,-6.59
 17/11/2018 12:15:00,11.29,11.22,1,-6.58
 17/11/2018 12:30:00,11.3,11.22,1,-6.62
 17/11/2018 12:45:00,11.3,11.22,1,-6.54
 17/11/2018 13:00:00,11.32,11.22,1,-6.43
 17/11/2018 13:15:00,11.33,11.22,1,-6.6
 17/11/2018 13:30:00,11.21,11.22,1,-6.49
 17/11/2018 13:45:00,11.23,11.22,1,-6.38
 17/11/2018 14:00:00,11.29,11.22,1,-6.1
 17/11/2018 14:15:00,11.26,11.22,1,-6.28
 17/11/2018 14:30:00,11.26,11.22,1,-6.31
 17/11/2018 14:45:00,11.26,11.22,1,-6.29
 17/11/2018 15:00:00,11.26,11.22,1,-6.13
 17/11/2018 15:15:00,11.29,11.22,1,-6.25
 17/11/2018 15:30:00,11.28,11.22,1,-6.43
 17/11/2018 15:45:00,11.28,11.22,1,-6.2
 17/11/2018 16:00:00,11.24,11.22,1,-6.39
 17/11/2018 16:15:00,11.33,11.22,1,-6.51
 17/11/2018 16:30:00,11.19,11.22,1,-6.58
 17/11/2018 16:45:00,11.17,11.22,1,-6.76
 17/11/2018 17:00:00,11.19,11.22,1,-7.04
 17/11/2018 17:15:00,11.27,11.22,1,-7.0
 17/11/2018 17:30:00,11.26,11.22,1,-7.22
 17/11/2018 17:45:00,11.24,11.22,1,-7.05
 17/11/2018 18:00:00,11.28,11.22,1,-7.17
 17/11/2018 18:15:00,11.27,11.22,1,-7.15
 17/11/2018 18:30:00,11.32,11.22,1,-7.01
 17/11/2018 18:45:00,11.33,11.22,1,-6.94
 17/11/2018 19:00:00,11.31,11.22,1,-6.86
 17/11/2018 19:15:00,11.35,11.22,1,-6.74
 17/11/2018 19:30:00,11.28,11.22,1,-6.86
 17/11/2018 19:45:00,11.24,11.22,1,-6.89
 17/11/2018 20:00:00,11.28,11.22,1,-6.73
 17/11/2018 20:15:00,11.3,11.22,1,-6.33
 17/11/2018 20:30:00,11.32,11.22,1,-6.25
 17/11/2018 20:45:00,11.28,11.22,1,-6.49
 17/11/2018 21:00:00,11.27,11.22,1,-6.45
 17/11/2018 21:15:00,11.29,11.22,1,-6.28
 17/11/2018 21:30:00,11.28,11.22,1,-6.29
 17/11/2018 21:45:00,11.32,11.22,1,-6.31
 17/11/2018 22:00:00,11.31,11.22,1,-6.24
 17/11/2018 22:15:00,11.34,11.22,1,-6.06
 17/11/2018 22:30:00,11.27,11.22,1,-5.87
 17/11/2018 22:45:00,11.19,11.22,1,-5.84
 17/11/2018 23:00:00,11.24,11.22,1,-5.67
 17/11/2018 23:15:00,11.34,11.22,1,-5.53
 17/11/2018 23:30:00,11.33,11.22,1,-5.46
 17/11/2018 23:45:00,11.28,11.22,1,-5.84
 18/11/2018 00:00:00,11.27,11.22,1,-5.95
 18/11/2018 00:15:00,11.25,11.22,1,-6.45
 18/11/2018 00:30:00,11.27,11.22,1,-6.68
 18/11/2018 00:45:00,11.26,11.22,1,-6.65
 18/11/2018 01:00:00,11.27,11.22,1,-6.71
 18/11/2018 01:15:00,11.26,11.22,1,-6.5
 18/11/2018 01:30:00,11.27,11.22,1,-6.13
 18/11/2018 01:45:00,11.26,11.22,1,-6.32
 18/11/2018 02:00:00,11.27,11.22,1,-6.37
 18/11/2018 02:15:00,11.28,11.22,1,-6.4
 18/11/2018 02:30:00,11.31,11.22,1,-6.29
 18/11/2018 02:45:00,11.31,11.22,1,-6.23
 18/11/2018 03:00:00,11.28,11.22,1,-6.13
 18/11/2018 03:15:00,11.17,11.22,1,-5.96
 18/11/2018 03:30:00,11.19,11.22,1,-5.75
 18/11/2018 03:45:00,11.16,11.22,1,-5.84
 18/11/2018 04:00:00,11.14,11.22,1,-5.77
 18/11/2018 04:15:00,11.19,11.22,1,-5.63
 18/11/2018 04:30:00,11.22,11.22,1,-5.46
 18/11/2018 04:45:00,11.21,11.22,1,-5.52
 18/11/2018 05:00:00,11.22,11.22,1,-5.53
 18/11/2018 05:15:00,11.2,11.22,1,-5.52
 18/11/2018 05:30:00,11.19,11.22,1,-5.64
 18/11/2018 05:45:00,11.23,11.22,1,-5.59
 18/11/2018 06:00:00,11.3,11.22,1,-5.61
 18/11/2018 06:15:00,11.24,11.22,1,-5.91
 18/11/2018 06:30:00,11.31,11.22,1,-6.02
 18/11/2018 06:45:00,11.33,11.22,1,-5.91
 18/11/2018 07:00:00,11.3,11.22,1,-6.15
 18/11/2018 07:15:00,11.33,11.22,1,-6.16
 18/11/2018 07:30:00,11.33,11.22,1,-6.09
 18/11/2018 07:45:00,11.31,11.22,1,-6.18
 18/11/2018 08:00:00,11.29,11.22,1,-6.25
 18/11/2018 08:15:00,11.35,11.22,1,-6.33
 18/11/2018 08:30:00,11.38,11.22,1,-6.26
 18/11/2018 08:45:00,11.31,11.22,1,-6.42
 18/11/2018 09:00:00,11.21,11.22,1,-6.67
 18/11/2018 09:15:00,11.23,11.22,1,-6.6
 18/11/2018 09:30:00,11.25,11.22,1,-6.72
 18/11/2018 09:45:00,11.24,11.22,1,-6.74
 18/11/2018 10:00:00,11.24,11.22,1,-6.78
 18/11/2018 10:15:00,11.21,11.22,1,-6.78
 18/11/2018 10:30:00,11.23,11.22,1,-6.63
 18/11/2018 10:45:00,11.27,11.22,1,-6.36
 18/11/2018 11:00:00,11.24,11.22,1,-6.61
 18/11/2018 11:15:00,11.23,11.22,1,-6.6
 18/11/2018 11:30:00,11.25,11.22,1,-6.6
 18/11/2018 11:45:00,11.23,11.22,1,-6.6
 18/11/2018 12:00:00,11.24,11.22,1,-6.54
 18/11/2018 12:15:00,11.25,11.22,1,-6.55
 18/11/2018 12:30:00,11.26,11.22,1,-6.63
 18/11/2018 12:45:00,11.28,11.22,1,-6.41
 18/11/2018 13:00:00,11.28,11.22,1,-6.3
 18/11/2018 13:15:00,11.28,11.22,1,-6.35
 18/11/2018 13:30:00,11.32,11.22,1,-6.28
 18/11/2018 13:45:00,11.32,11.22,1,-6.17
 18/11/2018 14:00:00,11.33,11.22,1,-6.1
 18/11/2018 14:15:00,11.34,11.22,1,-6.1
 18/11/2018 14:30:00,11.32,11.22,1,-6.12
 18/11/2018 14:45:00,11.31,11.22,1,-6.18
 18/11/2018 15:00:00,11.31,11.22,1,-6.07
 18/11/2018 15:15:00,11.3,11.22,1,-6.16
 18/11/2018 15:30:00,11.27,11.22,1,-6.31
 18/11/2018 15:45:00,11.31,11.22,1,-6.31
 18/11/2018 16:00:00,11.31,11.22,1,-6.44
 18/11/2018 16:15:00,11.27,11.22,1,-6.62
 18/11/2018 16:30:00,11.16,11.22,1,-6.81
 18/11/2018 16:45:00,11.09,11.22,1,-7.05
 18/11/2018 17:00:00,11.16,11.22,1,-7.32
 18/11/2018 17:15:00,11.27,11.22,1,-7.34
 18/11/2018 17:30:00,11.26,11.22,1,-7.45
 18/11/2018 17:45:00,11.25,11.22,1,-7.44
 18/11/2018 18:00:00,11.28,11.22,1,-7.38
 18/11/2018 18:15:00,11.29,11.22,1,-7.27
 18/11/2018 18:30:00,11.32,11.22,1,-7.17
 18/11/2018 18:45:00,11.33,11.22,1,-7.19
 18/11/2018 19:00:00,11.33,11.22,1,-7.4
 18/11/2018 19:15:00,11.33,11.22,1,-7.15
 18/11/2018 19:30:00,11.34,11.22,1,-7.1
 18/11/2018 19:45:00,11.36,11.22,1,-7.07
 18/11/2018 20:00:00,11.2,11.22,1,-6.9
 18/11/2018 20:15:00,11.26,11.22,1,-6.98
 18/11/2018 20:30:00,11.3,11.22,1,-6.66
 18/11/2018 20:45:00,11.32,11.22,1,-6.63
 18/11/2018 21:00:00,11.33,11.22,1,-6.6
 18/11/2018 21:15:00,11.31,11.22,1,-6.51
 18/11/2018 21:30:00,11.26,11.22,1,-6.33
 18/11/2018 21:45:00,11.24,11.22,1,-6.16
 18/11/2018 22:00:00,11.22,11.22,1,-6.12
 18/11/2018 22:15:00,11.23,11.22,1,-5.99
 18/11/2018 22:30:00,11.26,11.22,1,-5.98
 18/11/2018 22:45:00,11.27,11.22,1,-6.09
 18/11/2018 23:00:00,11.26,11.22,1,-5.9
 18/11/2018 23:15:00,11.2,11.22,1,-5.91
 18/11/2018 23:30:00,11.22,11.22,1,-5.9
 18/11/2018 23:45:00,11.26,11.22,1,-5.71
 19/11/2018 00:00:00,11.25,11.22,1,-5.79
 19/11/2018 00:00:00,11.25,11.22,1,-5.79
 19/11/2018 00:15:00,11.16,11.22,1,-6.47
 19/11/2018 00:30:00,11.15,11.22,1,-6.61
 19/11/2018 00:45:00,11.19,11.22,1,-6.43
 19/11/2018 01:00:00,11.22,11.22,1,-6.45
 19/11/2018 01:15:00,11.21,11.22,1,-6.5
 19/11/2018 01:30:00,11.23,11.22,1,-6.43
 19/11/2018 01:45:00,11.23,11.22,1,-6.34
 19/11/2018 02:00:00,11.26,11.22,1,-6.44
 19/11/2018 02:15:00,11.26,11.22,1,-6.31
 19/11/2018 02:30:00,11.28,11.22,1,-6.38
 19/11/2018 02:45:00,11.3,11.22,1,-6.23
 19/11/2018 03:00:00,11.32,11.22,1,-6.21
 19/11/2018 03:15:00,11.3,11.22,1,-6.12
 19/11/2018 03:30:00,11.34,11.22,1,-5.99
 19/11/2018 03:45:00,11.33,11.22,1,-5.99
 19/11/2018 04:00:00,11.34,11.22,1,-5.93
 19/11/2018 04:15:00,11.34,11.22,1,-5.77
 19/11/2018 04:30:00,11.34,11.22,1,-5.7
 19/11/2018 04:45:00,11.33,11.22,1,-5.77
 19/11/2018 05:00:00,11.32,11.22,1,-5.97
 19/11/2018 05:15:00,11.29,11.22,1,-6.18
 19/11/2018 05:30:00,11.27,11.22,1,-6.28
 19/11/2018 05:45:00,11.26,11.22,1,-6.14
 19/11/2018 06:00:00,11.33,11.22,1,-6.47
 19/11/2018 06:15:00,11.2,11.22,1,-6.95
 19/11/2018 06:30:00,11.22,11.22,1,-7.11
 19/11/2018 06:45:00,11.15,11.22,1,-7.41
 19/11/2018 07:00:00,11.16,11.22,1,-7.74
 19/11/2018 07:15:00,11.28,11.22,1,-7.92
 19/11/2018 07:30:00,11.32,11.22,1,-8.18
 19/11/2018 07:45:00,11.31,11.22,1,-8.23
 19/11/2018 08:00:00,11.29,11.22,1,-8.26
 19/11/2018 08:15:00,11.3,11.22,1,-8.07
 19/11/2018 08:30:00,11.28,11.22,1,-8.25
 19/11/2018 08:45:00,11.27,11.22,1,-8.27
 19/11/2018 09:00:00,11.25,11.22,1,-8.15
 19/11/2018 09:15:00,11.21,11.22,1,-8.35
 19/11/2018 09:30:00,11.2,11.22,1,-8.4
 19/11/2018 09:45:00,11.17,11.22,1,-8.47
 19/11/2018 10:00:00,11.16,11.22,1,-8.44
 19/11/2018 10:15:00,11.16,11.22,1,-8.43
 19/11/2018 10:30:00,11.17,11.22,1,-8.41
 19/11/2018 10:45:00,11.2,11.22,1,-8.22
 19/11/2018 11:00:00,11.2,11.22,1,-8.59
 19/11/2018 11:15:00,11.18,11.22,1,-8.71
 19/11/2018 11:30:00,11.19,11.22,1,-8.53
 19/11/2018 11:45:00,11.2,11.22,1,-8.53
 19/11/2018 12:00:00,11.2,11.22,1,-8.39
 19/11/2018 12:15:00,11.2,11.22,1,-8.45
 19/11/2018 12:30:00,11.19,11.22,1,-8.6
 19/11/2018 12:45:00,11.19,11.22,1,-8.58
 19/11/2018 13:00:00,11.2,11.22,1,-8.62
 19/11/2018 13:15:00,11.27,11.22,1,-8.46
 19/11/2018 13:30:00,11.25,11.22,1,-8.21
 19/11/2018 13:45:00,11.17,11.22,1,-8.31
 19/11/2018 14:00:00,11.18,11.22,1,-8.46
 19/11/2018 14:15:00,11.2,11.22,1,-8.2
 19/11/2018 14:30:00,11.16,11.22,1,-8.19
 19/11/2018 14:45:00,11.13,11.22,1,-8.5
 19/11/2018 15:00:00,11.13,11.22,1,-8.52
 19/11/2018 15:15:00,11.15,11.22,1,-8.4
 19/11/2018 15:30:00,11.18,11.22,1,-8.41
 19/11/2018 15:45:00,11.13,11.22,1,-8.6
 19/11/2018 16:00:00,11.17,11.22,1,-8.63
 19/11/2018 16:15:00,11.3,11.22,1,-8.41
 19/11/2018 16:30:00,11.27,11.22,1,-8.85
 19/11/2018 16:45:00,11.31,11.22,1,-9.16
 19/11/2018 17:00:00,11.33,11.22,1,-9.3
 19/11/2018 17:15:00,11.24,11.22,1,-9.39
 19/11/2018 17:30:00,11.18,11.22,1,-9.47
 19/11/2018 17:45:00,11.21,11.22,1,-9.31
 19/11/2018 18:00:00,11.23,11.22,1,-9.36
 19/11/2018 18:15:00,11.22,11.22,1,-9.34
 19/11/2018 18:30:00,11.26,11.22,1,-9.32
 19/11/2018 18:45:00,11.29,11.22,1,-9.11
 19/11/2018 19:00:00,11.23,11.22,1,-9.14
 19/11/2018 19:15:00,11.24,11.22,1,-8.98
 19/11/2018 19:30:00,11.29,11.22,1,-8.8
 19/11/2018 19:45:00,11.22,11.22,1,-8.77
 19/11/2018 20:00:00,11.24,11.22,1,-8.41
 19/11/2018 20:15:00,11.32,11.22,1,-8.27
 19/11/2018 20:30:00,11.37,11.22,1,-8.3
 19/11/2018 20:45:00,11.37,11.22,1,-8.47
 19/11/2018 21:00:00,11.33,11.22,1,-8.57
 19/11/2018 21:15:00,11.28,11.22,1,-8.31
 19/11/2018 21:30:00,11.33,11.22,1,-8.14
 19/11/2018 21:45:00,11.25,11.22,1,-8.06
 19/11/2018 22:00:00,11.29,11.22,1,-7.68
 19/11/2018 22:15:00,11.3,11.22,1,-7.35
 19/11/2018 22:30:00,11.27,11.22,1,-7.23
 19/11/2018 22:45:00,11.21,11.22,1,-7.2
 19/11/2018 23:00:00,11.25,11.22,1,-7.11
 19/11/2018 23:15:00,11.3,11.22,1,-7.14
 19/11/2018 23:30:00,11.29,11.22,1,-6.92
 19/11/2018 23:45:00,11.28,11.22,1,-6.91
 20/11/2018 00:00:00,11.29,11.22,1,-6.99
 20/11/2018 00:15:00,11.24,11.22,1,-7.5
 20/11/2018 00:30:00,11.21,11.22,1,-7.55
 20/11/2018 00:45:00,11.18,11.22,1,-7.61
 20/11/2018 01:00:00,11.18,11.22,1,-7.65
 20/11/2018 01:15:00,11.22,11.22,1,-7.49
 20/11/2018 01:30:00,11.25,11.22,1,-7.43
 20/11/2018 01:45:00,11.28,11.22,1,-7.27
 20/11/2018 02:00:00,11.3,11.22,1,-7.13
 20/11/2018 02:15:00,11.28,11.22,1,-7.09
 20/11/2018 02:30:00,11.28,11.22,1,-7.04
 20/11/2018 02:45:00,11.26,11.22,1,-7.13
 20/11/2018 03:00:00,11.31,11.22,1,-7.04
 20/11/2018 03:15:00,11.31,11.22,1,-6.92
 20/11/2018 03:30:00,11.33,11.22,1,-6.87
 20/11/2018 03:45:00,11.35,11.22,1,-6.92
 20/11/2018 04:00:00,11.35,11.22,1,-6.83
 20/11/2018 04:15:00,11.32,11.22,1,-6.64
 20/11/2018 04:30:00,11.16,11.22,1,-6.47
 20/11/2018 04:45:00,11.18,11.22,1,-6.4
 20/11/2018 05:00:00,11.19,11.22,1,-6.54
 20/11/2018 05:15:00,11.19,11.22,1,-6.86
 20/11/2018 05:30:00,11.17,11.22,1,-7.06
 20/11/2018 05:45:00,11.16,11.22,1,-7.06
 20/11/2018 06:00:00,11.2,11.22,1,-7.07
 20/11/2018 06:15:00,11.3,11.22,1,-7.55
 20/11/2018 06:30:00,11.32,11.22,1,-7.87
 20/11/2018 06:45:00,11.27,11.22,1,-7.89
 20/11/2018 07:00:00,11.17,11.22,1,-8.13
 20/11/2018 07:15:00,11.16,11.22,1,-8.45
 20/11/2018 07:30:00,11.18,11.22,1,-8.52
 20/11/2018 07:45:00,11.21,11.22,1,-8.53
 20/11/2018 08:00:00,11.27,11.22,1,-8.49
 20/11/2018 08:15:00,11.22,11.22,1,-8.35
 20/11/2018 08:30:00,11.25,11.22,1,-8.51
 20/11/2018 08:45:00,11.21,11.22,1,-8.56
 20/11/2018 09:00:00,11.19,11.22,1,-8.62
 20/11/2018 09:15:00,11.23,11.22,1,-8.62
 20/11/2018 09:30:00,11.23,11.22,1,-8.75
 20/11/2018 09:45:00,11.26,11.22,1,-8.76
 20/11/2018 10:00:00,11.29,11.22,1,-9.07
 20/11/2018 10:15:00,11.27,11.22,1,-9.25
 20/11/2018 10:30:00,11.29,11.22,1,-9.14
 20/11/2018 10:45:00,11.29,11.22,1,-9.13
 20/11/2018 11:00:00,11.31,11.22,1,-9.01
 20/11/2018 11:15:00,11.31,11.22,1,-8.86
 20/11/2018 11:30:00,11.29,11.22,1,-8.97
 20/11/2018 11:45:00,11.32,11.22,1,-8.93
 20/11/2018 12:00:00,11.26,11.22,1,-9.1
 20/11/2018 12:15:00,11.27,11.22,1,-9.16
 20/11/2018 12:30:00,11.28,11.22,1,-9.13
 20/11/2018 12:45:00,11.26,11.22,1,-9.13
 20/11/2018 13:00:00,11.26,11.22,1,-9.3
 20/11/2018 13:15:00,11.3,11.22,1,-9.15
 20/11/2018 13:30:00,11.32,11.22,1,-9.23
 20/11/2018 13:45:00,11.28,11.22,1,-9.33
 20/11/2018 14:00:00,11.27,11.22,1,-9.35
 20/11/2018 14:15:00,11.26,11.22,1,-9.02
 20/11/2018 14:30:00,11.28,11.22,1,-8.8
 20/11/2018 14:45:00,11.28,11.22,1,-8.68
 20/11/2018 15:00:00,11.29,11.22,1,-8.89
 20/11/2018 15:15:00,11.3,11.22,1,-8.94
 20/11/2018 15:30:00,11.28,11.22,1,-8.86
 20/11/2018 15:45:00,11.28,11.22,1,-8.94
 20/11/2018 16:00:00,11.27,11.22,1,-8.78
 20/11/2018 16:15:00,11.25,11.22,1,-8.99
 20/11/2018 16:30:00,11.2,11.22,1,-9.51
 20/11/2018 16:45:00,11.28,11.22,1,-9.79
 20/11/2018 17:00:00,11.27,11.22,1,-9.78
 20/11/2018 17:15:00,11.25,11.22,1,-9.69
 20/11/2018 17:30:00,11.23,11.22,1,-9.68
 20/11/2018 17:45:00,11.23,11.22,1,-9.65
 20/11/2018 18:00:00,11.26,11.22,1,-9.56
 20/11/2018 18:15:00,11.26,11.22,1,-9.39
 20/11/2018 18:30:00,11.31,11.22,1,-9.04
 20/11/2018 18:45:00,11.32,11.22,1,-9.16
 20/11/2018 19:00:00,11.2,11.22,1,-9.06
 20/11/2018 19:15:00,11.22,11.22,1,-9.11
 20/11/2018 19:30:00,11.27,11.22,1,-8.87
 20/11/2018 19:45:00,11.3,11.22,1,-8.82
 20/11/2018 20:00:00,11.32,11.22,1,-8.75
 20/11/2018 20:15:00,11.32,11.22,1,-8.6
 20/11/2018 20:30:00,11.28,11.22,1,-8.47
 20/11/2018 20:45:00,11.28,11.22,1,-8.14
 20/11/2018 21:00:00,11.28,11.22,1,-8.22
 20/11/2018 21:15:00,11.32,11.22,1,-7.82
 20/11/2018 21:30:00,11.35,11.22,1,-7.58
 20/11/2018 21:45:00,11.31,11.22,1,-7.81
 20/11/2018 22:00:00,11.32,11.22,1,-7.41
 20/11/2018 22:15:00,11.31,11.22,1,-7.15
 20/11/2018 22:30:00,11.35,11.22,1,-6.95
 20/11/2018 22:45:00,11.33,11.22,1,-7.02
 20/11/2018 23:00:00,11.33,11.22,1,-6.88
 20/11/2018 23:15:00,11.31,11.22,1,-6.78
 20/11/2018 23:30:00,11.35,11.22,1,-6.69
 20/11/2018 23:45:00,11.34,11.22,1,-6.65
 21/11/2018 00:00:00,11.36,11.22,1,-6.42
 21/11/2018 00:15:00,11.28,11.22,1,-7.11
 21/11/2018 00:30:00,11.25,11.22,1,-7.47
 21/11/2018 00:45:00,11.19,11.22,1,-7.6
 21/11/2018 01:00:00,11.2,11.22,1,-7.64
 21/11/2018 01:15:00,11.27,11.22,1,-7.35
 21/11/2018 01:30:00,11.25,11.22,1,-7.48
 21/11/2018 01:45:00,11.27,11.22,1,-7.44
 21/11/2018 02:00:00,11.29,11.22,1,-7.5
 21/11/2018 02:15:00,11.31,11.22,1,-7.38
 21/11/2018 02:30:00,11.31,11.22,1,-7.19
 21/11/2018 02:45:00,11.33,11.22,1,-7.02
 21/11/2018 03:00:00,11.32,11.22,1,-7.19
 21/11/2018 03:15:00,11.28,11.22,1,-7.18
 21/11/2018 03:30:00,11.3,11.22,1,-7.04
 21/11/2018 03:45:00,11.34,11.22,1,-6.86
 21/11/2018 04:00:00,11.37,11.22,1,-6.79
 21/11/2018 04:15:00,11.34,11.22,1,-6.58
 21/11/2018 04:30:00,11.31,11.22,1,-6.76
 21/11/2018 04:45:00,11.3,11.22,1,-6.71
 21/11/2018 05:00:00,11.29,11.22,1,-6.78
 21/11/2018 05:15:00,11.24,11.22,1,-6.84
 21/11/2018 05:30:00,11.22,11.22,1,-6.86
 21/11/2018 05:45:00,11.23,11.22,1,-7.02
 21/11/2018 06:00:00,11.23,11.22,1,-7.47
 21/11/2018 06:15:00,11.16,11.22,1,-7.94
 21/11/2018 06:30:00,11.17,11.22,1,-8.32
 21/11/2018 06:45:00,11.17,11.22,1,-8.7
 21/11/2018 07:00:00,11.17,11.22,1,-8.68
 21/11/2018 07:15:00,11.18,11.22,1,-8.87
 21/11/2018 07:30:00,11.28,11.22,1,-9.06
 21/11/2018 07:45:00,11.21,11.22,1,-9.14
 21/11/2018 08:00:00,11.18,11.22,1,-9.17
 21/11/2018 08:15:00,11.15,11.22,1,-9.07
 21/11/2018 08:30:00,11.31,11.22,1,-8.93
 21/11/2018 08:45:00,11.29,11.22,1,-9.12
 21/11/2018 09:00:00,11.28,11.22,1,-9.13
 21/11/2018 09:15:00,11.26,11.22,1,-9.39
 21/11/2018 09:30:00,11.24,11.22,1,-9.77
 21/11/2018 09:45:00,11.25,11.22,1,-9.93
 21/11/2018 10:00:00,11.2,11.22,1,-9.93
 21/11/2018 10:15:00,11.23,11.22,1,-9.63
 21/11/2018 10:30:00,11.25,11.22,1,-9.41
 21/11/2018 10:45:00,11.27,11.22,1,-9.27
 21/11/2018 11:00:00,11.27,11.22,1,-9.22
 21/11/2018 11:15:00,11.26,11.22,1,-9.44
 21/11/2018 11:30:00,11.27,11.22,1,-9.31
 21/11/2018 11:45:00,11.24,11.22,1,-9.46
 21/11/2018 12:00:00,11.24,11.22,1,-9.38
 21/11/2018 12:15:00,11.26,11.22,1,-9.21
 21/11/2018 12:30:00,11.25,11.22,1,-9.47
 21/11/2018 12:45:00,11.25,11.22,1,-9.43
 21/11/2018 13:00:00,11.28,11.22,1,-9.39
 21/11/2018 13:15:00,11.31,11.22,1,-9.3
 21/11/2018 13:30:00,11.31,11.22,1,-9.17
 21/11/2018 13:45:00,11.24,11.22,1,-9.43
 21/11/2018 14:00:00,11.22,11.22,1,-9.57
 21/11/2018 14:15:00,11.17,11.22,1,-9.8
 21/11/2018 14:30:00,11.17,11.22,1,-9.64
 21/11/2018 14:45:00,11.18,11.22,1,-9.6
 21/11/2018 15:00:00,11.16,11.22,1,-9.79
 21/11/2018 15:15:00,11.16,11.22,1,-9.85
 21/11/2018 15:30:00,11.18,11.22,1,-9.77
 21/11/2018 15:45:00,11.18,11.22,1,-9.67
 21/11/2018 16:00:00,11.16,11.22,1,-9.66
 21/11/2018 16:15:00,11.25,11.22,1,-9.79
 21/11/2018 16:30:00,11.25,11.22,1,-9.69
 21/11/2018 16:45:00,11.25,11.22,1,-10.1
 21/11/2018 17:00:00,11.21,11.22,1,-10.0
 21/11/2018 17:15:00,11.22,11.22,1,-10.06
 21/11/2018 17:30:00,11.22,11.22,1,-9.98
 21/11/2018 17:45:00,11.22,11.22,1,-9.93
 21/11/2018 18:00:00,11.26,11.22,1,-9.43
 21/11/2018 18:15:00,11.26,11.22,1,-8.97
 21/11/2018 18:30:00,11.32,11.22,1,-8.82
 21/11/2018 18:45:00,11.31,11.22,1,-8.83
 21/11/2018 19:00:00,11.34,11.22,1,-8.94
 21/11/2018 19:15:00,11.32,11.22,1,-8.96
 21/11/2018 19:30:00,11.35,11.22,1,-8.82
 21/11/2018 19:45:00,11.37,11.22,1,-8.67
 21/11/2018 20:00:00,11.36,11.22,1,-8.71
 21/11/2018 20:15:00,11.17,11.22,1,-8.67
 21/11/2018 20:30:00,11.21,11.22,1,-8.35
 21/11/2018 20:45:00,11.26,11.22,1,-8.04
 21/11/2018 21:00:00,11.3,11.22,1,-7.93
 21/11/2018 21:15:00,11.32,11.22,1,-7.82
 21/11/2018 21:30:00,11.32,11.22,1,-7.71
 21/11/2018 21:45:00,11.3,11.22,1,-7.72
 21/11/2018 22:00:00,11.3,11.22,1,-7.64
 21/11/2018 22:15:00,11.33,11.22,1,-7.4
 21/11/2018 22:30:00,11.34,11.22,1,-7.05
 21/11/2018 22:45:00,11.29,11.22,1,-6.86
 21/11/2018 23:00:00,11.3,11.22,1,-6.88
 21/11/2018 23:15:00,11.29,11.22,1,-6.7
 21/11/2018 23:30:00,11.33,11.22,1,-6.5
 21/11/2018 23:45:00,11.32,11.22,1,-6.56
 22/11/2018 00:00:00,11.31,11.22,1,-6.67
 22/11/2018 00:15:00,11.26,11.22,1,-7.22
 22/11/2018 00:30:00,11.3,11.22,1,-7.44
 22/11/2018 00:45:00,11.28,11.22,1,-7.58
 22/11/2018 01:00:00,11.3,11.22,1,-7.48
 22/11/2018 01:15:00,11.37,11.22,1,-7.47
 22/11/2018 01:30:00,11.36,11.22,1,-7.55
 22/11/2018 01:45:00,11.36,11.22,1,-7.56
 22/11/2018 02:00:00,11.39,11.22,1,-7.34
 22/11/2018 02:15:00,11.32,11.22,1,-7.09
 22/11/2018 02:30:00,11.34,11.22,1,-7.04
 22/11/2018 02:45:00,11.36,11.22,1,-6.94
 22/11/2018 03:00:00,11.28,11.22,1,-7.11
 22/11/2018 03:15:00,11.19,11.22,1,-7.08
 22/11/2018 03:30:00,11.22,11.22,1,-6.91
 22/11/2018 03:45:00,11.22,11.22,1,-6.95
 22/11/2018 04:00:00,11.24,11.22,1,-6.79
 22/11/2018 04:15:00,11.2,11.22,1,-6.72
 22/11/2018 04:30:00,11.17,11.22,1,-6.74
 22/11/2018 04:45:00,11.16,11.22,1,-7.01
 22/11/2018 05:00:00,11.19,11.22,1,-7.21
 22/11/2018 05:15:00,11.24,11.22,1,-7.37
 22/11/2018 05:30:00,11.34,11.22,1,-7.41
 22/11/2018 05:45:00,11.35,11.22,1,-7.48
 22/11/2018 06:00:00,11.29,11.22,1,-7.8
 22/11/2018 06:15:00,11.22,11.22,1,-8.04
 22/11/2018 06:30:00,11.22,11.22,1,-8.3
 22/11/2018 06:45:00,11.28,11.22,1,-8.2
 22/11/2018 07:00:00,11.31,11.22,1,-8.58
 22/11/2018 07:15:00,11.2,11.22,1,-9.1
 22/11/2018 07:30:00,11.19,11.22,1,-9.0
 22/11/2018 07:45:00,11.21,11.22,1,-8.89
 22/11/2018 08:00:00,11.25,11.22,1,-8.85
 22/11/2018 08:15:00,11.26,11.22,1,-9.03
 22/11/2018 08:30:00,11.25,11.22,1,-9.12
 22/11/2018 08:45:00,11.25,11.22,1,-9.27
 22/11/2018 09:00:00,11.17,11.22,1,-9.23
 22/11/2018 09:15:00,11.16,11.22,1,-9.07
 22/11/2018 09:30:00,11.16,11.22,1,-8.94
 22/11/2018 09:45:00,11.18,11.22,1,-9.0
 22/11/2018 10:00:00,11.21,11.22,1,-8.9
 22/11/2018 10:15:00,11.25,11.22,1,-8.85
 22/11/2018 10:30:00,11.28,11.22,1,-8.74
 22/11/2018 10:45:00,11.28,11.22,1,-8.74
 22/11/2018 11:00:00,11.27,11.22,1,-8.96
 22/11/2018 11:15:00,11.27,11.22,1,-8.89
 22/11/2018 11:30:00,11.27,11.22,1,-9.01
 22/11/2018 11:45:00,11.27,11.22,1,-8.95
 22/11/2018 12:00:00,11.29,11.22,1,-8.76
 22/11/2018 12:15:00,11.26,11.22,1,-8.75
 22/11/2018 12:30:00,11.28,11.22,1,-8.81
 22/11/2018 12:45:00,11.28,11.22,1,-8.64
 22/11/2018 13:00:00,11.27,11.22,1,-8.81
 22/11/2018 13:15:00,11.32,11.22,1,-8.77
 22/11/2018 13:30:00,11.32,11.22,1,-8.82
 22/11/2018 13:45:00,11.31,11.22,1,-8.84
 22/11/2018 14:00:00,11.29,11.22,1,-8.94
 22/11/2018 14:15:00,11.25,11.22,1,-9.06
 22/11/2018 14:30:00,11.22,11.22,1,-9.2
 22/11/2018 14:45:00,11.21,11.22,1,-9.2
 22/11/2018 15:00:00,11.22,11.22,1,-9.15
 22/11/2018 15:15:00,11.21,11.22,1,-9.24
 22/11/2018 15:30:00,11.2,11.22,1,-9.15
 22/11/2018 15:45:00,11.17,11.22,1,-9.29
 22/11/2018 16:00:00,11.17,11.22,1,-9.24
 22/11/2018 16:15:00,11.17,11.22,1,-9.28
 22/11/2018 16:30:00,11.21,11.22,1,-9.56
 22/11/2018 16:45:00,11.21,11.22,1,-9.67
 22/11/2018 17:00:00,11.31,11.22,1,-9.59
 22/11/2018 17:15:00,11.23,11.22,1,-9.74
 22/11/2018 17:30:00,11.24,11.22,1,-9.56
 22/11/2018 17:45:00,11.25,11.22,1,-9.49
 22/11/2018 18:00:00,11.18,11.22,1,-9.32
 22/11/2018 18:15:00,11.21,11.22,1,-9.24
 22/11/2018 18:30:00,11.23,11.22,1,-9.11
 22/11/2018 18:45:00,11.26,11.22,1,-8.95
 22/11/2018 19:00:00,11.29,11.22,1,-8.71
 22/11/2018 19:15:00,11.28,11.22,1,-8.84
 22/11/2018 19:30:00,11.29,11.22,1,-8.93
 22/11/2018 19:45:00,11.27,11.22,1,-8.94
 22/11/2018 20:00:00,11.29,11.22,1,-8.81
 22/11/2018 20:15:00,11.34,11.22,1,-8.67
 22/11/2018 20:30:00,11.35,11.22,1,-8.55
 22/11/2018 20:45:00,11.31,11.22,1,-8.51
 22/11/2018 21:00:00,11.29,11.22,1,-8.06
 22/11/2018 21:15:00,11.27,11.22,1,-8.07
 22/11/2018 21:30:00,11.3,11.22,1,-7.95
 22/11/2018 21:45:00,11.24,11.22,1,-7.91
 22/11/2018 22:00:00,11.27,11.22,1,-7.64
 22/11/2018 22:15:00,11.32,11.22,1,-7.4
 22/11/2018 22:30:00,11.32,11.22,1,-7.41
 22/11/2018 22:45:00,11.33,11.22,1,-7.3
 22/11/2018 23:00:00,11.33,11.22,1,-7.15
 22/11/2018 23:15:00,11.3,11.22,1,-7.1
 22/11/2018 23:30:00,11.34,11.22,1,-6.91
 22/11/2018 23:45:00,11.36,11.22,1,-6.66
 23/11/2018 00:00:00,11.33,11.22,1,-6.89
 23/11/2018 00:15:00,11.26,11.22,1,-7.68
 23/11/2018 00:30:00,11.29,11.22,1,-7.56
 23/11/2018 00:45:00,11.24,11.22,1,-7.59
 23/11/2018 01:00:00,11.18,11.22,1,-7.55
 23/11/2018 01:15:00,11.23,11.22,1,-7.4
 23/11/2018 01:30:00,11.24,11.22,1,-7.45
 23/11/2018 01:45:00,11.24,11.22,1,-7.43
 23/11/2018 02:00:00,11.28,11.22,1,-7.26
 23/11/2018 02:15:00,11.29,11.22,1,-7.29
 23/11/2018 02:30:00,11.31,11.22,1,-7.28
 23/11/2018 02:45:00,11.31,11.22,1,-7.31
 23/11/2018 03:00:00,11.34,11.22,1,-7.19
 23/11/2018 03:15:00,11.35,11.22,1,-7.11
 23/11/2018 03:30:00,11.35,11.22,1,-7.02
 23/11/2018 03:45:00,11.16,11.22,1,-7.13
 23/11/2018 04:00:00,11.17,11.22,1,-7.06
 23/11/2018 04:15:00,11.19,11.22,1,-6.98
 23/11/2018 04:30:00,11.23,11.22,1,-6.93
 23/11/2018 04:45:00,11.21,11.22,1,-6.98
 23/11/2018 05:00:00,11.24,11.22,1,-6.84
 23/11/2018 05:15:00,11.15,11.22,1,-7.08
 23/11/2018 05:30:00,11.14,11.22,1,-7.35
 23/11/2018 05:45:00,11.14,11.22,1,-7.48
 23/11/2018 06:00:00,11.11,11.22,1,-7.63
 23/11/2018 06:15:00,11.11,11.22,1,-7.72
 23/11/2018 06:30:00,11.1,11.22,1,-7.85
 23/11/2018 06:45:00,11.19,11.22,1,-8.37
 23/11/2018 07:00:00,11.26,11.22,1,-8.61
 23/11/2018 07:15:00,11.24,11.22,1,-8.79
 23/11/2018 07:30:00,11.2,11.22,1,-8.66
 23/11/2018 07:45:00,11.18,11.22,1,-8.59
 23/11/2018 08:00:00,11.15,11.22,1,-8.74
 23/11/2018 08:15:00,11.17,11.22,1,-8.73
 23/11/2018 08:30:00,11.21,11.22,1,-8.44
 23/11/2018 08:45:00,11.2,11.22,1,-8.62
 23/11/2018 09:00:00,11.16,11.22,1,-8.83
 23/11/2018 09:15:00,11.18,11.22,1,-8.74
 23/11/2018 09:30:00,11.18,11.22,1,-8.57
 23/11/2018 09:45:00,11.19,11.22,1,-8.67
 23/11/2018 10:00:00,11.21,11.22,1,-8.57
 23/11/2018 10:15:00,11.24,11.22,1,-8.72
 23/11/2018 10:30:00,11.27,11.22,1,-8.72
 23/11/2018 10:45:00,11.33,11.22,1,-8.59
 23/11/2018 11:00:00,11.33,11.22,1,-8.72
 23/11/2018 11:15:00,11.32,11.22,1,-9.03
 23/11/2018 11:30:00,11.31,11.22,1,-9.03
 23/11/2018 11:45:00,11.27,11.22,1,-9.01
 23/11/2018 12:00:00,11.28,11.22,1,-9.02
 23/11/2018 12:15:00,11.29,11.22,1,-8.93
 23/11/2018 12:30:00,11.29,11.22,1,-9.03
 23/11/2018 12:45:00,11.28,11.22,1,-9.29
 23/11/2018 13:00:00,11.29,11.22,1,-9.21
 23/11/2018 13:15:00,11.31,11.22,1,-9.1
 23/11/2018 13:30:00,11.31,11.22,1,-9.15
 23/11/2018 13:45:00,11.23,11.22,1,-8.81
 23/11/2018 14:00:00,11.24,11.22,1,-8.99
 23/11/2018 14:15:00,11.18,11.22,1,-9.05
 23/11/2018 14:30:00,11.19,11.22,1,-9.06
 23/11/2018 14:45:00,11.23,11.22,1,-8.92
 23/11/2018 15:00:00,11.23,11.22,1,-9.07
 23/11/2018 15:15:00,11.24,11.22,1,-9.0
 23/11/2018 15:30:00,11.25,11.22,1,-8.98
 23/11/2018 15:45:00,11.23,11.22,1,-9.03
 23/11/2018 16:00:00,11.21,11.22,1,-9.08
 23/11/2018 16:15:00,11.21,11.22,1,-9.22
 23/11/2018 16:30:00,11.17,11.22,1,-9.33
 23/11/2018 16:45:00,11.18,11.22,1,-9.37
 23/11/2018 17:00:00,11.19,11.22,1,-9.31
 23/11/2018 17:15:00,11.19,11.22,1,-9.45
 23/11/2018 17:30:00,11.19,11.22,1,-9.38
 23/11/2018 17:45:00,11.22,11.22,1,-9.21
 23/11/2018 18:00:00,11.25,11.22,1,-9.05
 23/11/2018 18:15:00,11.26,11.22,1,-8.84
 23/11/2018 18:30:00,11.31,11.22,1,-8.6
 23/11/2018 18:45:00,11.32,11.22,1,-8.49
 23/11/2018 19:00:00,11.35,11.22,1,-8.3
 23/11/2018 19:15:00,11.33,11.22,1,-8.18
 23/11/2018 19:30:00,11.3,11.22,1,-8.14
 23/11/2018 19:45:00,11.25,11.22,1,-8.08
 23/11/2018 20:00:00,11.2,11.22,1,-8.03
 23/11/2018 20:15:00,11.22,11.22,1,-7.96
 23/11/2018 20:30:00,11.26,11.22,1,-7.75
 23/11/2018 20:45:00,11.28,11.22,1,-7.76
 23/11/2018 21:00:00,11.28,11.22,1,-7.79
 23/11/2018 21:15:00,11.31,11.22,1,-7.72
 23/11/2018 21:30:00,11.29,11.22,1,-7.53
 23/11/2018 21:45:00,11.14,11.22,1,-7.48
 23/11/2018 22:00:00,11.13,11.22,1,-7.28
 23/11/2018 22:15:00,11.15,11.22,1,-7.17
 23/11/2018 22:30:00,11.17,11.22,1,-7.15
 23/11/2018 22:45:00,11.2,11.22,1,-7.28
 23/11/2018 23:00:00,11.24,11.22,1,-7.14
 23/11/2018 23:15:00,11.27,11.22,1,-7.01
 23/11/2018 23:30:00,11.27,11.22,1,-6.89
 23/11/2018 23:45:00,11.29,11.22,1,-6.86
 24/11/2018 00:00:00,11.31,11.22,1,-6.77
 24/11/2018 00:15:00,11.23,11.22,1,-7.31
 24/11/2018 00:30:00,11.29,11.22,1,-7.48
 24/11/2018 00:45:00,11.27,11.22,1,-7.48
 24/11/2018 01:00:00,11.29,11.22,1,-7.58
 24/11/2018 01:15:00,11.31,11.22,1,-7.41
 24/11/2018 01:30:00,11.3,11.22,1,-7.29
 24/11/2018 01:45:00,11.3,11.22,1,-7.19
 24/11/2018 02:00:00,11.33,11.22,1,-7.13
 24/11/2018 02:15:00,11.34,11.22,1,-7.05
 24/11/2018 02:30:00,11.36,11.22,1,-6.9
 24/11/2018 02:45:00,11.36,11.22,1,-6.94
 24/11/2018 03:00:00,11.29,11.22,1,-6.88
 24/11/2018 03:15:00,11.21,11.22,1,-6.81
 24/11/2018 03:30:00,11.22,11.22,1,-6.94
 24/11/2018 03:45:00,11.25,11.22,1,-6.88
 24/11/2018 04:00:00,11.26,11.22,1,-6.77
 24/11/2018 04:15:00,11.29,11.22,1,-6.67
 24/11/2018 04:30:00,11.3,11.22,1,-6.62
 24/11/2018 04:45:00,11.29,11.22,1,-6.62
 24/11/2018 05:00:00,11.3,11.22,1,-6.55
 24/11/2018 05:15:00,11.29,11.22,1,-6.66
 24/11/2018 05:30:00,11.28,11.22,1,-6.47
 24/11/2018 05:45:00,11.29,11.22,1,-6.15
 24/11/2018 06:00:00,11.29,11.22,1,-6.03
 24/11/2018 06:15:00,11.28,11.22,1,-5.97
 24/11/2018 06:30:00,11.23,11.22,1,-6.14
 24/11/2018 06:45:00,11.17,11.22,1,-6.45
 24/11/2018 07:00:00,11.17,11.22,1,-6.65
 24/11/2018 07:15:00,11.21,11.22,1,-6.63
 24/11/2018 07:30:00,11.23,11.22,1,-6.82
 24/11/2018 07:45:00,11.3,11.22,1,-6.83
 24/11/2018 08:00:00,11.27,11.22,1,-6.82
 24/11/2018 08:15:00,11.24,11.22,1,-6.84
 24/11/2018 08:30:00,11.27,11.22,1,-6.98
 24/11/2018 08:45:00,11.23,11.22,1,-7.14
 24/11/2018 09:00:00,11.21,11.22,1,-7.16
 24/11/2018 09:15:00,11.24,11.22,1,-7.18
 24/11/2018 09:30:00,11.24,11.22,1,-7.12
 24/11/2018 09:45:00,11.24,11.22,1,-7.1
 24/11/2018 10:00:00,11.23,11.22,1,-7.38
 24/11/2018 10:15:00,11.24,11.22,1,-7.36
 24/11/2018 10:30:00,11.24,11.22,1,-7.23
 24/11/2018 10:45:00,11.24,11.22,1,-7.04
 24/11/2018 11:00:00,11.24,11.22,1,-7.05
 24/11/2018 11:15:00,11.24,11.22,1,-7.03
 24/11/2018 11:30:00,11.24,11.22,1,-7.11
 24/11/2018 11:45:00,11.25,11.22,1,-7.16
 24/11/2018 12:00:00,11.28,11.22,1,-7.13
 24/11/2018 12:15:00,11.29,11.22,1,-7.18
 24/11/2018 12:30:00,11.28,11.22,1,-7.16
 24/11/2018 12:45:00,11.28,11.22,1,-7.12
 24/11/2018 13:00:00,11.29,11.22,1,-7.15
 24/11/2018 13:15:00,11.31,11.22,1,-7.14
 24/11/2018 13:30:00,11.32,11.22,1,-7.13
 24/11/2018 13:45:00,11.35,11.22,1,-7.16
 24/11/2018 14:00:00,11.34,11.22,1,-7.16
 24/11/2018 14:15:00,11.31,11.22,1,-6.9
 24/11/2018 14:30:00,11.32,11.22,1,-6.94
 24/11/2018 14:45:00,11.32,11.22,1,-7.06
 24/11/2018 15:00:00,11.32,11.22,1,-6.97
 24/11/2018 15:15:00,11.33,11.22,1,-6.81
 24/11/2018 15:30:00,11.31,11.22,1,-6.8
 24/11/2018 15:45:00,11.31,11.22,1,-6.88
 24/11/2018 16:00:00,11.31,11.22,1,-6.82
 24/11/2018 16:15:00,11.32,11.22,1,-7.04
 24/11/2018 16:30:00,11.28,11.22,1,-7.05
 24/11/2018 16:45:00,11.27,11.22,1,-7.21
 24/11/2018 17:00:00,11.28,11.22,1,-7.29
 24/11/2018 17:15:00,11.27,11.22,1,-7.43
 24/11/2018 17:30:00,11.27,11.22,1,-7.5
 24/11/2018 17:45:00,11.27,11.22,1,-7.37
 24/11/2018 18:00:00,11.29,11.22,1,-7.35
 24/11/2018 18:15:00,11.28,11.22,1,-7.39
 24/11/2018 18:30:00,11.32,11.22,1,-7.31
 24/11/2018 18:45:00,11.3,11.22,1,-7.28
 24/11/2018 19:00:00,11.33,11.22,1,-7.15
 24/11/2018 19:15:00,11.38,11.22,1,-6.76
 24/11/2018 19:30:00,11.4,11.22,1,-6.62
 24/11/2018 19:45:00,11.4,11.22,1,-6.53
 24/11/2018 20:00:00,11.35,11.22,1,-6.39
 24/11/2018 20:15:00,11.35,11.22,1,-6.44
 24/11/2018 20:30:00,11.36,11.22,1,-6.44
 24/11/2018 20:45:00,11.35,11.22,1,-6.35
 24/11/2018 21:00:00,11.28,11.22,1,-6.25
 24/11/2018 21:15:00,11.22,11.22,1,-6.3
 24/11/2018 21:30:00,11.28,11.22,1,-6.31
 24/11/2018 21:45:00,11.32,11.22,1,-6.12
 24/11/2018 22:00:00,11.36,11.22,1,-6.07
 24/11/2018 22:15:00,11.34,11.22,1,-5.96
 24/11/2018 22:30:00,11.33,11.22,1,-5.91
 24/11/2018 22:45:00,11.22,11.22,1,-5.77
 24/11/2018 23:00:00,11.22,11.22,1,-5.65
 24/11/2018 23:15:00,11.16,11.22,1,-5.67
 24/11/2018 23:30:00,11.19,11.22,1,-5.58
 24/11/2018 23:45:00,11.19,11.22,1,-5.69
 25/11/2018 00:00:00,11.19,11.22,1,-5.65
 25/11/2018 00:15:00,11.14,11.22,1,-6.41
 25/11/2018 00:30:00,11.15,11.22,1,-6.83
 25/11/2018 00:45:00,11.14,11.22,1,-6.76
 25/11/2018 01:00:00,11.15,11.22,1,-6.63
 25/11/2018 01:15:00,11.18,11.22,1,-6.52
 25/11/2018 01:30:00,11.22,11.22,1,-6.29
 25/11/2018 01:45:00,11.24,11.22,1,-6.21
 25/11/2018 02:00:00,11.28,11.22,1,-6.1
 25/11/2018 02:15:00,11.27,11.22,1,-6.18
 25/11/2018 02:30:00,11.28,11.22,1,-6.26
 25/11/2018 02:45:00,11.28,11.22,1,-6.27
 25/11/2018 03:00:00,11.31,11.22,1,-6.03
 25/11/2018 03:15:00,11.23,11.22,1,-5.97
 25/11/2018 03:30:00,11.24,11.22,1,-5.83
 25/11/2018 03:45:00,11.25,11.22,1,-5.85
 25/11/2018 04:00:00,11.28,11.22,1,-5.58
 25/11/2018 04:15:00,11.29,11.22,1,-5.51
 25/11/2018 04:30:00,11.3,11.22,1,-5.57
 25/11/2018 04:45:00,11.31,11.22,1,-5.51
 25/11/2018 05:00:00,11.31,11.22,1,-5.45
 25/11/2018 05:15:00,11.29,11.22,1,-5.41
 25/11/2018 05:30:00,11.29,11.22,1,-5.42
 25/11/2018 05:45:00,11.27,11.22,1,-5.63
 25/11/2018 06:00:00,11.28,11.22,1,-5.57
 25/11/2018 06:15:00,11.22,11.22,1,-5.68
 25/11/2018 06:30:00,11.19,11.22,1,-5.84
 25/11/2018 06:45:00,11.19,11.22,1,-5.94
 25/11/2018 07:00:00,11.18,11.22,1,-5.85
 25/11/2018 07:15:00,11.16,11.22,1,-5.84
 25/11/2018 07:30:00,11.15,11.22,1,-5.84
 25/11/2018 07:45:00,11.13,11.22,1,-5.88
 25/11/2018 08:00:00,11.15,11.22,1,-5.73
 25/11/2018 08:15:00,11.13,11.22,1,-5.76
 25/11/2018 08:30:00,11.26,11.22,1,-5.94
 25/11/2018 08:45:00,11.31,11.22,1,-6.16
 25/11/2018 09:00:00,11.27,11.22,1,-6.3
 25/11/2018 09:15:00,11.24,11.22,1,-6.3
 25/11/2018 09:30:00,11.28,11.22,1,-6.42
 25/11/2018 09:45:00,11.27,11.22,1,-6.52
 25/11/2018 10:00:00,11.26,11.22,1,-6.59
 25/11/2018 10:15:00,11.25,11.22,1,-6.48
 25/11/2018 10:30:00,11.24,11.22,1,-6.32
 25/11/2018 10:45:00,11.2,11.22,1,-6.48
 25/11/2018 11:00:00,11.2,11.22,1,-6.64
 25/11/2018 11:15:00,11.19,11.22,1,-6.83
 25/11/2018 11:30:00,11.26,11.22,1,-6.85
 25/11/2018 11:45:00,11.28,11.22,1,-6.8
 25/11/2018 12:00:00,11.24,11.22,1,-6.82
 25/11/2018 12:15:00,11.25,11.22,1,-6.75
 25/11/2018 12:30:00,11.25,11.22,1,-6.74
 25/11/2018 12:45:00,11.21,11.22,1,-6.69
 25/11/2018 13:00:00,11.21,11.22,1,-6.94
 25/11/2018 13:15:00,11.21,11.22,1,-7.01
 25/11/2018 13:30:00,11.22,11.22,1,-6.92
 25/11/2018 13:45:00,11.24,11.22,1,-6.71
 25/11/2018 14:00:00,11.25,11.22,1,-6.65
 25/11/2018 14:15:00,11.27,11.22,1,-6.59
 25/11/2018 14:30:00,11.28,11.22,1,-6.46
 25/11/2018 14:45:00,11.27,11.22,1,-6.6
 25/11/2018 15:00:00,11.27,11.22,1,-6.67
 25/11/2018 15:15:00,11.25,11.22,1,-6.66
 25/11/2018 15:30:00,11.25,11.22,1,-6.52
