DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 15:45:00,11.21,11.22,1,-6.75
 25/11/2018 16:00:00,11.18,11.22,1,-6.92
 25/11/2018 16:15:00,11.19,11.22,1,-7.1
 25/11/2018 16:30:00,11.15,11.22,1,-7.22
 25/11/2018 16:45:00,11.14,11.22,1,-7.41
 25/11/2018 17:00:00,11.16,11.22,1,-7.32
 25/11/2018 17:15:00,11.26,11.22,1,-7.55
 25/11/2018 17:30:00,11.3,11.22,1,-7.49
 25/11/2018 17:45:00,11.31,11.22,1,-7.38
 25/11/2018 18:00:00,11.31,11.22,1,-7.23
 25/11/2018 18:15:00,11.29,11.22,1,-7.36
 25/11/2018 18:30:00,11.32,11.22,1,-7.27
 25/11/2018 18:45:00,11.35,11.22,1,-7.19
 25/11/2018 19:00:00,11.35,11.22,1,-7.23
 25/11/2018 19:15:00,11.35,11.22,1,-7.12
 25/11/2018 19:30:00,11.3,11.22,1,-7.16
 25/11/2018 19:45:00,11.28,11.22,1,-7.13
 25/11/2018 20:00:00,11.29,11.22,1,-7.08
 25/11/2018 20:15:00,11.3,11.22,1,-7.12
 25/11/2018 20:30:00,11.32,11.22,1,-6.98
 25/11/2018 20:45:00,11.34,11.22,1,-6.6
 25/11/2018 21:00:00,11.27,11.22,1,-6.65
 25/11/2018 21:15:00,11.31,11.22,1,-6.84
 25/11/2018 21:30:00,11.31,11.22,1,-6.86
 25/11/2018 21:45:00,11.22,11.22,1,-6.98
 25/11/2018 22:00:00,11.18,11.22,1,-6.64
 25/11/2018 22:15:00,11.25,11.22,1,-6.54
 25/11/2018 22:30:00,11.27,11.22,1,-6.55
 25/11/2018 22:45:00,11.3,11.22,1,-6.39
 25/11/2018 23:00:00,11.33,11.22,1,-6.16
 25/11/2018 23:15:00,11.25,11.22,1,-6.14
 25/11/2018 23:30:00,11.28,11.22,1,-5.96
 25/11/2018 23:45:00,11.2,11.22,1,-5.86
 26/11/2018 00:00:00,11.21,11.22,1,-6.0
 26/11/2018 00:00:00,11.21,11.22,1,-6.0
 26/11/2018 00:15:00,11.15,11.22,1,-6.78
 26/11/2018 00:30:00,11.15,11.22,1,-7.01
 26/11/2018 00:45:00,11.17,11.22,1,-7.01
 26/11/2018 01:00:00,11.16,11.22,1,-7.08
 26/11/2018 01:15:00,11.26,11.22,1,-6.93
 26/11/2018 01:30:00,11.26,11.22,1,-6.98
 26/11/2018 01:45:00,11.29,11.22,1,-6.95
 26/11/2018 02:00:00,11.33,11.22,1,-6.62
 26/11/2018 02:15:00,11.3,11.22,1,-6.84
 26/11/2018 02:30:00,11.29,11.22,1,-6.97
 26/11/2018 02:45:00,11.3,11.22,1,-6.89
 26/11/2018 03:00:00,11.35,11.22,1,-6.59
 26/11/2018 03:15:00,11.31,11.22,1,-6.55
 26/11/2018 03:30:00,11.3,11.22,1,-6.53
 26/11/2018 03:45:00,11.33,11.22,1,-6.38
 26/11/2018 04:00:00,11.33,11.22,1,-6.21
 26/11/2018 04:15:00,11.34,11.22,1,-6.25
 26/11/2018 04:30:00,11.34,11.22,1,-6.24
 26/11/2018 04:45:00,11.33,11.22,1,-6.22
 26/11/2018 05:00:00,11.33,11.22,1,-6.14
 26/11/2018 05:15:00,11.29,11.22,1,-6.22
 26/11/2018 05:30:00,11.28,11.22,1,-6.58
 26/11/2018 05:45:00,11.24,11.22,1,-6.74
 26/11/2018 06:00:00,11.3,11.22,1,-6.85
 26/11/2018 06:15:00,11.29,11.22,1,-7.26
 26/11/2018 06:30:00,11.31,11.22,1,-7.62
 26/11/2018 06:45:00,11.24,11.22,1,-7.72
 26/11/2018 07:00:00,11.17,11.22,1,-7.97
 26/11/2018 07:15:00,11.11,11.22,1,-8.35
 26/11/2018 07:30:00,11.15,11.22,1,-8.39
 26/11/2018 07:45:00,11.18,11.22,1,-8.51
 26/11/2018 08:00:00,11.16,11.22,1,-8.56
 26/11/2018 08:15:00,11.14,11.22,1,-8.48
 26/11/2018 08:30:00,11.15,11.22,1,-8.34
 26/11/2018 08:45:00,11.17,11.22,1,-8.45
 26/11/2018 09:00:00,11.2,11.22,1,-8.33
 26/11/2018 09:15:00,11.18,11.22,1,-8.38
 26/11/2018 09:30:00,11.18,11.22,1,-8.43
 26/11/2018 09:45:00,11.2,11.22,1,-8.33
 26/11/2018 10:00:00,11.2,11.22,1,-8.39
 26/11/2018 10:15:00,11.25,11.22,1,-8.46
 26/11/2018 10:30:00,11.28,11.22,1,-8.4
 26/11/2018 10:45:00,11.28,11.22,1,-8.27
 26/11/2018 11:00:00,11.28,11.22,1,-8.16
 26/11/2018 11:15:00,11.28,11.22,1,-8.17
 26/11/2018 11:30:00,11.28,11.22,1,-8.31
 26/11/2018 11:45:00,11.28,11.22,1,-8.34
 26/11/2018 12:00:00,11.27,11.22,1,-8.41
 26/11/2018 12:15:00,11.22,11.22,1,-8.27
 26/11/2018 12:30:00,11.19,11.22,1,-8.46
 26/11/2018 12:45:00,11.17,11.22,1,-8.69
 26/11/2018 13:00:00,11.18,11.22,1,-8.59
 26/11/2018 13:15:00,11.22,11.22,1,-8.46
 26/11/2018 13:30:00,11.17,11.22,1,-8.46
 26/11/2018 13:45:00,11.12,11.22,1,-8.63
 26/11/2018 14:00:00,11.14,11.22,1,-8.7
 26/11/2018 14:15:00,11.13,11.22,1,-8.62
 26/11/2018 14:30:00,11.13,11.22,1,-8.49
 26/11/2018 14:45:00,11.11,11.22,1,-8.51
 26/11/2018 15:00:00,11.1,11.22,1,-8.53
 26/11/2018 15:15:00,11.12,11.22,1,-8.48
 26/11/2018 15:30:00,11.1,11.22,1,-8.5
 26/11/2018 15:45:00,11.09,11.22,1,-8.56
 26/11/2018 16:00:00,11.2,11.22,1,-8.69
 26/11/2018 16:15:00,11.2,11.22,1,-8.67
 26/11/2018 16:30:00,11.22,11.22,1,-8.94
 26/11/2018 16:45:00,11.24,11.22,1,-9.25
 26/11/2018 17:00:00,11.22,11.22,1,-9.44
 26/11/2018 17:15:00,11.27,11.22,1,-9.37
 26/11/2018 17:30:00,11.26,11.22,1,-9.39
 26/11/2018 17:45:00,11.26,11.22,1,-9.44
 26/11/2018 18:00:00,11.28,11.22,1,-9.24
 26/11/2018 18:15:00,11.3,11.22,1,-8.96
 26/11/2018 18:30:00,11.33,11.22,1,-8.81
 26/11/2018 18:45:00,11.33,11.22,1,-8.78
 26/11/2018 19:00:00,11.35,11.22,1,-8.71
 26/11/2018 19:15:00,11.35,11.22,1,-8.56
 26/11/2018 19:30:00,11.35,11.22,1,-8.51
 26/11/2018 19:45:00,11.32,11.22,1,-8.43
 26/11/2018 20:00:00,11.32,11.22,1,-8.08
 26/11/2018 20:15:00,11.25,11.22,1,-8.11
 26/11/2018 20:30:00,11.25,11.22,1,-8.13
 26/11/2018 20:45:00,11.28,11.22,1,-8.1
 26/11/2018 21:00:00,11.3,11.22,1,-7.89
 26/11/2018 21:15:00,11.31,11.22,1,-7.77
 26/11/2018 21:30:00,11.31,11.22,1,-7.55
 26/11/2018 21:45:00,11.29,11.22,1,-7.42
 26/11/2018 22:00:00,11.31,11.22,1,-7.31
 26/11/2018 22:15:00,11.31,11.22,1,-7.31
 26/11/2018 22:30:00,11.31,11.22,1,-7.26
 26/11/2018 22:45:00,11.34,11.22,1,-6.99
 26/11/2018 23:00:00,11.35,11.22,1,-6.85
 26/11/2018 23:15:00,11.21,11.22,1,-6.7
 26/11/2018 23:30:00,11.2,11.22,1,-6.77
 26/11/2018 23:45:00,11.19,11.22,1,-6.8
 27/11/2018 00:00:00,11.19,11.22,1,-6.9
 27/11/2018 00:15:00,11.15,11.22,1,-7.49
 27/11/2018 00:30:00,11.13,11.22,1,-7.59
 27/11/2018 00:45:00,11.11,11.22,1,-7.76
 27/11/2018 01:00:00,11.19,11.22,1,-7.85
 27/11/2018 01:15:00,11.28,11.22,1,-7.72
 27/11/2018 01:30:00,11.32,11.22,1,-7.54
 27/11/2018 01:45:00,11.28,11.22,1,-7.41
 27/11/2018 02:00:00,11.26,11.22,1,-7.42
 27/11/2018 02:15:00,11.24,11.22,1,-7.47
 27/11/2018 02:30:00,11.21,11.22,1,-7.33
 27/11/2018 02:45:00,11.2,11.22,1,-7.2
 27/11/2018 03:00:00,11.2,11.22,1,-7.24
 27/11/2018 03:15:00,11.2,11.22,1,-7.3
 27/11/2018 03:30:00,11.19,11.22,1,-7.37
 27/11/2018 03:45:00,11.22,11.22,1,-7.26
 27/11/2018 04:00:00,11.26,11.22,1,-7.03
 27/11/2018 04:15:00,11.24,11.22,1,-7.1
 27/11/2018 04:30:00,11.22,11.22,1,-7.07
 27/11/2018 04:45:00,11.23,11.22,1,-7.04
 27/11/2018 05:00:00,11.22,11.22,1,-7.04
 27/11/2018 05:15:00,11.15,11.22,1,-7.41
 27/11/2018 05:30:00,11.26,11.22,1,-7.44
 27/11/2018 05:45:00,11.24,11.22,1,-7.49
 27/11/2018 06:00:00,11.21,11.22,1,-7.55
 27/11/2018 06:15:00,11.13,11.22,1,-7.88
 27/11/2018 06:30:00,11.18,11.22,1,-8.15
 27/11/2018 06:45:00,11.2,11.22,1,-8.49
 27/11/2018 07:00:00,11.2,11.22,1,-8.78
 27/11/2018 07:15:00,11.16,11.22,1,-8.88
 27/11/2018 07:30:00,11.25,11.22,1,-8.98
 27/11/2018 07:45:00,11.18,11.22,1,-9.18
 27/11/2018 08:00:00,11.14,11.22,1,-9.19
 27/11/2018 08:15:00,11.15,11.22,1,-8.93
 27/11/2018 08:30:00,11.13,11.22,1,-8.87
 27/11/2018 08:45:00,11.13,11.22,1,-8.79
 27/11/2018 09:00:00,11.14,11.22,1,-8.8
 27/11/2018 09:15:00,11.12,11.22,1,-8.99
 27/11/2018 09:30:00,11.1,11.22,1,-9.12
 27/11/2018 09:45:00,11.12,11.22,1,-9.22
 27/11/2018 10:00:00,11.19,11.22,1,-9.23
 27/11/2018 10:15:00,11.22,11.22,1,-9.02
 27/11/2018 10:30:00,11.26,11.22,1,-8.87
 27/11/2018 10:45:00,11.23,11.22,1,-8.95
 27/11/2018 11:00:00,11.2,11.22,1,-9.19
 27/11/2018 11:15:00,11.21,11.22,1,-9.2
 27/11/2018 11:30:00,11.21,11.22,1,-9.15
 27/11/2018 11:45:00,11.21,11.22,1,-8.94
 27/11/2018 12:00:00,11.17,11.22,1,-9.18
 27/11/2018 12:15:00,11.16,11.22,1,-9.44
 27/11/2018 12:30:00,11.14,11.22,1,-9.43
 27/11/2018 12:45:00,11.16,11.22,1,-9.35
 27/11/2018 13:00:00,11.17,11.22,1,-9.38
 27/11/2018 13:15:00,11.22,11.22,1,-9.28
 27/11/2018 13:30:00,11.22,11.22,1,-9.33
 27/11/2018 13:45:00,11.23,11.22,1,-9.49
 27/11/2018 14:00:00,11.24,11.22,1,-9.67
 27/11/2018 14:15:00,11.21,11.22,1,-9.75
 27/11/2018 14:30:00,11.21,11.22,1,-9.7
 27/11/2018 14:45:00,11.25,11.22,1,-9.48
 27/11/2018 15:00:00,11.28,11.22,1,-9.29
 27/11/2018 15:15:00,11.31,11.22,1,-9.23
 27/11/2018 15:30:00,11.25,11.22,1,-9.36
 27/11/2018 15:45:00,11.19,11.22,1,-9.53
 27/11/2018 16:00:00,11.17,11.22,1,-9.56
 27/11/2018 16:15:00,11.2,11.22,1,-9.5
 27/11/2018 16:30:00,11.18,11.22,1,-9.56
 27/11/2018 16:45:00,11.16,11.22,1,-9.65
 27/11/2018 17:00:00,11.23,11.22,1,-9.48
 27/11/2018 17:15:00,11.31,11.22,1,-9.34
 27/11/2018 17:30:00,11.35,11.22,1,-9.01
 27/11/2018 17:45:00,11.37,11.22,1,-8.72
 27/11/2018 18:00:00,11.34,11.22,1,-8.7
 27/11/2018 18:15:00,11.33,11.22,1,-8.72
 27/11/2018 18:30:00,11.33,11.22,1,-8.52
 27/11/2018 18:45:00,11.3,11.22,1,-8.38
 27/11/2018 19:00:00,11.35,11.22,1,-8.3
 27/11/2018 19:15:00,11.36,11.22,1,-8.14
 27/11/2018 19:30:00,11.31,11.22,1,-8.12
 27/11/2018 19:45:00,11.28,11.22,1,-8.14
 27/11/2018 20:00:00,11.32,11.22,1,-8.14
 27/11/2018 20:15:00,11.37,11.22,1,-8.09
 27/11/2018 20:30:00,11.36,11.22,1,-7.93
 27/11/2018 20:45:00,11.34,11.22,1,-7.8
 27/11/2018 21:00:00,11.35,11.22,1,-7.74
 27/11/2018 21:15:00,11.36,11.22,1,-7.53
 27/11/2018 21:30:00,11.23,11.22,1,-7.4
 27/11/2018 21:45:00,11.25,11.22,1,-7.21
 27/11/2018 22:00:00,11.29,11.22,1,-7.04
 27/11/2018 22:15:00,11.33,11.22,1,-6.68
 27/11/2018 22:30:00,11.35,11.22,1,-6.63
 27/11/2018 22:45:00,11.37,11.22,1,-6.85
 27/11/2018 23:00:00,11.39,11.22,1,-6.65
 27/11/2018 23:15:00,11.4,11.22,1,-6.6
 27/11/2018 23:30:00,11.37,11.22,1,-6.51
 27/11/2018 23:45:00,11.31,11.22,1,-6.51
 28/11/2018 00:00:00,11.3,11.22,1,-6.61
 28/11/2018 00:15:00,11.33,11.22,1,-7.33
 28/11/2018 00:30:00,11.37,11.22,1,-7.46
 28/11/2018 00:45:00,11.34,11.22,1,-7.48
 28/11/2018 01:00:00,11.35,11.22,1,-7.75
 28/11/2018 01:15:00,11.35,11.22,1,-7.53
 28/11/2018 01:30:00,11.29,11.22,1,-7.23
 28/11/2018 01:45:00,11.31,11.22,1,-7.34
 28/11/2018 02:00:00,11.33,11.22,1,-7.35
 28/11/2018 02:15:00,11.31,11.22,1,-7.19
 28/11/2018 02:30:00,11.37,11.22,1,-6.9
 28/11/2018 02:45:00,11.27,11.22,1,-7.13
 28/11/2018 03:00:00,11.3,11.22,1,-7.04
 28/11/2018 03:15:00,11.25,11.22,1,-7.18
 28/11/2018 03:30:00,11.26,11.22,1,-7.24
 28/11/2018 03:45:00,11.32,11.22,1,-7.07
 28/11/2018 04:00:00,11.32,11.22,1,-6.99
 28/11/2018 04:15:00,11.27,11.22,1,-6.91
 28/11/2018 04:30:00,11.27,11.22,1,-6.85
 28/11/2018 04:45:00,11.27,11.22,1,-6.85
 28/11/2018 05:00:00,11.25,11.22,1,-6.99
 28/11/2018 05:15:00,11.24,11.22,1,-7.05
 28/11/2018 05:30:00,11.32,11.22,1,-7.32
 28/11/2018 05:45:00,11.26,11.22,1,-7.44
 28/11/2018 06:00:00,11.22,11.22,1,-7.52
 28/11/2018 06:15:00,11.16,11.22,1,-7.83
 28/11/2018 06:30:00,11.17,11.22,1,-8.07
 28/11/2018 06:45:00,11.19,11.22,1,-8.09
 28/11/2018 07:00:00,11.16,11.22,1,-8.32
 28/11/2018 07:15:00,11.2,11.22,1,-8.72
 28/11/2018 07:30:00,11.2,11.22,1,-8.97
 28/11/2018 07:45:00,11.2,11.22,1,-9.02
 28/11/2018 08:00:00,11.19,11.22,1,-8.81
 28/11/2018 08:15:00,11.2,11.22,1,-8.73
 28/11/2018 08:30:00,11.22,11.22,1,-8.7
 28/11/2018 08:45:00,11.18,11.22,1,-8.7
 28/11/2018 09:00:00,11.16,11.22,1,-8.75
 28/11/2018 09:15:00,11.18,11.22,1,-8.79
 28/11/2018 09:30:00,11.35,11.22,1,-8.75
 28/11/2018 09:45:00,11.25,11.22,1,-8.72
 28/11/2018 10:00:00,11.25,11.22,1,-8.88
 28/11/2018 10:15:00,11.27,11.22,1,-9.05
 28/11/2018 10:30:00,11.28,11.22,1,-8.9
 28/11/2018 10:45:00,11.29,11.22,1,-8.86
 28/11/2018 11:00:00,11.24,11.22,1,-8.86
 28/11/2018 11:15:00,11.23,11.22,1,-8.76
 28/11/2018 11:30:00,11.26,11.22,1,-8.79
 28/11/2018 11:45:00,11.22,11.22,1,-9.01
 28/11/2018 12:00:00,11.19,11.22,1,-9.11
 28/11/2018 12:15:00,11.2,11.22,1,-9.04
 28/11/2018 12:30:00,11.19,11.22,1,-9.16
 28/11/2018 12:45:00,11.21,11.22,1,-9.18
 28/11/2018 13:00:00,11.27,11.22,1,-8.96
 28/11/2018 13:15:00,11.27,11.22,1,-8.96
 28/11/2018 13:30:00,11.27,11.22,1,-9.18
 28/11/2018 13:45:00,11.16,11.22,1,-9.02
 28/11/2018 14:00:00,11.16,11.22,1,-8.99
 28/11/2018 14:15:00,11.22,11.22,1,-8.6
 28/11/2018 14:30:00,11.28,11.22,1,-8.58
 28/11/2018 14:45:00,11.31,11.22,1,-8.63
 28/11/2018 15:00:00,11.34,11.22,1,-8.78
 28/11/2018 15:15:00,11.35,11.22,1,-8.72
 28/11/2018 15:30:00,11.33,11.22,1,-8.79
 28/11/2018 15:45:00,11.29,11.22,1,-8.95
 28/11/2018 16:00:00,11.29,11.22,1,-8.72
 28/11/2018 16:15:00,11.28,11.22,1,-8.68
 28/11/2018 16:30:00,11.23,11.22,1,-8.99
 28/11/2018 16:45:00,11.28,11.22,1,-9.18
 28/11/2018 17:00:00,11.34,11.22,1,-9.28
 28/11/2018 17:15:00,11.32,11.22,1,-9.33
 28/11/2018 17:30:00,11.29,11.22,1,-9.33
 28/11/2018 17:45:00,11.25,11.22,1,-9.2
 28/11/2018 18:00:00,11.26,11.22,1,-9.11
 28/11/2018 18:15:00,11.31,11.22,1,-8.9
 28/11/2018 18:30:00,11.33,11.22,1,-8.66
 28/11/2018 18:45:00,11.26,11.22,1,-8.61
 28/11/2018 19:00:00,11.15,11.22,1,-8.61
 28/11/2018 19:15:00,11.15,11.22,1,-8.59
 28/11/2018 19:30:00,11.2,11.22,1,-8.35
 28/11/2018 19:45:00,11.21,11.22,1,-8.28
 28/11/2018 20:00:00,11.21,11.22,1,-8.18
 28/11/2018 20:15:00,11.2,11.22,1,-8.24
 28/11/2018 20:30:00,11.25,11.22,1,-8.2
 28/11/2018 20:45:00,11.28,11.22,1,-8.04
 28/11/2018 21:00:00,11.29,11.22,1,-8.11
 28/11/2018 21:15:00,11.3,11.22,1,-8.07
 28/11/2018 21:30:00,11.22,11.22,1,-7.66
 28/11/2018 21:45:00,11.25,11.22,1,-7.53
 28/11/2018 22:00:00,11.24,11.22,1,-7.3
 28/11/2018 22:15:00,11.33,11.22,1,-6.76
 28/11/2018 22:30:00,11.34,11.22,1,-6.79
 28/11/2018 22:45:00,11.31,11.22,1,-6.77
 28/11/2018 23:00:00,11.34,11.22,1,-6.67
 28/11/2018 23:15:00,11.34,11.22,1,-6.7
 28/11/2018 23:30:00,11.32,11.22,1,-6.46
 28/11/2018 23:45:00,11.31,11.22,1,-6.54
 29/11/2018 00:00:00,11.32,11.22,1,-6.46
 29/11/2018 00:15:00,11.22,11.22,1,-7.18
 29/11/2018 00:30:00,11.2,11.22,1,-7.23
 29/11/2018 00:45:00,11.22,11.22,1,-7.07
 29/11/2018 01:00:00,11.26,11.22,1,-7.04
 29/11/2018 01:15:00,11.27,11.22,1,-7.07
 29/11/2018 01:30:00,11.29,11.22,1,-6.99
 29/11/2018 01:45:00,11.34,11.22,1,-6.89
 29/11/2018 02:00:00,11.38,11.22,1,-6.68
 29/11/2018 02:15:00,11.3,11.22,1,-6.8
 29/11/2018 02:30:00,11.25,11.22,1,-6.49
 29/11/2018 02:45:00,11.24,11.22,1,-6.61
 29/11/2018 03:00:00,11.23,11.22,1,-6.63
 29/11/2018 03:15:00,11.21,11.22,1,-6.68
 29/11/2018 03:30:00,11.25,11.22,1,-6.63
 29/11/2018 03:45:00,11.28,11.22,1,-6.57
 29/11/2018 04:00:00,11.28,11.22,1,-6.44
 29/11/2018 04:15:00,11.27,11.22,1,-6.37
 29/11/2018 04:30:00,11.28,11.22,1,-6.4
 29/11/2018 04:45:00,11.26,11.22,1,-6.52
 29/11/2018 05:00:00,11.25,11.22,1,-6.6
 29/11/2018 05:15:00,11.22,11.22,1,-6.63
 29/11/2018 05:30:00,11.19,11.22,1,-6.85
 29/11/2018 05:45:00,11.19,11.22,1,-7.06
 29/11/2018 06:00:00,11.17,11.22,1,-7.22
 29/11/2018 06:15:00,11.18,11.22,1,-7.55
 29/11/2018 06:30:00,11.25,11.22,1,-7.95
 29/11/2018 06:45:00,11.21,11.22,1,-8.02
 29/11/2018 07:00:00,11.18,11.22,1,-8.32
 29/11/2018 07:15:00,11.23,11.22,1,-8.54
 29/11/2018 07:30:00,11.35,11.22,1,-8.72
 29/11/2018 07:45:00,11.29,11.22,1,-8.7
 29/11/2018 08:00:00,11.27,11.22,1,-8.57
 29/11/2018 08:15:00,11.24,11.22,1,-8.52
 29/11/2018 08:30:00,11.22,11.22,1,-8.75
 29/11/2018 08:45:00,11.23,11.22,1,-8.84
 29/11/2018 09:00:00,11.23,11.22,1,-8.92
 29/11/2018 09:15:00,11.22,11.22,1,-9.0
 29/11/2018 09:30:00,11.27,11.22,1,-9.06
 29/11/2018 09:45:00,11.24,11.22,1,-9.16
 29/11/2018 10:00:00,11.26,11.22,1,-9.07
 29/11/2018 10:15:00,11.29,11.22,1,-8.88
 29/11/2018 10:30:00,11.29,11.22,1,-8.76
 29/11/2018 10:45:00,11.29,11.22,1,-8.79
 29/11/2018 11:00:00,11.26,11.22,1,-8.86
 29/11/2018 11:15:00,11.27,11.22,1,-8.78
 29/11/2018 11:30:00,11.27,11.22,1,-8.76
 29/11/2018 11:45:00,11.26,11.22,1,-8.81
 29/11/2018 12:00:00,11.28,11.22,1,-8.8
 29/11/2018 12:15:00,11.27,11.22,1,-8.87
 29/11/2018 12:30:00,11.28,11.22,1,-8.92
 29/11/2018 12:45:00,11.3,11.22,1,-8.76
 29/11/2018 13:00:00,11.27,11.22,1,-8.86
 29/11/2018 13:15:00,11.32,11.22,1,-8.69
 29/11/2018 13:30:00,11.23,11.22,1,-8.67
 29/11/2018 13:45:00,11.2,11.22,1,-8.61
 29/11/2018 14:00:00,11.24,11.22,1,-8.53
 29/11/2018 14:15:00,11.25,11.22,1,-8.32
 29/11/2018 14:30:00,11.23,11.22,1,-8.59
 29/11/2018 14:45:00,11.22,11.22,1,-8.48
 29/11/2018 15:00:00,11.22,11.22,1,-8.52
 29/11/2018 15:15:00,11.23,11.22,1,-8.22
 29/11/2018 15:30:00,11.24,11.22,1,-8.32
 29/11/2018 15:45:00,11.22,11.22,1,-8.1
 29/11/2018 16:00:00,11.27,11.22,1,-8.36
 29/11/2018 16:15:00,11.33,11.22,1,-7.88
 29/11/2018 16:30:00,11.24,11.22,1,-8.08
 29/11/2018 16:45:00,11.2,11.22,1,-8.5
 29/11/2018 17:00:00,11.33,11.22,1,-8.47
 29/11/2018 17:15:00,11.35,11.22,1,-8.43
 29/11/2018 17:30:00,11.31,11.22,1,-8.48
 29/11/2018 17:45:00,11.33,11.22,1,-8.43
 29/11/2018 18:00:00,11.36,11.22,1,-8.37
 29/11/2018 18:15:00,11.38,11.22,1,-8.39
 29/11/2018 18:30:00,11.36,11.22,1,-8.45
 29/11/2018 18:45:00,11.34,11.22,1,-8.52
 29/11/2018 19:00:00,11.35,11.22,1,-8.26
 29/11/2018 19:15:00,11.28,11.22,1,-8.15
 29/11/2018 19:30:00,11.3,11.22,1,-8.03
 29/11/2018 19:45:00,11.29,11.22,1,-8.02
 29/11/2018 20:00:00,11.34,11.22,1,-7.79
 29/11/2018 20:15:00,11.36,11.22,1,-7.78
 29/11/2018 20:30:00,11.37,11.22,1,-7.66
 29/11/2018 20:45:00,11.39,11.22,1,-7.67
 29/11/2018 21:00:00,11.39,11.22,1,-7.42
 29/11/2018 21:15:00,11.27,11.22,1,-7.45
 29/11/2018 21:30:00,11.29,11.22,1,-7.08
 29/11/2018 21:45:00,11.37,11.22,1,-7.15
 29/11/2018 22:00:00,11.43,11.22,1,-6.88
 29/11/2018 22:15:00,11.38,11.22,1,-6.71
 29/11/2018 22:30:00,11.38,11.22,1,-6.55
 29/11/2018 22:45:00,11.39,11.22,1,-6.5
 29/11/2018 23:00:00,11.4,11.22,1,-6.45
 29/11/2018 23:15:00,11.33,11.22,1,-6.13
 29/11/2018 23:30:00,11.37,11.22,1,-5.9
 29/11/2018 23:45:00,11.36,11.22,1,-5.9
 30/11/2018 00:00:00,11.37,11.22,1,-6.04
 30/11/2018 00:15:00,11.31,11.22,1,-6.79
 30/11/2018 00:30:00,11.35,11.22,1,-6.9
 30/11/2018 00:45:00,11.34,11.22,1,-6.96
 30/11/2018 01:00:00,11.36,11.22,1,-7.01
 30/11/2018 01:15:00,11.36,11.22,1,-6.72
 30/11/2018 01:30:00,11.34,11.22,1,-6.64
 30/11/2018 01:45:00,11.32,11.22,1,-6.65
 30/11/2018 02:00:00,11.36,11.22,1,-6.84
 30/11/2018 02:15:00,11.33,11.22,1,-6.75
 30/11/2018 02:30:00,11.35,11.22,1,-6.73
 30/11/2018 02:45:00,11.34,11.22,1,-6.74
 30/11/2018 03:00:00,11.36,11.22,1,-6.67
 30/11/2018 03:15:00,11.33,11.22,1,-6.38
 30/11/2018 03:30:00,11.35,11.22,1,-6.39
 30/11/2018 03:45:00,11.34,11.22,1,-6.48
 30/11/2018 04:00:00,11.39,11.22,1,-6.42
 30/11/2018 04:15:00,11.38,11.22,1,-6.31
 30/11/2018 04:30:00,11.36,11.22,1,-6.31
 30/11/2018 04:45:00,11.35,11.22,1,-6.31
 30/11/2018 05:00:00,11.36,11.22,1,-6.37
 30/11/2018 05:15:00,11.36,11.22,1,-6.71
 30/11/2018 05:30:00,11.34,11.22,1,-6.75
 30/11/2018 05:45:00,11.36,11.22,1,-6.88
 30/11/2018 06:00:00,11.34,11.22,1,-7.05
 30/11/2018 06:15:00,11.31,11.22,1,-7.43
 30/11/2018 06:30:00,11.31,11.22,1,-7.41
 30/11/2018 06:45:00,11.31,11.22,1,-7.7
 30/11/2018 07:00:00,11.3,11.22,1,-7.86
 30/11/2018 07:15:00,11.3,11.22,1,-8.22
 30/11/2018 07:30:00,11.32,11.22,1,-8.41
 30/11/2018 07:45:00,11.35,11.22,1,-8.45
 30/11/2018 08:00:00,11.27,11.22,1,-8.35
 30/11/2018 08:15:00,11.25,11.22,1,-8.25
 30/11/2018 08:30:00,11.27,11.22,1,-8.28
 30/11/2018 08:45:00,11.31,11.22,1,-8.45
 30/11/2018 09:00:00,11.29,11.22,1,-8.55
 30/11/2018 09:15:00,11.31,11.22,1,-8.6
 30/11/2018 09:30:00,11.27,11.22,1,-8.48
 30/11/2018 09:45:00,11.3,11.22,1,-8.39
 30/11/2018 10:00:00,11.29,11.22,1,-8.36
 30/11/2018 10:15:00,11.32,11.22,1,-8.18
 30/11/2018 10:30:00,11.32,11.22,1,-8.01
 30/11/2018 10:45:00,11.35,11.22,1,-7.9
 30/11/2018 11:00:00,11.29,11.22,1,-7.94
 30/11/2018 11:15:00,11.31,11.22,1,-8.11
 30/11/2018 11:30:00,11.3,11.22,1,-8.09
 30/11/2018 11:45:00,11.31,11.22,1,-8.12
 30/11/2018 12:00:00,11.28,11.22,1,-8.08
 30/11/2018 12:15:00,11.28,11.22,1,-7.99
 30/11/2018 12:30:00,11.29,11.22,1,-7.97
 30/11/2018 12:45:00,11.28,11.22,1,-8.04
 30/11/2018 13:00:00,11.25,11.22,1,-8.39
 30/11/2018 13:15:00,11.28,11.22,1,-8.25
 30/11/2018 13:30:00,11.29,11.22,1,-8.3
 30/11/2018 13:45:00,11.27,11.22,1,-8.42
 30/11/2018 14:00:00,11.27,11.22,1,-8.31
 30/11/2018 14:15:00,11.27,11.22,1,-8.15
 30/11/2018 14:30:00,11.26,11.22,1,-8.13
 30/11/2018 14:45:00,11.25,11.22,1,-8.2
 30/11/2018 15:00:00,11.28,11.22,1,-8.16
 30/11/2018 15:15:00,11.26,11.22,1,-8.04
 30/11/2018 15:30:00,11.26,11.22,1,-7.93
 30/11/2018 15:45:00,11.21,11.22,1,-8.08
 30/11/2018 16:00:00,11.14,11.22,1,-8.08
 30/11/2018 16:15:00,11.16,11.22,1,-8.37
 30/11/2018 16:30:00,11.21,11.22,1,-8.56
 30/11/2018 16:45:00,11.2,11.22,1,-8.78
 30/11/2018 17:00:00,11.34,11.22,1,-8.91
 30/11/2018 17:15:00,11.32,11.22,1,-8.71
 30/11/2018 17:30:00,11.2,11.22,1,-8.63
 30/11/2018 17:45:00,11.21,11.22,1,-8.36
 30/11/2018 18:00:00,11.25,11.22,1,-8.3
 30/11/2018 18:15:00,11.28,11.22,1,-8.15
 30/11/2018 18:30:00,11.29,11.22,1,-8.28
 30/11/2018 18:45:00,11.26,11.22,1,-8.22
 30/11/2018 19:00:00,11.25,11.22,1,-8.39
 30/11/2018 19:15:00,11.25,11.22,1,-8.37
 30/11/2018 19:30:00,11.27,11.22,1,-8.26
 30/11/2018 19:45:00,11.27,11.22,1,-8.24
 30/11/2018 20:00:00,11.25,11.22,1,-7.93
 30/11/2018 20:15:00,11.21,11.22,1,-7.74
 30/11/2018 20:30:00,11.27,11.22,1,-7.83
 30/11/2018 20:45:00,11.27,11.22,1,-7.75
 30/11/2018 21:00:00,11.27,11.22,1,-7.65
 30/11/2018 21:15:00,11.33,11.22,1,-7.62
 30/11/2018 21:30:00,11.35,11.22,1,-7.45
 30/11/2018 21:45:00,11.28,11.22,1,-7.23
 30/11/2018 22:00:00,11.29,11.22,1,-6.98
 30/11/2018 22:15:00,11.29,11.22,1,-7.05
 30/11/2018 22:30:00,11.29,11.22,1,-7.09
 30/11/2018 22:45:00,11.28,11.22,1,-6.88
 30/11/2018 23:00:00,11.33,11.22,1,-6.83
 30/11/2018 23:15:00,11.36,11.22,1,-6.84
 30/11/2018 23:30:00,11.36,11.22,1,-6.77
 30/11/2018 23:45:00,11.36,11.22,1,-6.73
 01/12/2018 00:00:00,11.34,11.22,1,-6.6
 01/12/2018 00:15:00,11.24,11.22,1,-7.28
 01/12/2018 00:30:00,11.22,11.22,1,-7.4
 01/12/2018 00:45:00,11.18,11.22,1,-7.47
 01/12/2018 01:00:00,11.2,11.22,1,-7.51
 01/12/2018 01:15:00,11.2,11.22,1,-7.41
 01/12/2018 01:30:00,11.24,11.22,1,-7.29
 01/12/2018 01:45:00,11.26,11.22,1,-7.16
 01/12/2018 02:00:00,11.32,11.22,1,-6.94
 01/12/2018 02:15:00,11.33,11.22,1,-6.76
 01/12/2018 02:30:00,11.26,11.22,1,-6.91
 01/12/2018 02:45:00,11.19,11.22,1,-7.1
 01/12/2018 03:00:00,11.22,11.22,1,-7.01
 01/12/2018 03:15:00,11.22,11.22,1,-6.87
 01/12/2018 03:30:00,11.25,11.22,1,-6.61
 01/12/2018 03:45:00,11.27,11.22,1,-6.54
 01/12/2018 04:00:00,11.29,11.22,1,-6.7
 01/12/2018 04:15:00,11.31,11.22,1,-6.46
 01/12/2018 04:30:00,11.32,11.22,1,-6.36
 01/12/2018 04:45:00,11.32,11.22,1,-6.29
 01/12/2018 05:00:00,11.28,11.22,1,-6.53
 01/12/2018 05:15:00,11.25,11.22,1,-6.68
 01/12/2018 05:30:00,11.26,11.22,1,-6.57
 01/12/2018 05:45:00,11.27,11.22,1,-6.37
 01/12/2018 06:00:00,11.27,11.22,1,-5.99
 01/12/2018 06:15:00,11.21,11.22,1,-6.05
 01/12/2018 06:30:00,11.21,11.22,1,-6.31
 01/12/2018 06:45:00,11.19,11.22,1,-6.47
 01/12/2018 07:00:00,11.21,11.22,1,-6.28
 01/12/2018 07:15:00,11.17,11.22,1,-6.35
 01/12/2018 07:30:00,11.19,11.22,1,-6.57
 01/12/2018 07:45:00,11.26,11.22,1,-6.68
 01/12/2018 08:00:00,11.35,11.22,1,-6.46
 01/12/2018 08:15:00,11.32,11.22,1,-6.58
 01/12/2018 08:30:00,11.29,11.22,1,-6.57
 01/12/2018 08:45:00,11.26,11.22,1,-6.62
 01/12/2018 09:00:00,11.24,11.22,1,-6.68
 01/12/2018 09:15:00,11.26,11.22,1,-6.72
 01/12/2018 09:30:00,11.28,11.22,1,-6.52
 01/12/2018 09:45:00,11.3,11.22,1,-6.62
 01/12/2018 10:00:00,11.32,11.22,1,-6.58
 01/12/2018 10:15:00,11.34,11.22,1,-6.68
 01/12/2018 10:30:00,11.31,11.22,1,-6.75
 01/12/2018 10:45:00,11.32,11.22,1,-6.72
 01/12/2018 11:00:00,11.3,11.22,1,-6.86
 01/12/2018 11:15:00,11.31,11.22,1,-6.74
 01/12/2018 11:30:00,11.3,11.22,1,-6.8
 01/12/2018 11:45:00,11.34,11.22,1,-6.77
 01/12/2018 12:00:00,11.24,11.22,1,-6.88
 01/12/2018 12:15:00,11.25,11.22,1,-6.77
 01/12/2018 12:30:00,11.28,11.22,1,-6.62
 01/12/2018 12:45:00,11.3,11.22,1,-6.52
 01/12/2018 13:00:00,11.31,11.22,1,-6.5
 01/12/2018 13:15:00,11.31,11.22,1,-6.6
 01/12/2018 13:30:00,11.31,11.22,1,-6.81
 01/12/2018 13:45:00,11.33,11.22,1,-6.81
 01/12/2018 14:00:00,11.34,11.22,1,-6.62
 01/12/2018 14:15:00,11.32,11.22,1,-6.72
 01/12/2018 14:30:00,11.33,11.22,1,-6.67
 01/12/2018 14:45:00,11.32,11.22,1,-6.63
 01/12/2018 15:00:00,11.33,11.22,1,-6.44
 01/12/2018 15:15:00,11.31,11.22,1,-6.49
 01/12/2018 15:30:00,11.3,11.22,1,-6.62
 01/12/2018 15:45:00,11.29,11.22,1,-6.64
 01/12/2018 16:00:00,11.23,11.22,1,-6.79
 01/12/2018 16:15:00,11.17,11.22,1,-6.81
 01/12/2018 16:30:00,11.18,11.22,1,-6.99
 01/12/2018 16:45:00,11.16,11.22,1,-7.06
 01/12/2018 17:00:00,11.19,11.22,1,-7.26
 01/12/2018 17:15:00,11.21,11.22,1,-7.4
 01/12/2018 17:30:00,11.19,11.22,1,-7.32
 01/12/2018 17:45:00,11.2,11.22,1,-7.29
 01/12/2018 18:00:00,11.23,11.22,1,-7.14
 01/12/2018 18:15:00,11.24,11.22,1,-7.13
 01/12/2018 18:30:00,11.26,11.22,1,-7.25
 01/12/2018 18:45:00,11.29,11.22,1,-7.14
 01/12/2018 19:00:00,11.31,11.22,1,-6.92
 01/12/2018 19:15:00,11.3,11.22,1,-6.97
 01/12/2018 19:30:00,11.33,11.22,1,-6.94
 01/12/2018 19:45:00,11.34,11.22,1,-6.67
 01/12/2018 20:00:00,11.32,11.22,1,-6.47
 01/12/2018 20:15:00,11.26,11.22,1,-6.67
 01/12/2018 20:30:00,11.25,11.22,1,-6.47
 01/12/2018 20:45:00,11.26,11.22,1,-6.51
 01/12/2018 21:00:00,11.3,11.22,1,-6.38
 01/12/2018 21:15:00,11.27,11.22,1,-6.25
 01/12/2018 21:30:00,11.24,11.22,1,-6.13
 01/12/2018 21:45:00,11.23,11.22,1,-6.07
 01/12/2018 22:00:00,11.28,11.22,1,-5.9
 01/12/2018 22:15:00,11.28,11.22,1,-6.01
 01/12/2018 22:30:00,11.3,11.22,1,-6.0
 01/12/2018 22:45:00,11.31,11.22,1,-5.78
 01/12/2018 23:00:00,11.3,11.22,1,-5.46
 01/12/2018 23:15:00,11.2,11.22,1,-5.36
 01/12/2018 23:30:00,11.19,11.22,1,-5.28
 01/12/2018 23:45:00,11.19,11.22,1,-5.32
 02/12/2018 00:00:00,11.2,11.22,1,-5.32
 02/12/2018 00:15:00,11.13,11.22,1,-6.02
 02/12/2018 00:30:00,11.15,11.22,1,-5.95
 02/12/2018 00:45:00,11.11,11.22,1,-6.07
 02/12/2018 01:00:00,11.1,11.22,1,-6.1
 02/12/2018 01:15:00,11.13,11.22,1,-6.0
 02/12/2018 01:30:00,11.15,11.22,1,-5.98
 02/12/2018 01:45:00,11.19,11.22,1,-5.8
 02/12/2018 02:00:00,11.23,11.22,1,-5.55
 02/12/2018 02:15:00,11.16,11.22,1,-5.95
 02/12/2018 02:30:00,11.09,11.22,1,-5.88
 02/12/2018 02:45:00,11.1,11.22,1,-5.79
 02/12/2018 03:00:00,11.11,11.22,1,-5.88
 02/12/2018 03:15:00,11.13,11.22,1,-5.85
 02/12/2018 03:30:00,11.14,11.22,1,-5.72
 02/12/2018 03:45:00,11.15,11.22,1,-5.55
 02/12/2018 04:00:00,11.18,11.22,1,-5.46
 02/12/2018 04:15:00,11.17,11.22,1,-5.47
 02/12/2018 04:30:00,11.19,11.22,1,-5.36
 02/12/2018 04:45:00,11.18,11.22,1,-5.3
 02/12/2018 05:00:00,11.19,11.22,1,-5.43
 02/12/2018 05:15:00,11.19,11.22,1,-5.41
 02/12/2018 05:30:00,11.2,11.22,1,-5.37
 02/12/2018 05:45:00,11.19,11.22,1,-5.42
 02/12/2018 06:00:00,11.18,11.22,1,-5.43
 02/12/2018 06:15:00,11.16,11.22,1,-5.48
 02/12/2018 06:30:00,11.13,11.22,1,-5.76
 02/12/2018 06:45:00,11.12,11.22,1,-5.92
 02/12/2018 07:00:00,11.2,11.22,1,-5.82
 02/12/2018 07:15:00,11.25,11.22,1,-5.55
 02/12/2018 07:30:00,11.24,11.22,1,-5.67
 02/12/2018 07:45:00,11.22,11.22,1,-5.83
 02/12/2018 08:00:00,11.22,11.22,1,-5.67
 02/12/2018 08:15:00,11.18,11.22,1,-5.84
 02/12/2018 08:30:00,11.15,11.22,1,-5.93
 02/12/2018 08:45:00,11.13,11.22,1,-6.06
 02/12/2018 09:00:00,11.13,11.22,1,-5.91
 02/12/2018 09:15:00,11.12,11.22,1,-6.04
 02/12/2018 09:30:00,11.11,11.22,1,-6.11
 02/12/2018 09:45:00,11.1,11.22,1,-6.27
 02/12/2018 10:00:00,11.09,11.22,1,-6.31
 02/12/2018 10:15:00,11.13,11.22,1,-6.48
 02/12/2018 10:30:00,11.17,11.22,1,-6.53
 02/12/2018 10:45:00,11.16,11.22,1,-6.54
 02/12/2018 11:00:00,11.17,11.22,1,-6.65
 02/12/2018 11:15:00,11.14,11.22,1,-6.72
 02/12/2018 11:30:00,11.24,11.22,1,-6.74
 02/12/2018 11:45:00,11.22,11.22,1,-6.76
 02/12/2018 12:00:00,11.22,11.22,1,-6.78
 02/12/2018 12:15:00,11.2,11.22,1,-6.95
 02/12/2018 12:30:00,11.21,11.22,1,-6.81
 02/12/2018 12:45:00,11.21,11.22,1,-6.67
 02/12/2018 13:00:00,11.26,11.22,1,-6.65
 02/12/2018 13:15:00,11.33,11.22,1,-6.6
 02/12/2018 13:30:00,11.32,11.22,1,-6.74
 02/12/2018 13:45:00,11.35,11.22,1,-6.68
 02/12/2018 14:00:00,11.32,11.22,1,-6.44
 02/12/2018 14:15:00,11.28,11.22,1,-6.55
 02/12/2018 14:30:00,11.29,11.22,1,-6.55
 02/12/2018 14:45:00,11.3,11.22,1,-6.47
 02/12/2018 15:00:00,11.32,11.22,1,-6.31
 02/12/2018 15:15:00,11.28,11.22,1,-6.64
 02/12/2018 15:30:00,11.25,11.22,1,-6.82
 02/12/2018 15:45:00,11.23,11.22,1,-6.87
 02/12/2018 16:00:00,11.2,11.22,1,-6.75
 02/12/2018 16:15:00,11.21,11.22,1,-6.88
 02/12/2018 16:30:00,11.21,11.22,1,-7.22
 02/12/2018 16:45:00,11.2,11.22,1,-7.32
 02/12/2018 17:00:00,11.23,11.22,1,-7.59
 02/12/2018 17:15:00,11.28,11.22,1,-7.71
 02/12/2018 17:30:00,11.3,11.22,1,-7.6
 02/12/2018 17:45:00,11.29,11.22,1,-7.57
 02/12/2018 18:00:00,11.17,11.22,1,-7.4
 02/12/2018 18:15:00,11.16,11.22,1,-7.32
 02/12/2018 18:30:00,11.15,11.22,1,-7.26
 02/12/2018 18:45:00,11.16,11.22,1,-7.19
 02/12/2018 19:00:00,11.18,11.22,1,-7.19
 02/12/2018 19:15:00,11.21,11.22,1,-7.17
 02/12/2018 19:30:00,11.26,11.22,1,-7.0
 02/12/2018 19:45:00,11.29,11.22,1,-6.94
 02/12/2018 20:00:00,11.31,11.22,1,-6.96
 02/12/2018 20:15:00,11.31,11.22,1,-7.02
 02/12/2018 20:30:00,11.26,11.22,1,-6.72
 02/12/2018 20:45:00,11.31,11.22,1,-6.43
 02/12/2018 21:00:00,11.33,11.22,1,-6.2
 02/12/2018 21:15:00,11.32,11.22,1,-6.13
 02/12/2018 21:30:00,11.3,11.22,1,-5.95
 02/12/2018 21:45:00,11.35,11.22,1,-5.7
 02/12/2018 22:00:00,11.32,11.22,1,-5.84
 02/12/2018 22:15:00,11.29,11.22,1,-5.92
 02/12/2018 22:30:00,11.27,11.22,1,-5.92
 02/12/2018 22:45:00,11.27,11.22,1,-5.83
 02/12/2018 23:00:00,11.22,11.22,1,-5.71
 02/12/2018 23:15:00,11.21,11.22,1,-5.62
 02/12/2018 23:30:00,11.22,11.22,1,-5.62
 02/12/2018 23:45:00,11.23,11.22,1,-5.65
 03/12/2018 00:00:00,11.24,11.22,1,-5.68
 03/12/2018 00:00:00,11.24,11.22,1,-5.68
 03/12/2018 00:15:00,11.16,11.22,1,-6.35
 03/12/2018 00:30:00,11.14,11.22,1,-6.52
 03/12/2018 00:45:00,11.18,11.22,1,-6.41
 03/12/2018 01:00:00,11.2,11.22,1,-6.35
 03/12/2018 01:15:00,11.21,11.22,1,-6.19
 03/12/2018 01:30:00,11.22,11.22,1,-6.49
 03/12/2018 01:45:00,11.25,11.22,1,-6.33
 03/12/2018 02:00:00,11.26,11.22,1,-6.17
 03/12/2018 02:15:00,11.28,11.22,1,-6.19
 03/12/2018 02:30:00,11.31,11.22,1,-6.04
 03/12/2018 02:45:00,11.34,11.22,1,-5.95
 03/12/2018 03:00:00,11.37,11.22,1,-5.85
 03/12/2018 03:15:00,11.31,11.22,1,-5.83
 03/12/2018 03:30:00,11.32,11.22,1,-5.72
 03/12/2018 03:45:00,11.33,11.22,1,-5.69
 03/12/2018 04:00:00,11.35,11.22,1,-5.51
 03/12/2018 04:15:00,11.34,11.22,1,-5.51
 03/12/2018 04:30:00,11.33,11.22,1,-5.44
 03/12/2018 04:45:00,11.34,11.22,1,-5.41
 03/12/2018 05:00:00,11.32,11.22,1,-5.43
 03/12/2018 05:15:00,11.29,11.22,1,-5.86
 03/12/2018 05:30:00,11.33,11.22,1,-6.01
 03/12/2018 05:45:00,11.29,11.22,1,-6.16
 03/12/2018 06:00:00,11.26,11.22,1,-6.19
 03/12/2018 06:15:00,11.24,11.22,1,-6.79
 03/12/2018 06:30:00,11.23,11.22,1,-7.15
 03/12/2018 06:45:00,11.22,11.22,1,-7.47
 03/12/2018 07:00:00,11.23,11.22,1,-7.59
 03/12/2018 07:15:00,11.2,11.22,1,-8.11
 03/12/2018 07:30:00,11.22,11.22,1,-8.08
 03/12/2018 07:45:00,11.3,11.22,1,-8.13
 03/12/2018 08:00:00,11.29,11.22,1,-7.97
 03/12/2018 08:15:00,11.28,11.22,1,-7.73
 03/12/2018 08:30:00,11.25,11.22,1,-7.96
 03/12/2018 08:45:00,11.24,11.22,1,-8.1
 03/12/2018 09:00:00,11.24,11.22,1,-7.97
 03/12/2018 09:15:00,11.2,11.22,1,-8.28
 03/12/2018 09:30:00,11.19,11.22,1,-8.41
 03/12/2018 09:45:00,11.24,11.22,1,-8.35
 03/12/2018 10:00:00,11.27,11.22,1,-8.1
 03/12/2018 10:15:00,11.31,11.22,1,-8.13
 03/12/2018 10:30:00,11.31,11.22,1,-8.13
 03/12/2018 10:45:00,11.32,11.22,1,-8.16
 03/12/2018 11:00:00,11.29,11.22,1,-8.19
 03/12/2018 11:15:00,11.28,11.22,1,-8.3
 03/12/2018 11:30:00,11.27,11.22,1,-8.31
 03/12/2018 11:45:00,11.27,11.22,1,-8.2
 03/12/2018 12:00:00,11.28,11.22,1,-8.26
 03/12/2018 12:15:00,11.28,11.22,1,-8.3
 03/12/2018 12:30:00,11.31,11.22,1,-8.38
 03/12/2018 12:45:00,11.31,11.22,1,-8.39
 03/12/2018 13:00:00,11.3,11.22,1,-8.4
 03/12/2018 13:15:00,11.25,11.22,1,-8.23
 03/12/2018 13:30:00,11.24,11.22,1,-8.24
 03/12/2018 13:45:00,11.25,11.22,1,-8.5
 03/12/2018 14:00:00,11.26,11.22,1,-8.47
 03/12/2018 14:15:00,11.23,11.22,1,-8.45
 03/12/2018 14:30:00,11.26,11.22,1,-8.19
 03/12/2018 14:45:00,11.27,11.22,1,-8.26
 03/12/2018 15:00:00,11.26,11.22,1,-8.2
 03/12/2018 15:15:00,11.25,11.22,1,-8.35
 03/12/2018 15:30:00,11.27,11.22,1,-8.4
 03/12/2018 15:45:00,11.28,11.22,1,-8.61
 03/12/2018 16:00:00,11.25,11.22,1,-8.76
 03/12/2018 16:15:00,11.28,11.22,1,-8.66
 03/12/2018 16:30:00,11.28,11.22,1,-8.89
 03/12/2018 16:45:00,11.26,11.22,1,-9.2
 03/12/2018 17:00:00,11.24,11.22,1,-9.42
 03/12/2018 17:15:00,11.25,11.22,1,-9.47
 03/12/2018 17:30:00,11.24,11.22,1,-9.5
 03/12/2018 17:45:00,11.24,11.22,1,-9.55
 03/12/2018 18:00:00,11.26,11.22,1,-9.41
 03/12/2018 18:15:00,11.29,11.22,1,-9.14
 03/12/2018 18:30:00,11.27,11.22,1,-8.81
 03/12/2018 18:45:00,11.29,11.22,1,-8.75
 03/12/2018 19:00:00,11.31,11.22,1,-8.73
 03/12/2018 19:15:00,11.32,11.22,1,-8.77
 03/12/2018 19:30:00,11.33,11.22,1,-8.62
 03/12/2018 19:45:00,11.34,11.22,1,-8.52
 03/12/2018 20:00:00,11.33,11.22,1,-8.46
 03/12/2018 20:15:00,11.31,11.22,1,-8.33
 03/12/2018 20:30:00,11.26,11.22,1,-8.14
 03/12/2018 20:45:00,11.25,11.22,1,-8.26
 03/12/2018 21:00:00,11.29,11.22,1,-8.15
 03/12/2018 21:15:00,11.31,11.22,1,-8.02
 03/12/2018 21:30:00,11.31,11.22,1,-7.67
 03/12/2018 21:45:00,11.3,11.22,1,-7.65
 03/12/2018 22:00:00,11.38,11.22,1,-7.43
 03/12/2018 22:15:00,11.38,11.22,1,-7.35
 03/12/2018 22:30:00,11.35,11.22,1,-7.15
 03/12/2018 22:45:00,11.35,11.22,1,-7.08
 03/12/2018 23:00:00,11.34,11.22,1,-7.0
 03/12/2018 23:15:00,11.32,11.22,1,-7.03
 03/12/2018 23:30:00,11.32,11.22,1,-6.94
 03/12/2018 23:45:00,11.26,11.22,1,-6.83
 04/12/2018 00:00:00,11.16,11.22,1,-6.82
 04/12/2018 00:15:00,11.15,11.22,1,-7.67
 04/12/2018 00:30:00,11.13,11.22,1,-7.95
 04/12/2018 00:45:00,11.3,11.22,1,-8.05
 04/12/2018 01:00:00,11.33,11.22,1,-7.83
 04/12/2018 01:15:00,11.3,11.22,1,-7.78
 04/12/2018 01:30:00,11.32,11.22,1,-7.74
 04/12/2018 01:45:00,11.34,11.22,1,-7.72
 04/12/2018 02:00:00,11.29,11.22,1,-7.37
 04/12/2018 02:15:00,11.33,11.22,1,-7.39
 04/12/2018 02:30:00,11.34,11.22,1,-7.46
 04/12/2018 02:45:00,11.31,11.22,1,-7.35
 04/12/2018 03:00:00,11.28,11.22,1,-7.39
 04/12/2018 03:15:00,11.28,11.22,1,-7.31
 04/12/2018 03:30:00,11.3,11.22,1,-7.15
 04/12/2018 03:45:00,11.34,11.22,1,-7.21
 04/12/2018 04:00:00,11.28,11.22,1,-7.2
 04/12/2018 04:15:00,11.28,11.22,1,-7.13
 04/12/2018 04:30:00,11.32,11.22,1,-7.07
 04/12/2018 04:45:00,11.29,11.22,1,-7.13
 04/12/2018 05:00:00,11.24,11.22,1,-7.27
 04/12/2018 05:15:00,11.21,11.22,1,-7.41
 04/12/2018 05:30:00,11.22,11.22,1,-7.51
 04/12/2018 05:45:00,11.28,11.22,1,-7.61
 04/12/2018 06:00:00,11.31,11.22,1,-7.78
 04/12/2018 06:15:00,11.25,11.22,1,-8.18
 04/12/2018 06:30:00,11.22,11.22,1,-8.46
 04/12/2018 06:45:00,11.17,11.22,1,-8.68
 04/12/2018 07:00:00,11.19,11.22,1,-8.87
 04/12/2018 07:15:00,11.26,11.22,1,-9.15
 04/12/2018 07:30:00,11.28,11.22,1,-9.16
 04/12/2018 07:45:00,11.3,11.22,1,-9.15
 04/12/2018 08:00:00,11.28,11.22,1,-9.08
 04/12/2018 08:15:00,11.26,11.22,1,-9.12
 04/12/2018 08:30:00,11.3,11.22,1,-9.11
 04/12/2018 08:45:00,11.31,11.22,1,-9.12
 04/12/2018 09:00:00,11.29,11.22,1,-9.05
 04/12/2018 09:15:00,11.3,11.22,1,-8.99
 04/12/2018 09:30:00,11.35,11.22,1,-8.93
 04/12/2018 09:45:00,11.38,11.22,1,-9.0
 04/12/2018 10:00:00,11.39,11.22,1,-8.87
 04/12/2018 10:15:00,11.42,11.22,1,-8.84
 04/12/2018 10:30:00,11.4,11.22,1,-8.66
 04/12/2018 10:45:00,11.36,11.22,1,-8.68
 04/12/2018 11:00:00,11.35,11.22,1,-8.79
 04/12/2018 11:15:00,11.32,11.22,1,-8.92
 04/12/2018 11:30:00,11.31,11.22,1,-9.0
 04/12/2018 11:45:00,11.34,11.22,1,-8.95
 04/12/2018 12:00:00,11.31,11.22,1,-8.93
 04/12/2018 12:15:00,11.32,11.22,1,-8.74
 04/12/2018 12:30:00,11.33,11.22,1,-8.87
 04/12/2018 12:45:00,11.33,11.22,1,-8.8
 04/12/2018 13:00:00,11.32,11.22,1,-8.79
 04/12/2018 13:15:00,11.34,11.22,1,-8.61
 04/12/2018 13:30:00,11.32,11.22,1,-8.74
 04/12/2018 13:45:00,11.31,11.22,1,-8.81
 04/12/2018 14:00:00,11.29,11.22,1,-8.8
 04/12/2018 14:15:00,11.28,11.22,1,-8.78
 04/12/2018 14:30:00,11.28,11.22,1,-8.77
 04/12/2018 14:45:00,11.29,11.22,1,-8.69
 04/12/2018 15:00:00,11.28,11.22,1,-8.72
 04/12/2018 15:15:00,11.28,11.22,1,-8.76
 04/12/2018 15:30:00,11.26,11.22,1,-8.73
 04/12/2018 15:45:00,11.23,11.22,1,-8.86
 04/12/2018 16:00:00,11.21,11.22,1,-8.94
 04/12/2018 16:15:00,11.26,11.22,1,-9.05
 04/12/2018 16:30:00,11.22,11.22,1,-9.48
 04/12/2018 16:45:00,11.23,11.22,1,-9.72
 04/12/2018 17:00:00,11.23,11.22,1,-9.41
 04/12/2018 17:15:00,11.22,11.22,1,-9.55
 04/12/2018 17:30:00,11.24,11.22,1,-9.55
 04/12/2018 17:45:00,11.25,11.22,1,-9.4
 04/12/2018 18:00:00,11.29,11.22,1,-9.3
 04/12/2018 18:15:00,11.3,11.22,1,-9.14
 04/12/2018 18:30:00,11.33,11.22,1,-8.94
 04/12/2018 18:45:00,11.32,11.22,1,-8.88
 04/12/2018 19:00:00,11.33,11.22,1,-8.94
 04/12/2018 19:15:00,11.33,11.22,1,-8.88
 04/12/2018 19:30:00,11.35,11.22,1,-8.85
 04/12/2018 19:45:00,11.33,11.22,1,-8.76
 04/12/2018 20:00:00,11.3,11.22,1,-8.75
 04/12/2018 20:15:00,11.25,11.22,1,-8.64
 04/12/2018 20:30:00,11.24,11.22,1,-8.32
 04/12/2018 20:45:00,11.26,11.22,1,-8.43
 04/12/2018 21:00:00,11.26,11.22,1,-8.4
 04/12/2018 21:15:00,11.27,11.22,1,-8.18
 04/12/2018 21:30:00,11.28,11.22,1,-8.06
 04/12/2018 21:45:00,11.28,11.22,1,-7.91
 04/12/2018 22:00:00,11.27,11.22,1,-7.48
 04/12/2018 22:15:00,11.24,11.22,1,-7.47
 04/12/2018 22:30:00,11.25,11.22,1,-7.36
 04/12/2018 22:45:00,11.3,11.22,1,-7.19
 04/12/2018 23:00:00,11.28,11.22,1,-7.2
 04/12/2018 23:15:00,11.27,11.22,1,-7.15
 04/12/2018 23:30:00,11.35,11.22,1,-6.68
 04/12/2018 23:45:00,11.27,11.22,1,-6.84
 05/12/2018 00:00:00,11.22,11.22,1,-6.86
 05/12/2018 00:15:00,11.17,11.22,1,-7.56
 05/12/2018 00:30:00,11.24,11.22,1,-7.55
 05/12/2018 00:45:00,11.26,11.22,1,-7.77
 05/12/2018 01:00:00,11.2,11.22,1,-7.81
 05/12/2018 01:15:00,11.23,11.22,1,-7.64
 05/12/2018 01:30:00,11.25,11.22,1,-7.61
 05/12/2018 01:45:00,11.26,11.22,1,-7.46
 05/12/2018 02:00:00,11.3,11.22,1,-7.44
 05/12/2018 02:15:00,11.28,11.22,1,-7.58
 05/12/2018 02:30:00,11.3,11.22,1,-7.34
 05/12/2018 02:45:00,11.32,11.22,1,-7.19
 05/12/2018 03:00:00,11.34,11.22,1,-7.09
 05/12/2018 03:15:00,11.32,11.22,1,-7.07
 05/12/2018 03:30:00,11.33,11.22,1,-7.02
 05/12/2018 03:45:00,11.33,11.22,1,-6.88
 05/12/2018 04:00:00,11.35,11.22,1,-6.88
 05/12/2018 04:15:00,11.35,11.22,1,-6.89
 05/12/2018 04:30:00,11.26,11.22,1,-6.64
 05/12/2018 04:45:00,11.12,11.22,1,-6.77
 05/12/2018 05:00:00,11.18,11.22,1,-7.02
 05/12/2018 05:15:00,11.15,11.22,1,-7.05
 05/12/2018 05:30:00,11.14,11.22,1,-7.18
 05/12/2018 05:45:00,11.12,11.22,1,-7.3
 05/12/2018 06:00:00,11.12,11.22,1,-7.45
 05/12/2018 06:15:00,11.18,11.22,1,-7.76
 05/12/2018 06:30:00,11.29,11.22,1,-8.0
 05/12/2018 06:45:00,11.29,11.22,1,-8.05
 05/12/2018 07:00:00,11.25,11.22,1,-8.27
 05/12/2018 07:15:00,11.16,11.22,1,-8.7
 05/12/2018 07:30:00,11.2,11.22,1,-8.68
 05/12/2018 07:45:00,11.16,11.22,1,-8.91
 05/12/2018 08:00:00,11.13,11.22,1,-8.88
 05/12/2018 08:15:00,11.14,11.22,1,-9.02
 05/12/2018 08:30:00,11.21,11.22,1,-8.88
 05/12/2018 08:45:00,11.23,11.22,1,-8.86
 05/12/2018 09:00:00,11.21,11.22,1,-8.99
 05/12/2018 09:15:00,11.22,11.22,1,-8.94
 05/12/2018 09:30:00,11.19,11.22,1,-8.92
 05/12/2018 09:45:00,11.2,11.22,1,-8.86
 05/12/2018 10:00:00,11.23,11.22,1,-8.67
 05/12/2018 10:15:00,11.26,11.22,1,-8.43
 05/12/2018 10:30:00,11.28,11.22,1,-8.3
 05/12/2018 10:45:00,11.26,11.22,1,-8.42
 05/12/2018 11:00:00,11.23,11.22,1,-8.48
 05/12/2018 11:15:00,11.2,11.22,1,-8.46
 05/12/2018 11:30:00,11.2,11.22,1,-8.75
 05/12/2018 11:45:00,11.2,11.22,1,-8.75
 05/12/2018 12:00:00,11.2,11.22,1,-8.65
 05/12/2018 12:15:00,11.19,11.22,1,-8.76
 05/12/2018 12:30:00,11.18,11.22,1,-8.69
 05/12/2018 12:45:00,11.16,11.22,1,-8.89
 05/12/2018 13:00:00,11.17,11.22,1,-9.07
 05/12/2018 13:15:00,11.18,11.22,1,-8.88
 05/12/2018 13:30:00,11.24,11.22,1,-8.77
 05/12/2018 13:45:00,11.22,11.22,1,-8.76
 05/12/2018 14:00:00,11.23,11.22,1,-8.69
 05/12/2018 14:15:00,11.23,11.22,1,-8.65
 05/12/2018 14:30:00,11.21,11.22,1,-8.86
 05/12/2018 14:45:00,11.27,11.22,1,-8.85
 05/12/2018 15:00:00,11.28,11.22,1,-8.81
 05/12/2018 15:15:00,11.26,11.22,1,-8.77
 05/12/2018 15:30:00,11.25,11.22,1,-8.66
 05/12/2018 15:45:00,11.22,11.22,1,-8.75
 05/12/2018 16:00:00,11.2,11.22,1,-8.87
 05/12/2018 16:15:00,11.22,11.22,1,-8.91
 05/12/2018 16:30:00,11.18,11.22,1,-9.11
 05/12/2018 16:45:00,11.18,11.22,1,-9.36
 05/12/2018 17:00:00,11.26,11.22,1,-9.47
 05/12/2018 17:15:00,11.28,11.22,1,-9.55
 05/12/2018 17:30:00,11.3,11.22,1,-9.41
 05/12/2018 17:45:00,11.33,11.22,1,-9.24
 05/12/2018 18:00:00,11.35,11.22,1,-9.05
 05/12/2018 18:15:00,11.36,11.22,1,-8.68
 05/12/2018 18:30:00,11.36,11.22,1,-8.37
 05/12/2018 18:45:00,11.37,11.22,1,-8.37
 05/12/2018 19:00:00,11.37,11.22,1,-8.47
 05/12/2018 19:15:00,11.28,11.22,1,-8.58
 05/12/2018 19:30:00,11.29,11.22,1,-8.74
 05/12/2018 19:45:00,11.31,11.22,1,-8.69
 05/12/2018 20:00:00,11.24,11.22,1,-8.54
 05/12/2018 20:15:00,11.18,11.22,1,-8.24
 05/12/2018 20:30:00,11.18,11.22,1,-8.33
 05/12/2018 20:45:00,11.17,11.22,1,-8.39
 05/12/2018 21:00:00,11.2,11.22,1,-8.27
 05/12/2018 21:15:00,11.23,11.22,1,-8.13
 05/12/2018 21:30:00,11.23,11.22,1,-8.05
 05/12/2018 21:45:00,11.27,11.22,1,-7.85
 05/12/2018 22:00:00,11.3,11.22,1,-7.57
 05/12/2018 22:15:00,11.32,11.22,1,-7.59
 05/12/2018 22:30:00,11.29,11.22,1,-7.43
 05/12/2018 22:45:00,11.29,11.22,1,-7.21
 05/12/2018 23:00:00,11.32,11.22,1,-6.89
 05/12/2018 23:15:00,11.21,11.22,1,-6.83
 05/12/2018 23:30:00,11.22,11.22,1,-6.84
 05/12/2018 23:45:00,11.24,11.22,1,-6.82
 06/12/2018 00:00:00,11.23,11.22,1,-6.83
 06/12/2018 00:15:00,11.23,11.22,1,-7.71
 06/12/2018 00:30:00,11.24,11.22,1,-7.78
 06/12/2018 00:45:00,11.27,11.22,1,-7.57
 06/12/2018 01:00:00,11.32,11.22,1,-7.66
 06/12/2018 01:15:00,11.32,11.22,1,-7.52
 06/12/2018 01:30:00,11.25,11.22,1,-7.47
 06/12/2018 01:45:00,11.26,11.22,1,-7.26
 06/12/2018 02:00:00,11.3,11.22,1,-7.14
 06/12/2018 02:15:00,11.3,11.22,1,-7.25
 06/12/2018 02:30:00,11.31,11.22,1,-7.22
 06/12/2018 02:45:00,11.32,11.22,1,-7.12
 06/12/2018 03:00:00,11.32,11.22,1,-7.2
 06/12/2018 03:15:00,11.27,11.22,1,-7.32
 06/12/2018 03:30:00,11.3,11.22,1,-7.23
 06/12/2018 03:45:00,11.33,11.22,1,-7.08
 06/12/2018 04:00:00,11.19,11.22,1,-6.89
 06/12/2018 04:15:00,11.18,11.22,1,-6.8
 06/12/2018 04:30:00,11.2,11.22,1,-6.71
 06/12/2018 04:45:00,11.2,11.22,1,-6.72
 06/12/2018 05:00:00,11.19,11.22,1,-6.63
 06/12/2018 05:15:00,11.13,11.22,1,-6.93
 06/12/2018 05:30:00,11.23,11.22,1,-7.25
 06/12/2018 05:45:00,11.24,11.22,1,-7.4
 06/12/2018 06:00:00,11.21,11.22,1,-7.53
 06/12/2018 06:15:00,11.22,11.22,1,-7.79
 06/12/2018 06:30:00,11.22,11.22,1,-8.0
 06/12/2018 06:45:00,11.26,11.22,1,-8.18
 06/12/2018 07:00:00,11.35,11.22,1,-8.33
 06/12/2018 07:15:00,11.3,11.22,1,-8.47
 06/12/2018 07:30:00,11.28,11.22,1,-8.76
 06/12/2018 07:45:00,11.21,11.22,1,-8.91
 06/12/2018 08:00:00,11.17,11.22,1,-8.8
 06/12/2018 08:15:00,11.21,11.22,1,-8.66
 06/12/2018 08:30:00,11.21,11.22,1,-8.77
 06/12/2018 08:45:00,11.24,11.22,1,-8.86
 06/12/2018 09:00:00,11.24,11.22,1,-8.93
 06/12/2018 09:15:00,11.22,11.22,1,-8.94
 06/12/2018 09:30:00,11.24,11.22,1,-8.69
 06/12/2018 09:45:00,11.25,11.22,1,-8.63
 06/12/2018 10:00:00,11.24,11.22,1,-8.7
 06/12/2018 10:15:00,11.26,11.22,1,-8.57
 06/12/2018 10:30:00,11.23,11.22,1,-8.48
 06/12/2018 10:45:00,11.21,11.22,1,-8.56
 06/12/2018 11:00:00,11.22,11.22,1,-8.6
 06/12/2018 11:15:00,11.26,11.22,1,-8.71
 06/12/2018 11:30:00,11.24,11.22,1,-8.67
 06/12/2018 11:45:00,11.2,11.22,1,-8.66
 06/12/2018 12:00:00,11.22,11.22,1,-8.61
 06/12/2018 12:15:00,11.23,11.22,1,-8.57
 06/12/2018 12:30:00,11.23,11.22,1,-8.63
 06/12/2018 12:45:00,11.23,11.22,1,-8.7
 06/12/2018 13:00:00,11.22,11.22,1,-8.7
 06/12/2018 13:15:00,11.25,11.22,1,-8.73
 06/12/2018 13:30:00,11.25,11.22,1,-8.87
 06/12/2018 13:45:00,11.24,11.22,1,-8.89
 06/12/2018 14:00:00,11.27,11.22,1,-8.69
 06/12/2018 14:15:00,11.22,11.22,1,-8.82
 06/12/2018 14:30:00,11.22,11.22,1,-8.79
 06/12/2018 14:45:00,11.22,11.22,1,-8.7
 06/12/2018 15:00:00,11.21,11.22,1,-8.91
 06/12/2018 15:15:00,11.23,11.22,1,-8.69
 06/12/2018 15:30:00,11.24,11.22,1,-8.57
 06/12/2018 15:45:00,11.22,11.22,1,-8.44
 06/12/2018 16:00:00,11.18,11.22,1,-8.65
 06/12/2018 16:15:00,11.14,11.22,1,-8.84
 06/12/2018 16:30:00,11.24,11.22,1,-9.06
 06/12/2018 16:45:00,11.26,11.22,1,-9.02
 06/12/2018 17:00:00,11.23,11.22,1,-9.02
 06/12/2018 17:15:00,11.24,11.22,1,-9.05
 06/12/2018 17:30:00,11.26,11.22,1,-8.82
 06/12/2018 17:45:00,11.26,11.22,1,-8.94
 06/12/2018 18:00:00,11.28,11.22,1,-8.84
 06/12/2018 18:15:00,11.29,11.22,1,-8.66
 06/12/2018 18:30:00,11.33,11.22,1,-8.44
 06/12/2018 18:45:00,11.32,11.22,1,-8.49
 06/12/2018 19:00:00,11.33,11.22,1,-8.42
 06/12/2018 19:15:00,11.33,11.22,1,-8.47
 06/12/2018 19:30:00,11.34,11.22,1,-8.29
 06/12/2018 19:45:00,11.29,11.22,1,-8.33
 06/12/2018 20:00:00,11.32,11.22,1,-8.05
 06/12/2018 20:15:00,11.32,11.22,1,-7.94
 06/12/2018 20:30:00,11.29,11.22,1,-7.87
 06/12/2018 20:45:00,11.3,11.22,1,-7.78
 06/12/2018 21:00:00,11.22,11.22,1,-7.82
 06/12/2018 21:15:00,11.24,11.22,1,-7.64
 06/12/2018 21:30:00,11.27,11.22,1,-7.62
 06/12/2018 21:45:00,11.33,11.22,1,-7.53
 06/12/2018 22:00:00,11.32,11.22,1,-7.32
 06/12/2018 22:15:00,11.32,11.22,1,-7.23
 06/12/2018 22:30:00,11.25,11.22,1,-7.07
 06/12/2018 22:45:00,11.28,11.22,1,-7.02
 06/12/2018 23:00:00,11.31,11.22,1,-6.94
 06/12/2018 23:15:00,11.33,11.22,1,-6.82
 06/12/2018 23:30:00,11.31,11.22,1,-6.69
 06/12/2018 23:45:00,11.39,11.22,1,-6.6
 07/12/2018 00:00:00,11.4,11.22,1,-6.44
 07/12/2018 00:15:00,11.28,11.22,1,-7.14
 07/12/2018 00:30:00,11.32,11.22,1,-7.39
 07/12/2018 00:45:00,11.24,11.22,1,-7.37
 07/12/2018 01:00:00,11.33,11.22,1,-7.31
 07/12/2018 01:15:00,11.39,11.22,1,-7.12
 07/12/2018 01:30:00,11.41,11.22,1,-6.86
 07/12/2018 01:45:00,11.36,11.22,1,-6.87
 07/12/2018 02:00:00,11.26,11.22,1,-6.86
 07/12/2018 02:15:00,11.31,11.22,1,-6.96
 07/12/2018 02:30:00,11.34,11.22,1,-6.84
 07/12/2018 02:45:00,11.34,11.22,1,-6.86
 07/12/2018 03:00:00,11.35,11.22,1,-6.73
 07/12/2018 03:15:00,11.37,11.22,1,-6.67
 07/12/2018 03:30:00,11.35,11.22,1,-6.63
 07/12/2018 03:45:00,11.27,11.22,1,-6.63
 07/12/2018 04:00:00,11.26,11.22,1,-6.81
 07/12/2018 04:15:00,11.24,11.22,1,-6.67
 07/12/2018 04:30:00,11.24,11.22,1,-6.55
 07/12/2018 04:45:00,11.2,11.22,1,-6.52
 07/12/2018 05:00:00,11.25,11.22,1,-6.6
 07/12/2018 05:15:00,11.23,11.22,1,-7.04
 07/12/2018 05:30:00,11.27,11.22,1,-7.25
 07/12/2018 05:45:00,11.3,11.22,1,-7.51
 07/12/2018 06:00:00,11.32,11.22,1,-7.48
 07/12/2018 06:15:00,11.24,11.22,1,-7.79
 07/12/2018 06:30:00,11.21,11.22,1,-7.92
 07/12/2018 06:45:00,11.26,11.22,1,-8.13
 07/12/2018 07:00:00,11.26,11.22,1,-8.44
 07/12/2018 07:15:00,11.27,11.22,1,-8.39
 07/12/2018 07:30:00,11.35,11.22,1,-8.64
 07/12/2018 07:45:00,11.3,11.22,1,-8.85
 07/12/2018 08:00:00,11.32,11.22,1,-8.77
 07/12/2018 08:15:00,11.34,11.22,1,-8.66
 07/12/2018 08:30:00,11.4,11.22,1,-8.65
 07/12/2018 08:45:00,11.38,11.22,1,-8.66
 07/12/2018 09:00:00,11.4,11.22,1,-8.77
 07/12/2018 09:15:00,11.4,11.22,1,-8.74
 07/12/2018 09:30:00,11.29,11.22,1,-8.58
 07/12/2018 09:45:00,11.3,11.22,1,-8.78
 07/12/2018 10:00:00,11.29,11.22,1,-8.82
 07/12/2018 10:15:00,11.28,11.22,1,-8.76
 07/12/2018 10:30:00,11.28,11.22,1,-8.66
 07/12/2018 10:45:00,11.18,11.22,1,-8.53
 07/12/2018 11:00:00,11.2,11.22,1,-8.58
 07/12/2018 11:15:00,11.23,11.22,1,-8.62
 07/12/2018 11:30:00,11.26,11.22,1,-8.5
 07/12/2018 11:45:00,11.27,11.22,1,-8.48
 07/12/2018 12:00:00,11.24,11.22,1,-8.73
 07/12/2018 12:15:00,11.24,11.22,1,-8.42
 07/12/2018 12:30:00,11.26,11.22,1,-8.17
 07/12/2018 12:45:00,11.27,11.22,1,-8.12
 07/12/2018 13:00:00,11.25,11.22,1,-8.52
 07/12/2018 13:15:00,11.27,11.22,1,-8.53
 07/12/2018 13:30:00,11.22,11.22,1,-8.35
 07/12/2018 13:45:00,11.23,11.22,1,-8.16
 07/12/2018 14:00:00,11.23,11.22,1,-8.17
