DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 14:15:00,11.23,11.22,1,-8.22
 07/12/2018 14:30:00,11.28,11.22,1,-8.39
 07/12/2018 14:45:00,11.28,11.22,1,-8.54
 07/12/2018 15:00:00,11.31,11.22,1,-8.48
 07/12/2018 15:15:00,11.29,11.22,1,-8.48
 07/12/2018 15:30:00,11.29,11.22,1,-8.32
 07/12/2018 15:45:00,11.24,11.22,1,-8.49
 07/12/2018 16:00:00,11.2,11.22,1,-8.65
 07/12/2018 16:15:00,11.17,11.22,1,-8.84
 07/12/2018 16:30:00,11.15,11.22,1,-8.98
 07/12/2018 16:45:00,11.16,11.22,1,-9.11
 07/12/2018 17:00:00,11.23,11.22,1,-9.1
 07/12/2018 17:15:00,11.23,11.22,1,-9.25
 07/12/2018 17:30:00,11.22,11.22,1,-9.01
 07/12/2018 17:45:00,11.21,11.22,1,-9.12
 07/12/2018 18:00:00,11.24,11.22,1,-9.02
 07/12/2018 18:15:00,11.28,11.22,1,-8.87
 07/12/2018 18:30:00,11.32,11.22,1,-8.85
 07/12/2018 18:45:00,11.29,11.22,1,-8.69
 07/12/2018 19:00:00,11.3,11.22,1,-8.6
 07/12/2018 19:15:00,11.31,11.22,1,-8.51
 07/12/2018 19:30:00,11.32,11.22,1,-8.6
 07/12/2018 19:45:00,11.34,11.22,1,-8.59
 07/12/2018 20:00:00,11.33,11.22,1,-8.42
 07/12/2018 20:15:00,11.31,11.22,1,-8.06
 07/12/2018 20:30:00,11.27,11.22,1,-8.07
 07/12/2018 20:45:00,11.26,11.22,1,-8.17
 07/12/2018 21:00:00,11.26,11.22,1,-8.02
 07/12/2018 21:15:00,11.11,11.22,1,-7.99
 07/12/2018 21:30:00,11.18,11.22,1,-7.83
 07/12/2018 21:45:00,11.23,11.22,1,-7.55
 07/12/2018 22:00:00,11.24,11.22,1,-7.52
 07/12/2018 22:15:00,11.24,11.22,1,-7.49
 07/12/2018 22:30:00,11.25,11.22,1,-7.35
 07/12/2018 22:45:00,11.27,11.22,1,-6.97
 07/12/2018 23:00:00,11.3,11.22,1,-6.92
 07/12/2018 23:15:00,11.3,11.22,1,-6.77
 07/12/2018 23:30:00,11.3,11.22,1,-6.79
 07/12/2018 23:45:00,11.32,11.22,1,-6.72
 08/12/2018 00:00:00,11.32,11.22,1,-6.77
 08/12/2018 00:15:00,11.2,11.22,1,-7.27
 08/12/2018 00:30:00,11.18,11.22,1,-7.57
 08/12/2018 00:45:00,11.17,11.22,1,-7.53
 08/12/2018 01:00:00,11.17,11.22,1,-7.49
 08/12/2018 01:15:00,11.21,11.22,1,-7.15
 08/12/2018 01:30:00,11.27,11.22,1,-6.98
 08/12/2018 01:45:00,11.29,11.22,1,-6.89
 08/12/2018 02:00:00,11.34,11.22,1,-6.87
 08/12/2018 02:15:00,11.32,11.22,1,-6.99
 08/12/2018 02:30:00,11.36,11.22,1,-6.74
 08/12/2018 02:45:00,11.35,11.22,1,-6.83
 08/12/2018 03:00:00,11.35,11.22,1,-7.01
 08/12/2018 03:15:00,11.35,11.22,1,-6.77
 08/12/2018 03:30:00,11.3,11.22,1,-6.77
 08/12/2018 03:45:00,11.32,11.22,1,-6.69
 08/12/2018 04:00:00,11.27,11.22,1,-6.68
 08/12/2018 04:15:00,11.21,11.22,1,-6.57
 08/12/2018 04:30:00,11.22,11.22,1,-6.53
 08/12/2018 04:45:00,11.24,11.22,1,-6.42
 08/12/2018 05:00:00,11.2,11.22,1,-6.37
 08/12/2018 05:15:00,11.18,11.22,1,-6.58
 08/12/2018 05:30:00,11.2,11.22,1,-6.44
 08/12/2018 05:45:00,11.23,11.22,1,-6.4
 08/12/2018 06:00:00,11.25,11.22,1,-6.05
 08/12/2018 06:15:00,11.22,11.22,1,-6.24
 08/12/2018 06:30:00,11.21,11.22,1,-6.53
 08/12/2018 06:45:00,11.25,11.22,1,-6.42
 08/12/2018 07:00:00,11.21,11.22,1,-6.56
 08/12/2018 07:15:00,11.19,11.22,1,-6.75
 08/12/2018 07:30:00,11.16,11.22,1,-6.73
 08/12/2018 07:45:00,11.17,11.22,1,-6.69
 08/12/2018 08:00:00,11.15,11.22,1,-6.46
 08/12/2018 08:15:00,11.17,11.22,1,-6.58
 08/12/2018 08:30:00,11.23,11.22,1,-6.71
 08/12/2018 08:45:00,11.29,11.22,1,-6.96
 08/12/2018 09:00:00,11.32,11.22,1,-6.82
 08/12/2018 09:15:00,11.23,11.22,1,-6.72
 08/12/2018 09:30:00,11.25,11.22,1,-6.81
 08/12/2018 09:45:00,11.19,11.22,1,-6.78
 08/12/2018 10:00:00,11.22,11.22,1,-6.66
 08/12/2018 10:15:00,11.21,11.22,1,-6.64
 08/12/2018 10:30:00,11.24,11.22,1,-6.63
 08/12/2018 10:45:00,11.24,11.22,1,-6.65
 08/12/2018 11:00:00,11.25,11.22,1,-6.62
 08/12/2018 11:15:00,11.25,11.22,1,-6.6
 08/12/2018 11:30:00,11.24,11.22,1,-6.56
 08/12/2018 11:45:00,11.26,11.22,1,-6.55
 08/12/2018 12:00:00,11.29,11.22,1,-6.53
 08/12/2018 12:15:00,11.24,11.22,1,-6.65
 08/12/2018 12:30:00,11.26,11.22,1,-6.52
 08/12/2018 12:45:00,11.24,11.22,1,-6.61
 08/12/2018 13:00:00,11.23,11.22,1,-6.63
 08/12/2018 13:15:00,11.33,11.22,1,-6.32
 08/12/2018 13:30:00,11.32,11.22,1,-6.41
 08/12/2018 13:45:00,11.33,11.22,1,-6.35
 08/12/2018 14:00:00,11.33,11.22,1,-6.35
 08/12/2018 14:15:00,11.35,11.22,1,-6.16
 08/12/2018 14:30:00,11.37,11.22,1,-6.19
 08/12/2018 14:45:00,11.36,11.22,1,-6.11
 08/12/2018 15:00:00,11.35,11.22,1,-6.22
 08/12/2018 15:15:00,11.35,11.22,1,-6.16
 08/12/2018 15:30:00,11.22,11.22,1,-6.06
 08/12/2018 15:45:00,11.17,11.22,1,-6.15
 08/12/2018 16:00:00,11.2,11.22,1,-6.32
 08/12/2018 16:15:00,11.25,11.22,1,-6.48
 08/12/2018 16:30:00,11.27,11.22,1,-6.59
 08/12/2018 16:45:00,11.27,11.22,1,-6.43
 08/12/2018 17:00:00,11.23,11.22,1,-6.7
 08/12/2018 17:15:00,11.19,11.22,1,-6.77
 08/12/2018 17:30:00,11.18,11.22,1,-6.74
 08/12/2018 17:45:00,11.2,11.22,1,-6.69
 08/12/2018 18:00:00,11.18,11.22,1,-6.65
 08/12/2018 18:15:00,11.16,11.22,1,-6.67
 08/12/2018 18:30:00,11.2,11.22,1,-6.62
 08/12/2018 18:45:00,11.22,11.22,1,-6.47
 08/12/2018 19:00:00,11.25,11.22,1,-6.38
 08/12/2018 19:15:00,11.27,11.22,1,-6.37
 08/12/2018 19:30:00,11.24,11.22,1,-6.23
 08/12/2018 19:45:00,11.15,11.22,1,-6.1
 08/12/2018 20:00:00,11.15,11.22,1,-5.8
 08/12/2018 20:15:00,11.16,11.22,1,-5.68
 08/12/2018 20:30:00,11.2,11.22,1,-5.62
 08/12/2018 20:45:00,11.22,11.22,1,-5.54
 08/12/2018 21:00:00,11.26,11.22,1,-5.52
 08/12/2018 21:15:00,11.28,11.22,1,-5.39
 08/12/2018 21:30:00,11.3,11.22,1,-5.45
 08/12/2018 21:45:00,11.21,11.22,1,-5.46
 08/12/2018 22:00:00,11.26,11.22,1,-5.43
 08/12/2018 22:15:00,11.28,11.22,1,-5.33
 08/12/2018 22:30:00,11.3,11.22,1,-5.24
 08/12/2018 22:45:00,11.29,11.22,1,-5.24
 08/12/2018 23:00:00,11.31,11.22,1,-5.32
 08/12/2018 23:15:00,11.32,11.22,1,-5.17
 08/12/2018 23:30:00,11.3,11.22,1,-5.05
 08/12/2018 23:45:00,11.31,11.22,1,-5.06
 09/12/2018 00:00:00,11.33,11.22,1,-5.12
 09/12/2018 00:15:00,11.26,11.22,1,-5.74
 09/12/2018 00:30:00,11.24,11.22,1,-5.78
 09/12/2018 00:45:00,11.21,11.22,1,-5.88
 09/12/2018 01:00:00,11.22,11.22,1,-5.86
 09/12/2018 01:15:00,11.25,11.22,1,-5.89
 09/12/2018 01:30:00,11.28,11.22,1,-5.77
 09/12/2018 01:45:00,11.3,11.22,1,-5.57
 09/12/2018 02:00:00,11.23,11.22,1,-5.56
 09/12/2018 02:15:00,11.2,11.22,1,-5.65
 09/12/2018 02:30:00,11.23,11.22,1,-5.65
 09/12/2018 02:45:00,11.25,11.22,1,-5.58
 09/12/2018 03:00:00,11.3,11.22,1,-5.47
 09/12/2018 03:15:00,11.3,11.22,1,-5.39
 09/12/2018 03:30:00,11.26,11.22,1,-5.31
 09/12/2018 03:45:00,11.26,11.22,1,-5.2
 09/12/2018 04:00:00,11.31,11.22,1,-5.06
 09/12/2018 04:15:00,11.28,11.22,1,-5.13
 09/12/2018 04:30:00,11.3,11.22,1,-5.19
 09/12/2018 04:45:00,11.3,11.22,1,-5.21
 09/12/2018 05:00:00,11.33,11.22,1,-5.18
 09/12/2018 05:15:00,11.25,11.22,1,-5.11
 09/12/2018 05:30:00,11.27,11.22,1,-5.18
 09/12/2018 05:45:00,11.28,11.22,1,-5.28
 09/12/2018 06:00:00,11.28,11.22,1,-5.3
 09/12/2018 06:15:00,11.26,11.22,1,-5.45
 09/12/2018 06:30:00,11.23,11.22,1,-5.57
 09/12/2018 06:45:00,11.2,11.22,1,-5.67
 09/12/2018 07:00:00,11.19,11.22,1,-5.73
 09/12/2018 07:15:00,11.22,11.22,1,-5.81
 09/12/2018 07:30:00,11.29,11.22,1,-6.14
 09/12/2018 07:45:00,11.26,11.22,1,-6.2
 09/12/2018 08:00:00,11.26,11.22,1,-6.14
 09/12/2018 08:15:00,11.22,11.22,1,-6.3
 09/12/2018 08:30:00,11.2,11.22,1,-6.39
 09/12/2018 08:45:00,11.24,11.22,1,-6.31
 09/12/2018 09:00:00,11.27,11.22,1,-6.23
 09/12/2018 09:15:00,11.27,11.22,1,-6.39
 09/12/2018 09:30:00,11.23,11.22,1,-6.56
 09/12/2018 09:45:00,11.22,11.22,1,-6.62
 09/12/2018 10:00:00,11.19,11.22,1,-6.78
 09/12/2018 10:15:00,11.18,11.22,1,-6.81
 09/12/2018 10:30:00,11.2,11.22,1,-6.68
 09/12/2018 10:45:00,11.21,11.22,1,-6.68
 09/12/2018 11:00:00,11.23,11.22,1,-6.97
 09/12/2018 11:15:00,11.23,11.22,1,-6.96
 09/12/2018 11:30:00,11.25,11.22,1,-7.02
 09/12/2018 11:45:00,11.24,11.22,1,-6.96
 09/12/2018 12:00:00,11.24,11.22,1,-6.98
 09/12/2018 12:15:00,11.26,11.22,1,-6.94
 09/12/2018 12:30:00,11.29,11.22,1,-6.95
 09/12/2018 12:45:00,11.26,11.22,1,-6.65
 09/12/2018 13:00:00,11.25,11.22,1,-6.64
 09/12/2018 13:15:00,11.24,11.22,1,-6.69
 09/12/2018 13:30:00,11.24,11.22,1,-6.78
 09/12/2018 13:45:00,11.25,11.22,1,-6.66
 09/12/2018 14:00:00,11.3,11.22,1,-6.32
 09/12/2018 14:15:00,11.31,11.22,1,-6.07
 09/12/2018 14:30:00,11.3,11.22,1,-6.14
 09/12/2018 14:45:00,11.3,11.22,1,-6.1
 09/12/2018 15:00:00,11.25,11.22,1,-6.27
 09/12/2018 15:15:00,11.21,11.22,1,-6.61
 09/12/2018 15:30:00,11.18,11.22,1,-6.66
 09/12/2018 15:45:00,11.17,11.22,1,-6.77
 09/12/2018 16:00:00,11.15,11.22,1,-6.77
 09/12/2018 16:15:00,11.15,11.22,1,-6.95
 09/12/2018 16:30:00,11.14,11.22,1,-7.2
 09/12/2018 16:45:00,11.17,11.22,1,-7.18
 09/12/2018 17:00:00,11.15,11.22,1,-7.34
 09/12/2018 17:15:00,11.27,11.22,1,-7.74
 09/12/2018 17:30:00,11.24,11.22,1,-7.81
 09/12/2018 17:45:00,11.27,11.22,1,-7.7
 09/12/2018 18:00:00,11.27,11.22,1,-7.59
 09/12/2018 18:15:00,11.26,11.22,1,-7.29
 09/12/2018 18:30:00,11.3,11.22,1,-7.41
 09/12/2018 18:45:00,11.26,11.22,1,-7.26
 09/12/2018 19:00:00,11.33,11.22,1,-7.13
 09/12/2018 19:15:00,11.31,11.22,1,-7.17
 09/12/2018 19:30:00,11.34,11.22,1,-6.95
 09/12/2018 19:45:00,11.3,11.22,1,-6.81
 09/12/2018 20:00:00,11.35,11.22,1,-6.94
 09/12/2018 20:15:00,11.34,11.22,1,-7.01
 09/12/2018 20:30:00,11.31,11.22,1,-6.76
 09/12/2018 20:45:00,11.31,11.22,1,-6.56
 09/12/2018 21:00:00,11.33,11.22,1,-6.79
 09/12/2018 21:15:00,11.35,11.22,1,-6.57
 09/12/2018 21:30:00,11.37,11.22,1,-6.45
 09/12/2018 21:45:00,11.27,11.22,1,-6.38
 09/12/2018 22:00:00,11.23,11.22,1,-6.25
 09/12/2018 22:15:00,11.28,11.22,1,-6.12
 09/12/2018 22:30:00,11.28,11.22,1,-6.02
 09/12/2018 22:45:00,11.27,11.22,1,-5.98
 09/12/2018 23:00:00,11.25,11.22,1,-5.72
 09/12/2018 23:15:00,11.29,11.22,1,-5.63
 09/12/2018 23:30:00,11.34,11.22,1,-5.51
 09/12/2018 23:45:00,11.29,11.22,1,-5.43
 10/12/2018 00:00:00,11.29,11.22,1,-5.47
 10/12/2018 00:00:00,11.29,11.22,1,-5.47
 10/12/2018 00:15:00,11.22,11.22,1,-6.22
 10/12/2018 00:30:00,11.18,11.22,1,-6.51
 10/12/2018 00:45:00,11.17,11.22,1,-6.45
 10/12/2018 01:00:00,11.17,11.22,1,-6.45
 10/12/2018 01:15:00,11.19,11.22,1,-6.31
 10/12/2018 01:30:00,11.19,11.22,1,-6.24
 10/12/2018 01:45:00,11.2,11.22,1,-6.17
 10/12/2018 02:00:00,11.2,11.22,1,-6.2
 10/12/2018 02:15:00,11.2,11.22,1,-6.23
 10/12/2018 02:30:00,11.24,11.22,1,-5.92
 10/12/2018 02:45:00,11.25,11.22,1,-5.77
 10/12/2018 03:00:00,11.27,11.22,1,-5.64
 10/12/2018 03:15:00,11.27,11.22,1,-5.65
 10/12/2018 03:30:00,11.26,11.22,1,-5.82
 10/12/2018 03:45:00,11.29,11.22,1,-5.78
 10/12/2018 04:00:00,11.3,11.22,1,-5.65
 10/12/2018 04:15:00,11.24,11.22,1,-5.72
 10/12/2018 04:30:00,11.26,11.22,1,-5.59
 10/12/2018 04:45:00,11.25,11.22,1,-5.64
 10/12/2018 05:00:00,11.24,11.22,1,-5.58
 10/12/2018 05:15:00,11.21,11.22,1,-5.84
 10/12/2018 05:30:00,11.21,11.22,1,-6.13
 10/12/2018 05:45:00,11.19,11.22,1,-6.14
 10/12/2018 06:00:00,11.12,11.22,1,-6.36
 10/12/2018 06:15:00,11.1,11.22,1,-6.81
 10/12/2018 06:30:00,11.17,11.22,1,-7.4
 10/12/2018 06:45:00,11.15,11.22,1,-7.62
 10/12/2018 07:00:00,11.18,11.22,1,-7.79
 10/12/2018 07:15:00,11.14,11.22,1,-8.08
 10/12/2018 07:30:00,11.17,11.22,1,-8.21
 10/12/2018 07:45:00,11.15,11.22,1,-8.27
 10/12/2018 08:00:00,11.19,11.22,1,-8.23
 10/12/2018 08:15:00,11.22,11.22,1,-8.15
 10/12/2018 08:30:00,11.27,11.22,1,-8.17
 10/12/2018 08:45:00,11.33,11.22,1,-8.37
 10/12/2018 09:00:00,11.33,11.22,1,-8.42
 10/12/2018 09:15:00,11.26,11.22,1,-8.47
 10/12/2018 09:30:00,11.29,11.22,1,-8.52
 10/12/2018 09:45:00,11.3,11.22,1,-8.32
 10/12/2018 10:00:00,11.34,11.22,1,-8.27
 10/12/2018 10:15:00,11.37,11.22,1,-8.18
 10/12/2018 10:30:00,11.36,11.22,1,-8.05
 10/12/2018 10:45:00,11.34,11.22,1,-8.19
 10/12/2018 11:00:00,11.31,11.22,1,-8.28
 10/12/2018 11:15:00,11.32,11.22,1,-8.31
 10/12/2018 11:30:00,11.32,11.22,1,-8.49
 10/12/2018 11:45:00,11.27,11.22,1,-8.55
 10/12/2018 12:00:00,11.33,11.22,1,-8.5
 10/12/2018 12:15:00,11.29,11.22,1,-8.66
 10/12/2018 12:30:00,11.28,11.22,1,-8.59
 10/12/2018 12:45:00,11.28,11.22,1,-8.67
 10/12/2018 13:00:00,11.26,11.22,1,-8.65
 10/12/2018 13:15:00,11.27,11.22,1,-8.57
 10/12/2018 13:30:00,11.28,11.22,1,-8.66
 10/12/2018 13:45:00,11.25,11.22,1,-8.84
 10/12/2018 14:00:00,11.3,11.22,1,-8.74
 10/12/2018 14:15:00,11.29,11.22,1,-8.72
 10/12/2018 14:30:00,11.25,11.22,1,-8.81
 10/12/2018 14:45:00,11.26,11.22,1,-8.88
 10/12/2018 15:00:00,11.24,11.22,1,-8.82
 10/12/2018 15:15:00,11.23,11.22,1,-8.86
 10/12/2018 15:30:00,11.21,11.22,1,-8.97
 10/12/2018 15:45:00,11.18,11.22,1,-8.95
 10/12/2018 16:00:00,11.14,11.22,1,-9.0
 10/12/2018 16:15:00,11.18,11.22,1,-8.94
 10/12/2018 16:30:00,11.17,11.22,1,-9.25
 10/12/2018 16:45:00,11.18,11.22,1,-9.42
 10/12/2018 17:00:00,11.21,11.22,1,-9.55
 10/12/2018 17:15:00,11.24,11.22,1,-9.57
 10/12/2018 17:30:00,11.24,11.22,1,-9.59
 10/12/2018 17:45:00,11.24,11.22,1,-9.64
 10/12/2018 18:00:00,11.26,11.22,1,-9.58
 10/12/2018 18:15:00,11.27,11.22,1,-9.48
 10/12/2018 18:30:00,11.24,11.22,1,-9.28
 10/12/2018 18:45:00,11.2,11.22,1,-9.01
 10/12/2018 19:00:00,11.22,11.22,1,-8.88
 10/12/2018 19:15:00,11.23,11.22,1,-8.81
 10/12/2018 19:30:00,11.25,11.22,1,-8.89
 10/12/2018 19:45:00,11.28,11.22,1,-8.75
 10/12/2018 20:00:00,11.31,11.22,1,-8.33
 10/12/2018 20:15:00,11.26,11.22,1,-8.43
 10/12/2018 20:30:00,11.32,11.22,1,-8.32
 10/12/2018 20:45:00,11.3,11.22,1,-8.14
 10/12/2018 21:00:00,11.34,11.22,1,-8.15
 10/12/2018 21:15:00,11.33,11.22,1,-8.06
 10/12/2018 21:30:00,11.31,11.22,1,-7.66
 10/12/2018 21:45:00,11.32,11.22,1,-7.38
 10/12/2018 22:00:00,11.33,11.22,1,-7.18
 10/12/2018 22:15:00,11.34,11.22,1,-6.91
 10/12/2018 22:30:00,11.32,11.22,1,-6.78
 10/12/2018 22:45:00,11.27,11.22,1,-6.69
 10/12/2018 23:00:00,11.31,11.22,1,-6.72
 10/12/2018 23:15:00,11.31,11.22,1,-6.67
 10/12/2018 23:30:00,11.3,11.22,1,-6.7
 10/12/2018 23:45:00,11.32,11.22,1,-6.61
 11/12/2018 00:00:00,11.31,11.22,1,-6.55
 11/12/2018 00:15:00,11.21,11.22,1,-7.2
 11/12/2018 00:30:00,11.18,11.22,1,-7.47
 11/12/2018 00:45:00,11.2,11.22,1,-7.56
 11/12/2018 01:00:00,11.29,11.22,1,-7.74
 11/12/2018 01:15:00,11.32,11.22,1,-7.51
 11/12/2018 01:30:00,11.31,11.22,1,-7.58
 11/12/2018 01:45:00,11.27,11.22,1,-7.46
 11/12/2018 02:00:00,11.32,11.22,1,-7.09
 11/12/2018 02:15:00,11.32,11.22,1,-6.96
 11/12/2018 02:30:00,11.36,11.22,1,-6.85
 11/12/2018 02:45:00,11.34,11.22,1,-6.96
 11/12/2018 03:00:00,11.34,11.22,1,-7.26
 11/12/2018 03:15:00,11.36,11.22,1,-7.31
 11/12/2018 03:30:00,11.35,11.22,1,-7.3
 11/12/2018 03:45:00,11.39,11.22,1,-6.99
 11/12/2018 04:00:00,11.39,11.22,1,-7.03
 11/12/2018 04:15:00,11.4,11.22,1,-6.81
 11/12/2018 04:30:00,11.33,11.22,1,-6.87
 11/12/2018 04:45:00,11.27,11.22,1,-6.85
 11/12/2018 05:00:00,11.26,11.22,1,-6.83
 11/12/2018 05:15:00,11.24,11.22,1,-7.01
 11/12/2018 05:30:00,11.22,11.22,1,-7.2
 11/12/2018 05:45:00,11.22,11.22,1,-7.4
 11/12/2018 06:00:00,11.25,11.22,1,-7.75
 11/12/2018 06:15:00,11.26,11.22,1,-7.97
 11/12/2018 06:30:00,11.22,11.22,1,-8.03
 11/12/2018 06:45:00,11.19,11.22,1,-8.24
 11/12/2018 07:00:00,11.16,11.22,1,-8.62
 11/12/2018 07:15:00,11.2,11.22,1,-8.84
 11/12/2018 07:30:00,11.28,11.22,1,-8.89
 11/12/2018 07:45:00,11.25,11.22,1,-8.96
 11/12/2018 08:00:00,11.22,11.22,1,-9.06
 11/12/2018 08:15:00,11.21,11.22,1,-8.87
 11/12/2018 08:30:00,11.25,11.22,1,-8.76
 11/12/2018 08:45:00,11.22,11.22,1,-8.82
 11/12/2018 09:00:00,11.22,11.22,1,-8.83
 11/12/2018 09:15:00,11.2,11.22,1,-8.87
 11/12/2018 09:30:00,11.2,11.22,1,-8.84
 11/12/2018 09:45:00,11.21,11.22,1,-8.79
 11/12/2018 10:00:00,11.22,11.22,1,-8.54
 11/12/2018 10:15:00,11.29,11.22,1,-8.57
 11/12/2018 10:30:00,11.33,11.22,1,-8.63
 11/12/2018 10:45:00,11.28,11.22,1,-8.75
 11/12/2018 11:00:00,11.28,11.22,1,-8.71
 11/12/2018 11:15:00,11.28,11.22,1,-8.67
 11/12/2018 11:30:00,11.3,11.22,1,-8.7
 11/12/2018 11:45:00,11.29,11.22,1,-8.88
 11/12/2018 12:00:00,11.3,11.22,1,-8.87
 11/12/2018 12:15:00,11.33,11.22,1,-8.96
 11/12/2018 12:30:00,11.33,11.22,1,-8.94
 11/12/2018 12:45:00,11.34,11.22,1,-8.95
 11/12/2018 13:00:00,11.34,11.22,1,-8.85
 11/12/2018 13:15:00,11.28,11.22,1,-8.78
 11/12/2018 13:30:00,11.3,11.22,1,-8.75
 11/12/2018 13:45:00,11.29,11.22,1,-8.65
 11/12/2018 14:00:00,11.29,11.22,1,-8.62
 11/12/2018 14:15:00,11.32,11.22,1,-8.76
 11/12/2018 14:30:00,11.33,11.22,1,-8.78
 11/12/2018 14:45:00,11.34,11.22,1,-8.75
 11/12/2018 15:00:00,11.33,11.22,1,-8.76
 11/12/2018 15:15:00,11.32,11.22,1,-8.84
 11/12/2018 15:30:00,11.31,11.22,1,-8.72
 11/12/2018 15:45:00,11.28,11.22,1,-8.59
 11/12/2018 16:00:00,11.26,11.22,1,-8.63
 11/12/2018 16:15:00,11.23,11.22,1,-9.01
 11/12/2018 16:30:00,11.21,11.22,1,-9.16
 11/12/2018 16:45:00,11.24,11.22,1,-8.99
 11/12/2018 17:00:00,11.22,11.22,1,-9.05
 11/12/2018 17:15:00,11.22,11.22,1,-9.16
 11/12/2018 17:30:00,11.25,11.22,1,-9.06
 11/12/2018 17:45:00,11.28,11.22,1,-8.99
 11/12/2018 18:00:00,11.32,11.22,1,-8.92
 11/12/2018 18:15:00,11.32,11.22,1,-8.95
 11/12/2018 18:30:00,11.35,11.22,1,-8.71
 11/12/2018 18:45:00,11.31,11.22,1,-8.72
 11/12/2018 19:00:00,11.31,11.22,1,-8.54
 11/12/2018 19:15:00,11.31,11.22,1,-8.4
 11/12/2018 19:30:00,11.29,11.22,1,-8.44
 11/12/2018 19:45:00,11.27,11.22,1,-8.55
 11/12/2018 20:00:00,11.27,11.22,1,-8.54
 11/12/2018 20:15:00,11.31,11.22,1,-8.4
 11/12/2018 20:30:00,11.34,11.22,1,-8.45
 11/12/2018 20:45:00,11.24,11.22,1,-8.25
 11/12/2018 21:00:00,11.24,11.22,1,-8.35
 11/12/2018 21:15:00,11.26,11.22,1,-8.36
 11/12/2018 21:30:00,11.26,11.22,1,-8.05
 11/12/2018 21:45:00,11.27,11.22,1,-8.01
 11/12/2018 22:00:00,11.26,11.22,1,-7.88
 11/12/2018 22:15:00,11.29,11.22,1,-7.56
 11/12/2018 22:30:00,11.32,11.22,1,-7.31
 11/12/2018 22:45:00,11.32,11.22,1,-7.1
 11/12/2018 23:00:00,11.35,11.22,1,-6.99
 11/12/2018 23:15:00,11.3,11.22,1,-6.93
 11/12/2018 23:30:00,11.28,11.22,1,-6.76
 11/12/2018 23:45:00,11.3,11.22,1,-6.73
 12/12/2018 00:00:00,11.29,11.22,1,-6.88
 12/12/2018 00:15:00,11.19,11.22,1,-7.72
 12/12/2018 00:30:00,11.18,11.22,1,-7.79
 12/12/2018 00:45:00,11.19,11.22,1,-7.69
 12/12/2018 01:00:00,11.18,11.22,1,-7.81
 12/12/2018 01:15:00,11.2,11.22,1,-7.6
 12/12/2018 01:30:00,11.22,11.22,1,-7.56
 12/12/2018 01:45:00,11.23,11.22,1,-7.67
 12/12/2018 02:00:00,11.26,11.22,1,-7.48
 12/12/2018 02:15:00,11.25,11.22,1,-7.42
 12/12/2018 02:30:00,11.26,11.22,1,-7.49
 12/12/2018 02:45:00,11.25,11.22,1,-7.56
 12/12/2018 03:00:00,11.28,11.22,1,-7.54
 12/12/2018 03:15:00,11.3,11.22,1,-7.48
 12/12/2018 03:30:00,11.31,11.22,1,-7.5
 12/12/2018 03:45:00,11.31,11.22,1,-7.38
 12/12/2018 04:00:00,11.29,11.22,1,-7.23
 12/12/2018 04:15:00,11.28,11.22,1,-7.16
 12/12/2018 04:30:00,11.28,11.22,1,-7.06
 12/12/2018 04:45:00,11.27,11.22,1,-7.06
 12/12/2018 05:00:00,11.26,11.22,1,-7.16
 12/12/2018 05:15:00,11.24,11.22,1,-7.19
 12/12/2018 05:30:00,11.24,11.22,1,-7.42
 12/12/2018 05:45:00,11.21,11.22,1,-7.53
 12/12/2018 06:00:00,11.17,11.22,1,-7.65
 12/12/2018 06:15:00,11.13,11.22,1,-7.7
 12/12/2018 06:30:00,11.21,11.22,1,-8.0
 12/12/2018 06:45:00,11.11,11.22,1,-8.22
 12/12/2018 07:00:00,11.13,11.22,1,-8.32
 12/12/2018 07:15:00,11.22,11.22,1,-8.49
 12/12/2018 07:30:00,11.28,11.22,1,-8.41
 12/12/2018 07:45:00,11.26,11.22,1,-8.52
 12/12/2018 08:00:00,11.24,11.22,1,-8.35
 12/12/2018 08:15:00,11.24,11.22,1,-8.45
 12/12/2018 08:30:00,11.23,11.22,1,-8.52
 12/12/2018 08:45:00,11.22,11.22,1,-8.63
 12/12/2018 09:00:00,11.22,11.22,1,-8.53
 12/12/2018 09:15:00,11.22,11.22,1,-8.56
 12/12/2018 09:30:00,11.21,11.22,1,-8.65
 12/12/2018 09:45:00,11.24,11.22,1,-8.58
 12/12/2018 10:00:00,11.29,11.22,1,-8.16
 12/12/2018 10:15:00,11.27,11.22,1,-8.09
 12/12/2018 10:30:00,11.28,11.22,1,-8.25
 12/12/2018 10:45:00,11.29,11.22,1,-8.22
 12/12/2018 11:00:00,11.28,11.22,1,-8.31
 12/12/2018 11:15:00,11.26,11.22,1,-8.51
 12/12/2018 11:30:00,11.26,11.22,1,-8.53
 12/12/2018 11:45:00,11.27,11.22,1,-8.43
 12/12/2018 12:00:00,11.27,11.22,1,-8.39
 12/12/2018 12:15:00,11.26,11.22,1,-8.6
 12/12/2018 12:30:00,11.25,11.22,1,-8.74
 12/12/2018 12:45:00,11.25,11.22,1,-8.72
 12/12/2018 13:00:00,11.24,11.22,1,-8.78
 12/12/2018 13:15:00,11.26,11.22,1,-8.66
 12/12/2018 13:30:00,11.27,11.22,1,-8.69
 12/12/2018 13:45:00,11.23,11.22,1,-8.86
 12/12/2018 14:00:00,11.22,11.22,1,-8.86
 12/12/2018 14:15:00,11.21,11.22,1,-8.85
 12/12/2018 14:30:00,11.21,11.22,1,-8.85
 12/12/2018 14:45:00,11.2,11.22,1,-8.81
 12/12/2018 15:00:00,11.22,11.22,1,-8.78
 12/12/2018 15:15:00,11.22,11.22,1,-8.97
 12/12/2018 15:30:00,11.21,11.22,1,-9.22
 12/12/2018 15:45:00,11.21,11.22,1,-9.36
 12/12/2018 16:00:00,11.21,11.22,1,-9.61
 12/12/2018 16:15:00,11.26,11.22,1,-9.85
 12/12/2018 16:30:00,11.21,11.22,1,-9.8
 12/12/2018 16:45:00,11.21,11.22,1,-9.75
 12/12/2018 17:00:00,11.17,11.22,1,-9.89
 12/12/2018 17:15:00,11.15,11.22,1,-9.92
 12/12/2018 17:30:00,11.18,11.22,1,-9.8
 12/12/2018 17:45:00,11.26,11.22,1,-9.57
 12/12/2018 18:00:00,11.3,11.22,1,-9.55
 12/12/2018 18:15:00,11.32,11.22,1,-9.46
 12/12/2018 18:30:00,11.33,11.22,1,-9.32
 12/12/2018 18:45:00,11.35,11.22,1,-9.11
 12/12/2018 19:00:00,11.3,11.22,1,-9.1
 12/12/2018 19:15:00,11.23,11.22,1,-9.15
 12/12/2018 19:30:00,11.23,11.22,1,-9.13
 12/12/2018 19:45:00,11.23,11.22,1,-8.97
 12/12/2018 20:00:00,11.19,11.22,1,-8.86
 12/12/2018 20:15:00,11.13,11.22,1,-8.76
 12/12/2018 20:30:00,11.17,11.22,1,-8.75
 12/12/2018 20:45:00,11.19,11.22,1,-8.65
 12/12/2018 21:00:00,11.23,11.22,1,-8.64
 12/12/2018 21:15:00,11.3,11.22,1,-8.3
 12/12/2018 21:30:00,11.3,11.22,1,-8.11
 12/12/2018 21:45:00,11.35,11.22,1,-8.16
 12/12/2018 22:00:00,11.33,11.22,1,-7.94
 12/12/2018 22:15:00,11.28,11.22,1,-7.8
 12/12/2018 22:30:00,11.3,11.22,1,-7.51
 12/12/2018 22:45:00,11.22,11.22,1,-7.15
 12/12/2018 23:00:00,11.22,11.22,1,-7.15
 12/12/2018 23:15:00,11.26,11.22,1,-6.92
 12/12/2018 23:30:00,11.27,11.22,1,-6.78
 12/12/2018 23:45:00,11.28,11.22,1,-6.79
 13/12/2018 00:00:00,11.29,11.22,1,-6.97
 13/12/2018 00:15:00,11.16,11.22,1,-7.87
 13/12/2018 00:30:00,11.16,11.22,1,-7.89
 13/12/2018 00:45:00,11.15,11.22,1,-7.78
 13/12/2018 01:00:00,11.17,11.22,1,-7.68
 13/12/2018 01:15:00,11.2,11.22,1,-7.58
 13/12/2018 01:30:00,11.23,11.22,1,-7.51
 13/12/2018 01:45:00,11.26,11.22,1,-7.5
 13/12/2018 02:00:00,11.28,11.22,1,-7.43
 13/12/2018 02:15:00,11.27,11.22,1,-7.47
 13/12/2018 02:30:00,11.25,11.22,1,-7.41
 13/12/2018 02:45:00,11.26,11.22,1,-7.48
 13/12/2018 03:00:00,11.28,11.22,1,-7.39
 13/12/2018 03:15:00,11.28,11.22,1,-7.29
 13/12/2018 03:30:00,11.29,11.22,1,-7.18
 13/12/2018 03:45:00,11.32,11.22,1,-7.11
 13/12/2018 04:00:00,11.32,11.22,1,-7.21
 13/12/2018 04:15:00,11.31,11.22,1,-7.11
 13/12/2018 04:30:00,11.31,11.22,1,-7.15
 13/12/2018 04:45:00,11.27,11.22,1,-7.36
 13/12/2018 05:00:00,11.26,11.22,1,-7.18
 13/12/2018 05:15:00,11.23,11.22,1,-7.28
 13/12/2018 05:30:00,11.24,11.22,1,-7.51
 13/12/2018 05:45:00,11.18,11.22,1,-7.72
 13/12/2018 06:00:00,11.17,11.22,1,-7.84
 13/12/2018 06:15:00,11.15,11.22,1,-7.99
 13/12/2018 06:30:00,11.1,11.22,1,-8.38
 13/12/2018 06:45:00,11.15,11.22,1,-8.73
 13/12/2018 07:00:00,11.18,11.22,1,-8.9
 13/12/2018 07:15:00,11.23,11.22,1,-9.22
 13/12/2018 07:30:00,11.29,11.22,1,-9.2
 13/12/2018 07:45:00,11.23,11.22,1,-9.15
 13/12/2018 08:00:00,11.23,11.22,1,-9.07
 13/12/2018 08:15:00,11.27,11.22,1,-9.1
 13/12/2018 08:30:00,11.38,11.22,1,-9.15
 13/12/2018 08:45:00,11.35,11.22,1,-9.14
 13/12/2018 09:00:00,11.34,11.22,1,-9.17
 13/12/2018 09:15:00,11.31,11.22,1,-9.1
 13/12/2018 09:30:00,11.32,11.22,1,-9.0
 13/12/2018 09:45:00,11.32,11.22,1,-9.2
 13/12/2018 10:00:00,11.34,11.22,1,-9.18
 13/12/2018 10:15:00,11.33,11.22,1,-9.12
 13/12/2018 10:30:00,11.36,11.22,1,-8.98
 13/12/2018 10:45:00,11.36,11.22,1,-9.01
 13/12/2018 11:00:00,11.31,11.22,1,-8.81
 13/12/2018 11:15:00,11.27,11.22,1,-8.87
 13/12/2018 11:30:00,11.25,11.22,1,-9.12
 13/12/2018 11:45:00,11.25,11.22,1,-9.06
 13/12/2018 12:00:00,11.24,11.22,1,-9.13
 13/12/2018 12:15:00,11.26,11.22,1,-9.11
 13/12/2018 12:30:00,11.25,11.22,1,-9.23
 13/12/2018 12:45:00,11.29,11.22,1,-9.12
 13/12/2018 13:00:00,11.3,11.22,1,-9.17
 13/12/2018 13:15:00,11.32,11.22,1,-9.03
 13/12/2018 13:30:00,11.35,11.22,1,-8.8
 13/12/2018 13:45:00,11.3,11.22,1,-8.97
 13/12/2018 14:00:00,11.25,11.22,1,-9.13
 13/12/2018 14:15:00,11.27,11.22,1,-8.98
 13/12/2018 14:30:00,11.28,11.22,1,-8.9
 13/12/2018 14:45:00,11.26,11.22,1,-8.97
 13/12/2018 15:00:00,11.27,11.22,1,-8.86
 13/12/2018 15:15:00,11.26,11.22,1,-8.81
 13/12/2018 15:30:00,11.27,11.22,1,-8.73
 13/12/2018 15:45:00,11.21,11.22,1,-8.82
 13/12/2018 16:00:00,11.18,11.22,1,-8.88
 13/12/2018 16:15:00,11.24,11.22,1,-9.1
 13/12/2018 16:30:00,11.22,11.22,1,-9.14
 13/12/2018 16:45:00,11.23,11.22,1,-9.29
 13/12/2018 17:00:00,11.21,11.22,1,-9.36
 13/12/2018 17:15:00,11.25,11.22,1,-9.45
 13/12/2018 17:30:00,11.23,11.22,1,-9.29
 13/12/2018 17:45:00,11.25,11.22,1,-9.34
 13/12/2018 18:00:00,11.25,11.22,1,-9.19
 13/12/2018 18:15:00,11.19,11.22,1,-9.15
 13/12/2018 18:30:00,11.26,11.22,1,-8.77
 13/12/2018 18:45:00,11.3,11.22,1,-8.61
 13/12/2018 19:00:00,11.34,11.22,1,-8.64
 13/12/2018 19:15:00,11.29,11.22,1,-8.56
 13/12/2018 19:30:00,11.31,11.22,1,-8.46
 13/12/2018 19:45:00,11.36,11.22,1,-8.46
 13/12/2018 20:00:00,11.35,11.22,1,-8.3
 13/12/2018 20:15:00,11.29,11.22,1,-8.28
 13/12/2018 20:30:00,11.32,11.22,1,-8.26
 13/12/2018 20:45:00,11.33,11.22,1,-8.21
 13/12/2018 21:00:00,11.33,11.22,1,-7.99
 13/12/2018 21:15:00,11.3,11.22,1,-8.0
 13/12/2018 21:30:00,11.3,11.22,1,-7.99
 13/12/2018 21:45:00,11.34,11.22,1,-7.71
 13/12/2018 22:00:00,11.35,11.22,1,-7.42
 13/12/2018 22:15:00,11.3,11.22,1,-7.15
 13/12/2018 22:30:00,11.19,11.22,1,-7.16
 13/12/2018 22:45:00,11.2,11.22,1,-7.2
 13/12/2018 23:00:00,11.21,11.22,1,-7.18
 13/12/2018 23:15:00,11.23,11.22,1,-7.0
 13/12/2018 23:30:00,11.25,11.22,1,-6.88
 13/12/2018 23:45:00,11.29,11.22,1,-6.72
 14/12/2018 00:00:00,11.3,11.22,1,-6.84
 14/12/2018 00:15:00,11.18,11.22,1,-7.63
 14/12/2018 00:30:00,11.13,11.22,1,-7.76
 14/12/2018 00:45:00,11.12,11.22,1,-7.85
 14/12/2018 01:00:00,11.14,11.22,1,-7.78
 14/12/2018 01:15:00,11.16,11.22,1,-7.46
 14/12/2018 01:30:00,11.17,11.22,1,-7.47
 14/12/2018 01:45:00,11.16,11.22,1,-7.61
 14/12/2018 02:00:00,11.2,11.22,1,-7.54
 14/12/2018 02:15:00,11.18,11.22,1,-7.63
 14/12/2018 02:30:00,11.2,11.22,1,-7.4
 14/12/2018 02:45:00,11.22,11.22,1,-7.36
 14/12/2018 03:00:00,11.25,11.22,1,-7.37
 14/12/2018 03:15:00,11.25,11.22,1,-7.41
 14/12/2018 03:30:00,11.26,11.22,1,-7.51
 14/12/2018 03:45:00,11.26,11.22,1,-7.42
 14/12/2018 04:00:00,11.27,11.22,1,-7.45
 14/12/2018 04:15:00,11.29,11.22,1,-7.34
 14/12/2018 04:30:00,11.28,11.22,1,-7.24
 14/12/2018 04:45:00,11.27,11.22,1,-7.31
 14/12/2018 05:00:00,11.27,11.22,1,-7.33
 14/12/2018 05:15:00,11.23,11.22,1,-7.42
 14/12/2018 05:30:00,11.24,11.22,1,-7.46
 14/12/2018 05:45:00,11.26,11.22,1,-7.53
 14/12/2018 06:00:00,11.24,11.22,1,-7.57
 14/12/2018 06:15:00,11.16,11.22,1,-7.74
 14/12/2018 06:30:00,11.11,11.22,1,-8.07
 14/12/2018 06:45:00,11.21,11.22,1,-8.5
 14/12/2018 07:00:00,11.24,11.22,1,-8.77
 14/12/2018 07:15:00,11.22,11.22,1,-8.93
 14/12/2018 07:30:00,11.19,11.22,1,-9.15
 14/12/2018 07:45:00,11.18,11.22,1,-9.17
 14/12/2018 08:00:00,11.19,11.22,1,-8.99
 14/12/2018 08:15:00,11.27,11.22,1,-9.07
 14/12/2018 08:30:00,11.32,11.22,1,-9.36
 14/12/2018 08:45:00,11.34,11.22,1,-9.22
 14/12/2018 09:00:00,11.36,11.22,1,-9.09
 14/12/2018 09:15:00,11.29,11.22,1,-9.25
 14/12/2018 09:30:00,11.27,11.22,1,-9.34
 14/12/2018 09:45:00,11.28,11.22,1,-9.44
 14/12/2018 10:00:00,11.28,11.22,1,-9.38
 14/12/2018 10:15:00,11.29,11.22,1,-9.31
 14/12/2018 10:30:00,11.29,11.22,1,-9.23
 14/12/2018 10:45:00,11.29,11.22,1,-9.23
 14/12/2018 11:00:00,11.25,11.22,1,-8.89
 14/12/2018 11:15:00,11.18,11.22,1,-9.09
 14/12/2018 11:30:00,11.21,11.22,1,-8.99
 14/12/2018 11:45:00,11.23,11.22,1,-8.94
 14/12/2018 12:00:00,11.24,11.22,1,-8.91
 14/12/2018 12:15:00,11.22,11.22,1,-9.19
 14/12/2018 12:30:00,11.2,11.22,1,-9.37
 14/12/2018 12:45:00,11.23,11.22,1,-9.12
 14/12/2018 13:00:00,11.27,11.22,1,-9.01
 14/12/2018 13:15:00,11.29,11.22,1,-9.06
 14/12/2018 13:30:00,11.29,11.22,1,-9.07
 14/12/2018 13:45:00,11.27,11.22,1,-8.98
 14/12/2018 14:00:00,11.27,11.22,1,-9.02
 14/12/2018 14:15:00,11.3,11.22,1,-8.81
 14/12/2018 14:30:00,11.29,11.22,1,-8.68
 14/12/2018 14:45:00,11.28,11.22,1,-8.77
 14/12/2018 15:00:00,11.28,11.22,1,-8.82
 14/12/2018 15:15:00,11.26,11.22,1,-8.96
 14/12/2018 15:30:00,11.25,11.22,1,-9.15
 14/12/2018 15:45:00,11.25,11.22,1,-9.33
 14/12/2018 16:00:00,11.23,11.22,1,-9.41
 14/12/2018 16:15:00,11.28,11.22,1,-9.24
 14/12/2018 16:30:00,11.24,11.22,1,-9.4
 14/12/2018 16:45:00,11.22,11.22,1,-9.62
 14/12/2018 17:00:00,11.2,11.22,1,-9.6
 14/12/2018 17:15:00,11.19,11.22,1,-9.67
 14/12/2018 17:30:00,11.19,11.22,1,-9.56
 14/12/2018 17:45:00,11.2,11.22,1,-9.48
 14/12/2018 18:00:00,11.23,11.22,1,-9.22
 14/12/2018 18:15:00,11.24,11.22,1,-9.12
 14/12/2018 18:30:00,11.25,11.22,1,-9.14
 14/12/2018 18:45:00,11.24,11.22,1,-9.27
 14/12/2018 19:00:00,11.29,11.22,1,-9.0
 14/12/2018 19:15:00,11.29,11.22,1,-8.79
 14/12/2018 19:30:00,11.3,11.22,1,-8.95
 14/12/2018 19:45:00,11.28,11.22,1,-8.89
 14/12/2018 20:00:00,11.18,11.22,1,-8.79
 14/12/2018 20:15:00,11.21,11.22,1,-8.64
 14/12/2018 20:30:00,11.17,11.22,1,-8.51
 14/12/2018 20:45:00,11.21,11.22,1,-8.47
 14/12/2018 21:00:00,11.25,11.22,1,-8.38
 14/12/2018 21:15:00,11.26,11.22,1,-8.34
 14/12/2018 21:30:00,11.25,11.22,1,-8.29
 14/12/2018 21:45:00,11.28,11.22,1,-8.19
 14/12/2018 22:00:00,11.26,11.22,1,-8.0
 14/12/2018 22:15:00,11.32,11.22,1,-7.6
 14/12/2018 22:30:00,11.33,11.22,1,-7.51
 14/12/2018 22:45:00,11.34,11.22,1,-7.35
 14/12/2018 23:00:00,11.32,11.22,1,-7.29
 14/12/2018 23:15:00,11.32,11.22,1,-7.26
 14/12/2018 23:30:00,11.31,11.22,1,-7.33
 14/12/2018 23:45:00,11.3,11.22,1,-7.13
 15/12/2018 00:00:00,11.32,11.22,1,-6.99
 15/12/2018 00:15:00,11.2,11.22,1,-7.82
 15/12/2018 00:30:00,11.21,11.22,1,-7.94
 15/12/2018 00:45:00,11.2,11.22,1,-7.83
 15/12/2018 01:00:00,11.21,11.22,1,-7.9
 15/12/2018 01:15:00,11.24,11.22,1,-7.83
 15/12/2018 01:30:00,11.29,11.22,1,-7.73
 15/12/2018 01:45:00,11.22,11.22,1,-7.79
 15/12/2018 02:00:00,11.19,11.22,1,-7.75
 15/12/2018 02:15:00,11.17,11.22,1,-7.69
 15/12/2018 02:30:00,11.19,11.22,1,-7.72
 15/12/2018 02:45:00,11.17,11.22,1,-7.83
 15/12/2018 03:00:00,11.2,11.22,1,-7.62
 15/12/2018 03:15:00,11.2,11.22,1,-7.52
 15/12/2018 03:30:00,11.2,11.22,1,-7.6
 15/12/2018 03:45:00,11.24,11.22,1,-7.18
 15/12/2018 04:00:00,11.25,11.22,1,-7.21
 15/12/2018 04:15:00,11.21,11.22,1,-7.33
 15/12/2018 04:30:00,11.23,11.22,1,-7.29
 15/12/2018 04:45:00,11.23,11.22,1,-7.45
 15/12/2018 05:00:00,11.24,11.22,1,-7.34
 15/12/2018 05:15:00,11.23,11.22,1,-7.14
 15/12/2018 05:30:00,11.23,11.22,1,-7.09
 15/12/2018 05:45:00,11.23,11.22,1,-7.09
 15/12/2018 06:00:00,11.23,11.22,1,-7.09
 15/12/2018 06:15:00,11.23,11.22,1,-7.09
 15/12/2018 06:30:00,11.23,11.22,1,-7.09
 15/12/2018 06:45:00,11.23,11.22,1,-7.09
 15/12/2018 07:00:00,11.23,11.22,1,-7.09
 15/12/2018 07:15:00,11.23,11.22,1,-7.09
 15/12/2018 07:30:00,11.23,11.22,1,-7.09
 15/12/2018 07:45:00,11.23,11.22,1,-7.09
 15/12/2018 08:00:00,11.23,11.22,1,-7.09
 15/12/2018 08:15:00,11.23,11.22,1,-7.09
 15/12/2018 08:30:00,11.23,11.22,1,-7.09
 15/12/2018 08:45:00,11.23,11.22,1,-7.09
 15/12/2018 09:00:00,11.23,11.22,1,-7.09
 15/12/2018 09:15:00,11.23,11.22,1,-7.09
 15/12/2018 09:30:00,11.23,11.22,1,-7.09
 15/12/2018 09:45:00,11.23,11.22,1,-7.09
 15/12/2018 10:00:00,11.23,11.22,1,-7.09
 15/12/2018 10:15:00,11.23,11.22,1,-7.09
 15/12/2018 10:30:00,11.23,11.22,1,-7.09
 15/12/2018 10:45:00,11.23,11.22,1,-7.09
 15/12/2018 11:00:00,11.23,11.22,1,-7.09
 15/12/2018 11:15:00,11.23,11.22,1,-7.09
 15/12/2018 11:30:00,11.23,11.22,1,-7.09
 15/12/2018 11:45:00,11.23,11.22,1,-7.09
 15/12/2018 12:00:00,11.23,11.22,1,-7.09
 15/12/2018 12:15:00,11.23,11.22,1,-7.09
 15/12/2018 12:30:00,11.23,11.22,1,-7.09
 15/12/2018 12:45:00,11.23,11.22,1,-7.09
 15/12/2018 13:00:00,11.23,11.22,1,-7.09
 15/12/2018 13:15:00,11.23,11.22,1,-7.09
 15/12/2018 13:30:00,11.23,11.22,1,-7.09
 15/12/2018 13:45:00,11.23,11.22,1,-7.09
 15/12/2018 14:00:00,11.23,11.22,1,-7.09
 15/12/2018 14:15:00,11.23,11.22,1,-7.09
 15/12/2018 14:30:00,11.23,11.22,1,-7.09
 15/12/2018 14:45:00,11.23,11.22,1,-7.09
 15/12/2018 15:00:00,11.23,11.22,1,-7.09
 15/12/2018 15:15:00,11.23,11.22,1,-7.09
 15/12/2018 15:30:00,11.23,11.22,1,-7.09
 15/12/2018 15:45:00,11.23,11.22,1,-7.09
 15/12/2018 16:00:00,11.24,11.22,1,-7.1
 15/12/2018 16:15:00,11.34,11.22,1,-7.53
 15/12/2018 16:30:00,11.31,11.22,1,-7.68
 15/12/2018 16:45:00,11.29,11.22,1,-7.75
 15/12/2018 17:00:00,11.31,11.22,1,-7.89
 15/12/2018 17:15:00,11.35,11.22,1,-7.78
 15/12/2018 17:30:00,11.38,11.22,1,-7.78
 15/12/2018 17:45:00,11.43,11.22,1,-7.82
 15/12/2018 18:00:00,11.37,11.22,1,-7.77
 15/12/2018 18:15:00,11.37,11.22,1,-7.57
 15/12/2018 18:30:00,11.32,11.22,1,-7.49
 15/12/2018 18:45:00,11.28,11.22,1,-7.31
 15/12/2018 19:00:00,11.17,11.22,1,-7.14
 15/12/2018 19:15:00,11.25,11.22,1,-7.21
 15/12/2018 19:30:00,11.32,11.22,1,-7.11
 15/12/2018 19:45:00,11.33,11.22,1,-7.0
 15/12/2018 20:00:00,11.32,11.22,1,-6.86
 15/12/2018 20:15:00,11.37,11.22,1,-6.73
 15/12/2018 20:30:00,11.4,11.22,1,-6.78
 15/12/2018 20:45:00,11.42,11.22,1,-6.65
 15/12/2018 21:00:00,11.44,11.22,1,-6.63
 15/12/2018 21:15:00,11.43,11.22,1,-6.57
 15/12/2018 21:30:00,11.45,11.22,1,-6.41
 15/12/2018 21:45:00,11.39,11.22,1,-6.36
 15/12/2018 22:00:00,11.38,11.22,1,-6.24
 15/12/2018 22:15:00,11.32,11.22,1,-6.03
 15/12/2018 22:30:00,11.32,11.22,1,-5.93
 15/12/2018 22:45:00,11.33,11.22,1,-5.8
 15/12/2018 23:00:00,11.34,11.22,1,-5.73
 15/12/2018 23:15:00,11.33,11.22,1,-5.56
 15/12/2018 23:30:00,11.34,11.22,1,-5.24
 15/12/2018 23:45:00,11.24,11.22,1,-5.18
 16/12/2018 00:00:00,11.21,11.22,1,-5.36
 16/12/2018 00:15:00,11.16,11.22,1,-6.22
 16/12/2018 00:30:00,11.16,11.22,1,-6.4
 16/12/2018 00:45:00,11.15,11.22,1,-6.43
 16/12/2018 01:00:00,11.21,11.22,1,-6.42
 16/12/2018 01:15:00,11.31,11.22,1,-6.17
 16/12/2018 01:30:00,11.26,11.22,1,-6.21
 16/12/2018 01:45:00,11.28,11.22,1,-6.15
 16/12/2018 02:00:00,11.3,11.22,1,-6.09
 16/12/2018 02:15:00,11.25,11.22,1,-6.29
 16/12/2018 02:30:00,11.25,11.22,1,-6.26
 16/12/2018 02:45:00,11.32,11.22,1,-6.33
 16/12/2018 03:00:00,11.31,11.22,1,-6.21
 16/12/2018 03:15:00,11.34,11.22,1,-6.16
 16/12/2018 03:30:00,11.33,11.22,1,-6.09
 16/12/2018 03:45:00,11.39,11.22,1,-5.93
 16/12/2018 04:00:00,11.39,11.22,1,-5.8
 16/12/2018 04:15:00,11.38,11.22,1,-5.92
 16/12/2018 04:30:00,11.4,11.22,1,-5.79
 16/12/2018 04:45:00,11.38,11.22,1,-5.97
 16/12/2018 05:00:00,11.37,11.22,1,-5.97
 16/12/2018 05:15:00,11.39,11.22,1,-5.9
 16/12/2018 05:30:00,11.38,11.22,1,-5.88
 16/12/2018 05:45:00,11.36,11.22,1,-5.85
 16/12/2018 06:00:00,11.34,11.22,1,-5.78
 16/12/2018 06:15:00,11.3,11.22,1,-5.98
 16/12/2018 06:30:00,11.32,11.22,1,-5.91
 16/12/2018 06:45:00,11.3,11.22,1,-5.98
 16/12/2018 07:00:00,11.29,11.22,1,-5.93
 16/12/2018 07:15:00,11.27,11.22,1,-5.8
 16/12/2018 07:30:00,11.21,11.22,1,-5.99
 16/12/2018 07:45:00,11.19,11.22,1,-6.18
 16/12/2018 08:00:00,11.19,11.22,1,-6.22
 16/12/2018 08:15:00,11.19,11.22,1,-6.42
 16/12/2018 08:30:00,11.24,11.22,1,-6.62
 16/12/2018 08:45:00,11.25,11.22,1,-6.8
 16/12/2018 09:00:00,11.23,11.22,1,-6.72
 16/12/2018 09:15:00,11.21,11.22,1,-6.91
 16/12/2018 09:30:00,11.25,11.22,1,-6.95
 16/12/2018 09:45:00,11.3,11.22,1,-7.06
 16/12/2018 10:00:00,11.28,11.22,1,-6.94
 16/12/2018 10:15:00,11.25,11.22,1,-7.02
 16/12/2018 10:30:00,11.25,11.22,1,-7.1
 16/12/2018 10:45:00,11.29,11.22,1,-7.04
 16/12/2018 11:00:00,11.25,11.22,1,-7.19
 16/12/2018 11:15:00,11.23,11.22,1,-7.17
 16/12/2018 11:30:00,11.24,11.22,1,-7.18
 16/12/2018 11:45:00,11.25,11.22,1,-6.97
 16/12/2018 12:00:00,11.28,11.22,1,-6.84
 16/12/2018 12:15:00,11.3,11.22,1,-6.79
 16/12/2018 12:30:00,11.26,11.22,1,-6.95
 16/12/2018 12:45:00,11.25,11.22,1,-7.03
 16/12/2018 13:00:00,11.23,11.22,1,-7.04
 16/12/2018 13:15:00,11.27,11.22,1,-7.09
 16/12/2018 13:30:00,11.28,11.22,1,-6.98
 16/12/2018 13:45:00,11.3,11.22,1,-6.93
 16/12/2018 14:00:00,11.33,11.22,1,-7.01
 16/12/2018 14:15:00,11.29,11.22,1,-7.15
 16/12/2018 14:30:00,11.31,11.22,1,-7.04
 16/12/2018 14:45:00,11.31,11.22,1,-7.08
 16/12/2018 15:00:00,11.31,11.22,1,-6.94
 16/12/2018 15:15:00,11.3,11.22,1,-6.88
 16/12/2018 15:30:00,11.26,11.22,1,-6.89
 16/12/2018 15:45:00,11.17,11.22,1,-6.97
 16/12/2018 16:00:00,11.15,11.22,1,-7.08
 16/12/2018 16:15:00,11.26,11.22,1,-7.37
 16/12/2018 16:30:00,11.26,11.22,1,-7.56
 16/12/2018 16:45:00,11.28,11.22,1,-7.34
 16/12/2018 17:00:00,11.22,11.22,1,-7.57
 16/12/2018 17:15:00,11.21,11.22,1,-7.62
 16/12/2018 17:30:00,11.24,11.22,1,-7.62
 16/12/2018 17:45:00,11.31,11.22,1,-7.63
 16/12/2018 18:00:00,11.33,11.22,1,-7.62
 16/12/2018 18:15:00,11.32,11.22,1,-7.43
 16/12/2018 18:30:00,11.29,11.22,1,-7.22
 16/12/2018 18:45:00,11.28,11.22,1,-7.21
 16/12/2018 19:00:00,11.27,11.22,1,-7.15
 16/12/2018 19:15:00,11.32,11.22,1,-6.92
 16/12/2018 19:30:00,11.35,11.22,1,-6.98
 16/12/2018 19:45:00,11.34,11.22,1,-6.89
 16/12/2018 20:00:00,11.32,11.22,1,-6.86
 16/12/2018 20:15:00,11.32,11.22,1,-6.77
 16/12/2018 20:30:00,11.36,11.22,1,-6.78
 16/12/2018 20:45:00,11.33,11.22,1,-6.65
 16/12/2018 21:00:00,11.31,11.22,1,-6.63
 16/12/2018 21:15:00,11.28,11.22,1,-6.59
 16/12/2018 21:30:00,11.32,11.22,1,-6.35
 16/12/2018 21:45:00,11.29,11.22,1,-6.47
 16/12/2018 22:00:00,11.25,11.22,1,-6.31
 16/12/2018 22:15:00,11.25,11.22,1,-6.11
 16/12/2018 22:30:00,11.23,11.22,1,-6.1
 16/12/2018 22:45:00,11.19,11.22,1,-6.0
 16/12/2018 23:00:00,11.23,11.22,1,-5.84
 16/12/2018 23:15:00,11.27,11.22,1,-5.62
 16/12/2018 23:30:00,11.3,11.22,1,-5.5
 16/12/2018 23:45:00,11.26,11.22,1,-5.57
 17/12/2018 00:00:00,11.24,11.22,1,-5.78
 17/12/2018 00:00:00,11.24,11.22,1,-5.78
 17/12/2018 00:15:00,11.15,11.22,1,-6.63
 17/12/2018 00:30:00,11.16,11.22,1,-6.65
 17/12/2018 00:45:00,11.18,11.22,1,-6.7
 17/12/2018 01:00:00,11.2,11.22,1,-6.73
 17/12/2018 01:15:00,11.22,11.22,1,-6.71
 17/12/2018 01:30:00,11.23,11.22,1,-6.68
 17/12/2018 01:45:00,11.28,11.22,1,-6.64
 17/12/2018 02:00:00,11.29,11.22,1,-6.57
 17/12/2018 02:15:00,11.26,11.22,1,-6.73
 17/12/2018 02:30:00,11.29,11.22,1,-6.69
 17/12/2018 02:45:00,11.29,11.22,1,-6.6
 17/12/2018 03:00:00,11.3,11.22,1,-6.61
 17/12/2018 03:15:00,11.31,11.22,1,-6.59
 17/12/2018 03:30:00,11.35,11.22,1,-6.61
 17/12/2018 03:45:00,11.34,11.22,1,-6.5
 17/12/2018 04:00:00,11.32,11.22,1,-6.46
 17/12/2018 04:15:00,11.31,11.22,1,-6.22
 17/12/2018 04:30:00,11.36,11.22,1,-5.97
 17/12/2018 04:45:00,11.35,11.22,1,-5.89
 17/12/2018 05:00:00,11.31,11.22,1,-5.96
 17/12/2018 05:15:00,11.31,11.22,1,-6.08
 17/12/2018 05:30:00,11.33,11.22,1,-6.25
 17/12/2018 05:45:00,11.32,11.22,1,-6.26
 17/12/2018 06:00:00,11.3,11.22,1,-6.48
 17/12/2018 06:15:00,11.21,11.22,1,-7.09
 17/12/2018 06:30:00,11.22,11.22,1,-7.42
 17/12/2018 06:45:00,11.24,11.22,1,-7.69
 17/12/2018 07:00:00,11.28,11.22,1,-8.12
 17/12/2018 07:15:00,11.24,11.22,1,-8.76
 17/12/2018 07:30:00,11.23,11.22,1,-8.82
 17/12/2018 07:45:00,11.34,11.22,1,-8.73
 17/12/2018 08:00:00,11.34,11.22,1,-8.63
 17/12/2018 08:15:00,11.34,11.22,1,-8.53
 17/12/2018 08:30:00,11.35,11.22,1,-8.67
 17/12/2018 08:45:00,11.36,11.22,1,-8.67
 17/12/2018 09:00:00,11.36,11.22,1,-8.62
 17/12/2018 09:15:00,11.31,11.22,1,-8.57
 17/12/2018 09:30:00,11.29,11.22,1,-8.57
 17/12/2018 09:45:00,11.31,11.22,1,-8.56
 17/12/2018 10:00:00,11.35,11.22,1,-8.47
 17/12/2018 10:15:00,11.3,11.22,1,-8.38
 17/12/2018 10:30:00,11.29,11.22,1,-8.17
 17/12/2018 10:45:00,11.28,11.22,1,-8.25
 17/12/2018 11:00:00,11.27,11.22,1,-8.34
 17/12/2018 11:15:00,11.25,11.22,1,-8.33
 17/12/2018 11:30:00,11.25,11.22,1,-8.46
 17/12/2018 11:45:00,11.25,11.22,1,-8.86
 17/12/2018 12:00:00,11.25,11.22,1,-8.72
 17/12/2018 12:15:00,11.25,11.22,1,-8.8
 17/12/2018 12:30:00,11.24,11.22,1,-8.98
 17/12/2018 12:45:00,11.24,11.22,1,-8.88
 17/12/2018 13:00:00,11.21,11.22,1,-8.85
 17/12/2018 13:15:00,11.23,11.22,1,-8.9
 17/12/2018 13:30:00,11.22,11.22,1,-9.0
 17/12/2018 13:45:00,11.21,11.22,1,-8.81
 17/12/2018 14:00:00,11.21,11.22,1,-8.81
 17/12/2018 14:15:00,11.22,11.22,1,-8.62
 17/12/2018 14:30:00,11.2,11.22,1,-8.82
 17/12/2018 14:45:00,11.19,11.22,1,-8.83
 17/12/2018 15:00:00,11.17,11.22,1,-9.04
 17/12/2018 15:15:00,11.17,11.22,1,-8.96
 17/12/2018 15:30:00,11.14,11.22,1,-8.98
 17/12/2018 15:45:00,11.15,11.22,1,-9.16
 17/12/2018 16:00:00,11.15,11.22,1,-9.24
 17/12/2018 16:15:00,11.22,11.22,1,-9.26
 17/12/2018 16:30:00,11.2,11.22,1,-9.38
 17/12/2018 16:45:00,11.24,11.22,1,-9.6
 17/12/2018 17:00:00,11.21,11.22,1,-9.62
 17/12/2018 17:15:00,11.23,11.22,1,-9.42
 17/12/2018 17:30:00,11.24,11.22,1,-9.23
 17/12/2018 17:45:00,11.26,11.22,1,-9.09
 17/12/2018 18:00:00,11.21,11.22,1,-9.12
 17/12/2018 18:15:00,11.22,11.22,1,-8.93
 17/12/2018 18:30:00,11.24,11.22,1,-9.02
 17/12/2018 18:45:00,11.24,11.22,1,-9.04
 17/12/2018 19:00:00,11.28,11.22,1,-8.81
 17/12/2018 19:15:00,11.26,11.22,1,-8.65
 17/12/2018 19:30:00,11.26,11.22,1,-8.45
 17/12/2018 19:45:00,11.34,11.22,1,-8.63
 17/12/2018 20:00:00,11.35,11.22,1,-8.53
 17/12/2018 20:15:00,11.34,11.22,1,-8.28
 17/12/2018 20:30:00,11.33,11.22,1,-8.21
 17/12/2018 20:45:00,11.3,11.22,1,-8.2
 17/12/2018 21:00:00,11.26,11.22,1,-8.11
 17/12/2018 21:15:00,11.31,11.22,1,-7.97
 17/12/2018 21:30:00,11.31,11.22,1,-7.73
 17/12/2018 21:45:00,11.25,11.22,1,-7.83
 17/12/2018 22:00:00,11.31,11.22,1,-7.74
 17/12/2018 22:15:00,11.33,11.22,1,-7.38
 17/12/2018 22:30:00,11.26,11.22,1,-7.34
 17/12/2018 22:45:00,11.29,11.22,1,-7.38
 17/12/2018 23:00:00,11.35,11.22,1,-7.3
 17/12/2018 23:15:00,11.36,11.22,1,-7.03
 17/12/2018 23:30:00,11.35,11.22,1,-6.69
 17/12/2018 23:45:00,11.33,11.22,1,-6.84
 18/12/2018 00:00:00,11.32,11.22,1,-7.04
 18/12/2018 00:15:00,11.24,11.22,1,-7.54
 18/12/2018 00:30:00,11.28,11.22,1,-7.73
 18/12/2018 00:45:00,11.19,11.22,1,-7.8
 18/12/2018 01:00:00,11.21,11.22,1,-7.86
 18/12/2018 01:15:00,11.32,11.22,1,-7.77
 18/12/2018 01:30:00,11.37,11.22,1,-7.73
 18/12/2018 01:45:00,11.33,11.22,1,-7.37
 18/12/2018 02:00:00,11.33,11.22,1,-7.24
 18/12/2018 02:15:00,11.36,11.22,1,-7.25
 18/12/2018 02:30:00,11.42,11.22,1,-7.3
 18/12/2018 02:45:00,11.37,11.22,1,-7.28
 18/12/2018 03:00:00,11.35,11.22,1,-7.18
 18/12/2018 03:15:00,11.32,11.22,1,-7.15
 18/12/2018 03:30:00,11.33,11.22,1,-7.3
 18/12/2018 03:45:00,11.29,11.22,1,-7.35
 18/12/2018 04:00:00,11.26,11.22,1,-7.07
 18/12/2018 04:15:00,11.2,11.22,1,-6.9
 18/12/2018 04:30:00,11.21,11.22,1,-6.81
 18/12/2018 04:45:00,11.19,11.22,1,-7.01
 18/12/2018 05:00:00,11.2,11.22,1,-7.17
 18/12/2018 05:15:00,11.21,11.22,1,-7.16
 18/12/2018 05:30:00,11.19,11.22,1,-7.14
 18/12/2018 05:45:00,11.14,11.22,1,-7.23
 18/12/2018 06:00:00,11.17,11.22,1,-7.46
 18/12/2018 06:15:00,11.18,11.22,1,-7.94
 18/12/2018 06:30:00,11.24,11.22,1,-8.19
 18/12/2018 06:45:00,11.2,11.22,1,-8.37
 18/12/2018 07:00:00,11.19,11.22,1,-8.66
 18/12/2018 07:15:00,11.26,11.22,1,-8.89
 18/12/2018 07:30:00,11.24,11.22,1,-9.02
 18/12/2018 07:45:00,11.3,11.22,1,-9.15
 18/12/2018 08:00:00,11.29,11.22,1,-9.08
 18/12/2018 08:15:00,11.26,11.22,1,-9.05
 18/12/2018 08:30:00,11.26,11.22,1,-9.16
 18/12/2018 08:45:00,11.26,11.22,1,-9.29
 18/12/2018 09:00:00,11.24,11.22,1,-9.2
 18/12/2018 09:15:00,11.24,11.22,1,-9.15
 18/12/2018 09:30:00,11.24,11.22,1,-9.13
 18/12/2018 09:45:00,11.29,11.22,1,-9.0
 18/12/2018 10:00:00,11.28,11.22,1,-9.12
 18/12/2018 10:15:00,11.3,11.22,1,-8.89
 18/12/2018 10:30:00,11.26,11.22,1,-8.8
 18/12/2018 10:45:00,11.24,11.22,1,-8.81
 18/12/2018 11:00:00,11.22,11.22,1,-8.78
 18/12/2018 11:15:00,11.19,11.22,1,-8.91
 18/12/2018 11:30:00,11.19,11.22,1,-8.98
 18/12/2018 11:45:00,11.26,11.22,1,-9.23
 18/12/2018 12:00:00,11.31,11.22,1,-9.27
 18/12/2018 12:15:00,11.21,11.22,1,-9.14
 18/12/2018 12:30:00,11.16,11.22,1,-9.34
 18/12/2018 12:45:00,11.18,11.22,1,-9.36
 18/12/2018 13:00:00,11.19,11.22,1,-9.3
 18/12/2018 13:15:00,11.24,11.22,1,-9.14
 18/12/2018 13:30:00,11.26,11.22,1,-9.15
 18/12/2018 13:45:00,11.25,11.22,1,-9.31
 18/12/2018 14:00:00,11.23,11.22,1,-9.2
 18/12/2018 14:15:00,11.29,11.22,1,-9.16
 18/12/2018 14:30:00,11.33,11.22,1,-9.11
 18/12/2018 14:45:00,11.31,11.22,1,-9.26
 18/12/2018 15:00:00,11.26,11.22,1,-9.04
 18/12/2018 15:15:00,11.26,11.22,1,-9.18
 18/12/2018 15:30:00,11.2,11.22,1,-9.27
 18/12/2018 15:45:00,11.22,11.22,1,-9.39
 18/12/2018 16:00:00,11.22,11.22,1,-9.45
 18/12/2018 16:15:00,11.23,11.22,1,-9.21
 18/12/2018 16:30:00,11.27,11.22,1,-9.39
 18/12/2018 16:45:00,11.23,11.22,1,-9.55
 18/12/2018 17:00:00,11.26,11.22,1,-9.49
 18/12/2018 17:15:00,11.27,11.22,1,-9.33
 18/12/2018 17:30:00,11.29,11.22,1,-9.15
 18/12/2018 17:45:00,11.3,11.22,1,-9.21
 18/12/2018 18:00:00,11.33,11.22,1,-9.24
 18/12/2018 18:15:00,11.35,11.22,1,-8.89
 18/12/2018 18:30:00,11.33,11.22,1,-8.58
 18/12/2018 18:45:00,11.34,11.22,1,-8.56
 18/12/2018 19:00:00,11.36,11.22,1,-8.73
 18/12/2018 19:15:00,11.34,11.22,1,-8.72
 18/12/2018 19:30:00,11.34,11.22,1,-8.66
 18/12/2018 19:45:00,11.24,11.22,1,-8.72
 18/12/2018 20:00:00,11.26,11.22,1,-8.71
 18/12/2018 20:15:00,11.27,11.22,1,-8.6
 18/12/2018 20:30:00,11.32,11.22,1,-8.39
 18/12/2018 20:45:00,11.35,11.22,1,-8.37
 18/12/2018 21:00:00,11.36,11.22,1,-8.19
 18/12/2018 21:15:00,11.33,11.22,1,-8.22
 18/12/2018 21:30:00,11.31,11.22,1,-8.07
 18/12/2018 21:45:00,11.25,11.22,1,-7.66
 18/12/2018 22:00:00,11.21,11.22,1,-7.42
 18/12/2018 22:15:00,11.28,11.22,1,-7.36
 18/12/2018 22:30:00,11.3,11.22,1,-7.09
 18/12/2018 22:45:00,11.35,11.22,1,-7.08
 18/12/2018 23:00:00,11.31,11.22,1,-6.91
 18/12/2018 23:15:00,11.32,11.22,1,-6.8
 18/12/2018 23:30:00,11.33,11.22,1,-6.7
 18/12/2018 23:45:00,11.31,11.22,1,-6.74
 19/12/2018 00:00:00,11.3,11.22,1,-6.66
 19/12/2018 00:15:00,11.23,11.22,1,-7.28
 19/12/2018 00:30:00,11.23,11.22,1,-7.39
 19/12/2018 00:45:00,11.18,11.22,1,-7.57
 19/12/2018 01:00:00,11.19,11.22,1,-7.54
 19/12/2018 01:15:00,11.24,11.22,1,-7.38
 19/12/2018 01:30:00,11.27,11.22,1,-7.2
 19/12/2018 01:45:00,11.29,11.22,1,-7.2
 19/12/2018 02:00:00,11.27,11.22,1,-7.29
 19/12/2018 02:15:00,11.27,11.22,1,-7.28
 19/12/2018 02:30:00,11.31,11.22,1,-6.97
 19/12/2018 02:45:00,11.31,11.22,1,-7.03
 19/12/2018 03:00:00,11.22,11.22,1,-7.07
 19/12/2018 03:15:00,11.18,11.22,1,-7.12
 19/12/2018 03:30:00,11.19,11.22,1,-7.11
 19/12/2018 03:45:00,11.2,11.22,1,-7.1
 19/12/2018 04:00:00,11.22,11.22,1,-6.99
 19/12/2018 04:15:00,11.21,11.22,1,-7.0
 19/12/2018 04:30:00,11.23,11.22,1,-6.85
 19/12/2018 04:45:00,11.21,11.22,1,-6.98
 19/12/2018 05:00:00,11.2,11.22,1,-6.96
 19/12/2018 05:15:00,11.19,11.22,1,-6.98
 19/12/2018 05:30:00,11.19,11.22,1,-6.96
 19/12/2018 05:45:00,11.14,11.22,1,-7.22
 19/12/2018 06:00:00,11.15,11.22,1,-7.54
 19/12/2018 06:15:00,11.24,11.22,1,-7.97
 19/12/2018 06:30:00,11.28,11.22,1,-7.97
 19/12/2018 06:45:00,11.26,11.22,1,-8.16
 19/12/2018 07:00:00,11.27,11.22,1,-8.56
 19/12/2018 07:15:00,11.26,11.22,1,-8.92
 19/12/2018 07:30:00,11.29,11.22,1,-9.0
 19/12/2018 07:45:00,11.3,11.22,1,-9.08
 19/12/2018 08:00:00,11.31,11.22,1,-9.05
 19/12/2018 08:15:00,11.3,11.22,1,-9.01
 19/12/2018 08:30:00,11.33,11.22,1,-9.04
 19/12/2018 08:45:00,11.33,11.22,1,-8.97
 19/12/2018 09:00:00,11.33,11.22,1,-8.82
 19/12/2018 09:15:00,11.32,11.22,1,-8.62
 19/12/2018 09:30:00,11.31,11.22,1,-8.83
 19/12/2018 09:45:00,11.34,11.22,1,-8.83
 19/12/2018 10:00:00,11.34,11.22,1,-8.81
 19/12/2018 10:15:00,11.36,11.22,1,-8.67
 19/12/2018 10:30:00,11.37,11.22,1,-8.49
 19/12/2018 10:45:00,11.29,11.22,1,-8.42
 19/12/2018 11:00:00,11.22,11.22,1,-8.48
 19/12/2018 11:15:00,11.23,11.22,1,-8.58
 19/12/2018 11:30:00,11.28,11.22,1,-8.66
 19/12/2018 11:45:00,11.22,11.22,1,-8.63
 19/12/2018 12:00:00,11.2,11.22,1,-8.66
 19/12/2018 12:15:00,11.21,11.22,1,-8.45
