DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/12/2018 12:30:00,11.2,11.22,1,-8.55
 19/12/2018 12:45:00,11.22,11.22,1,-8.64
 19/12/2018 13:00:00,11.22,11.22,1,-8.53
 19/12/2018 13:15:00,11.23,11.22,1,-8.27
 19/12/2018 13:30:00,11.24,11.22,1,-8.23
 19/12/2018 13:45:00,11.22,11.22,1,-8.54
 19/12/2018 14:00:00,11.19,11.22,1,-8.5
 19/12/2018 14:15:00,11.17,11.22,1,-8.53
 19/12/2018 14:30:00,11.18,11.22,1,-8.45
 19/12/2018 14:45:00,11.23,11.22,1,-8.35
 19/12/2018 15:00:00,11.22,11.22,1,-8.61
 19/12/2018 15:15:00,11.2,11.22,1,-8.76
 19/12/2018 15:30:00,11.23,11.22,1,-8.71
 19/12/2018 15:45:00,11.24,11.22,1,-8.58
 19/12/2018 16:00:00,11.3,11.22,1,-8.55
 19/12/2018 16:15:00,11.32,11.22,1,-8.53
 19/12/2018 16:30:00,11.27,11.22,1,-9.02
 19/12/2018 16:45:00,11.3,11.22,1,-9.22
 19/12/2018 17:00:00,11.27,11.22,1,-9.21
 19/12/2018 17:15:00,11.27,11.22,1,-9.28
 19/12/2018 17:30:00,11.27,11.22,1,-9.24
 19/12/2018 17:45:00,11.28,11.22,1,-9.25
 19/12/2018 18:00:00,11.29,11.22,1,-9.13
 19/12/2018 18:15:00,11.29,11.22,1,-9.02
 19/12/2018 18:30:00,11.32,11.22,1,-8.93
 19/12/2018 18:45:00,11.35,11.22,1,-8.86
 19/12/2018 19:00:00,11.28,11.22,1,-8.79
 19/12/2018 19:15:00,11.28,11.22,1,-8.64
 19/12/2018 19:30:00,11.34,11.22,1,-8.59
 19/12/2018 19:45:00,11.35,11.22,1,-8.51
 19/12/2018 20:00:00,11.33,11.22,1,-8.36
 19/12/2018 20:15:00,11.36,11.22,1,-8.17
 19/12/2018 20:30:00,11.37,11.22,1,-8.29
 19/12/2018 20:45:00,11.31,11.22,1,-8.18
 19/12/2018 21:00:00,11.28,11.22,1,-8.29
 19/12/2018 21:15:00,11.24,11.22,1,-8.19
 19/12/2018 21:30:00,11.27,11.22,1,-7.86
 19/12/2018 21:45:00,11.31,11.22,1,-7.71
 19/12/2018 22:00:00,11.3,11.22,1,-7.43
 19/12/2018 22:15:00,11.31,11.22,1,-7.33
 19/12/2018 22:30:00,11.3,11.22,1,-7.45
 19/12/2018 22:45:00,11.31,11.22,1,-7.3
 19/12/2018 23:00:00,11.3,11.22,1,-7.24
 19/12/2018 23:15:00,11.29,11.22,1,-7.23
 19/12/2018 23:30:00,11.3,11.22,1,-7.17
 19/12/2018 23:45:00,11.31,11.22,1,-7.06
 20/12/2018 00:00:00,11.31,11.22,1,-7.02
 20/12/2018 00:15:00,11.2,11.22,1,-7.64
 20/12/2018 00:30:00,11.19,11.22,1,-7.75
 20/12/2018 00:45:00,11.15,11.22,1,-7.89
 20/12/2018 01:00:00,11.17,11.22,1,-7.79
 20/12/2018 01:15:00,11.19,11.22,1,-7.5
 20/12/2018 01:30:00,11.22,11.22,1,-7.23
 20/12/2018 01:45:00,11.27,11.22,1,-7.16
 20/12/2018 02:00:00,11.26,11.22,1,-7.35
 20/12/2018 02:15:00,11.26,11.22,1,-7.31
 20/12/2018 02:30:00,11.28,11.22,1,-7.1
 20/12/2018 02:45:00,11.29,11.22,1,-7.15
 20/12/2018 03:00:00,11.3,11.22,1,-7.12
 20/12/2018 03:15:00,11.29,11.22,1,-7.28
 20/12/2018 03:30:00,11.31,11.22,1,-7.25
 20/12/2018 03:45:00,11.27,11.22,1,-7.0
 20/12/2018 04:00:00,11.24,11.22,1,-6.77
 20/12/2018 04:15:00,11.24,11.22,1,-6.77
 20/12/2018 04:30:00,11.24,11.22,1,-6.61
 20/12/2018 04:45:00,11.24,11.22,1,-6.67
 20/12/2018 05:00:00,11.24,11.22,1,-6.7
 20/12/2018 05:15:00,11.21,11.22,1,-6.58
 20/12/2018 05:30:00,11.19,11.22,1,-6.75
 20/12/2018 05:45:00,11.19,11.22,1,-6.81
 20/12/2018 06:00:00,11.21,11.22,1,-7.02
 20/12/2018 06:15:00,11.16,11.22,1,-7.47
 20/12/2018 06:30:00,11.11,11.22,1,-7.64
 20/12/2018 06:45:00,11.2,11.22,1,-7.94
 20/12/2018 07:00:00,11.23,11.22,1,-8.12
 20/12/2018 07:15:00,11.24,11.22,1,-8.43
 20/12/2018 07:30:00,11.15,11.22,1,-8.52
 20/12/2018 07:45:00,11.14,11.22,1,-8.43
 20/12/2018 08:00:00,11.13,11.22,1,-8.49
 20/12/2018 08:15:00,11.13,11.22,1,-8.47
 20/12/2018 08:30:00,11.13,11.22,1,-8.63
 20/12/2018 08:45:00,11.1,11.22,1,-8.54
 20/12/2018 09:00:00,11.12,11.22,1,-8.49
 20/12/2018 09:15:00,11.14,11.22,1,-8.47
 20/12/2018 09:30:00,11.21,11.22,1,-8.63
 20/12/2018 09:45:00,11.25,11.22,1,-8.63
 20/12/2018 10:00:00,11.33,11.22,1,-8.61
 20/12/2018 10:15:00,11.38,11.22,1,-8.53
 20/12/2018 10:30:00,11.24,11.22,1,-8.49
 20/12/2018 10:45:00,11.24,11.22,1,-8.24
 20/12/2018 11:00:00,11.24,11.22,1,-8.33
 20/12/2018 11:15:00,11.25,11.22,1,-8.43
 20/12/2018 11:30:00,11.23,11.22,1,-8.66
 20/12/2018 11:45:00,11.25,11.22,1,-8.69
 20/12/2018 12:00:00,11.25,11.22,1,-8.67
 20/12/2018 12:15:00,11.25,11.22,1,-8.7
 20/12/2018 12:30:00,11.24,11.22,2,-8.67
 20/12/2018 12:45:00,11.22,11.21,2,-8.84
 20/12/2018 13:00:00,11.24,11.21,2,-8.67
 20/12/2018 13:15:00,11.26,11.21,2,-8.59
 20/12/2018 13:30:00,11.25,11.21,2,-8.61
 20/12/2018 13:45:00,11.25,11.21,2,-8.54
 20/12/2018 14:00:00,11.22,11.21,2,-8.63
 20/12/2018 14:15:00,11.21,11.21,2,-8.54
 20/12/2018 14:30:00,11.2,11.21,2,-8.49
 20/12/2018 14:45:00,11.2,11.21,2,-8.46
 20/12/2018 15:00:00,11.19,11.21,2,-8.57
 20/12/2018 15:15:00,11.23,11.21,2,-8.64
 20/12/2018 15:30:00,11.25,11.21,2,-8.62
 20/12/2018 15:45:00,11.27,11.21,2,-8.6
 20/12/2018 16:00:00,11.3,11.21,2,-8.91
 20/12/2018 16:15:00,11.28,11.21,2,-8.88
 20/12/2018 16:30:00,11.29,11.21,2,-9.14
 20/12/2018 16:45:00,11.28,11.21,2,-9.34
 20/12/2018 17:00:00,11.33,11.21,2,-9.55
 20/12/2018 17:15:00,11.29,11.21,2,-9.51
 20/12/2018 17:30:00,11.28,11.21,2,-9.65
 20/12/2018 17:45:00,11.3,11.21,2,-9.53
 20/12/2018 18:00:00,11.29,11.21,2,-9.3
 20/12/2018 18:15:00,11.26,11.21,2,-9.08
 20/12/2018 18:30:00,11.3,11.21,2,-8.87
 20/12/2018 18:45:00,11.28,11.22,1,-8.93
 20/12/2018 19:00:00,11.3,11.22,1,-8.71
 20/12/2018 19:15:00,11.3,11.22,1,-8.78
 20/12/2018 19:30:00,11.31,11.22,1,-8.52
 20/12/2018 19:45:00,11.32,11.22,1,-8.42
 20/12/2018 20:00:00,11.29,11.22,1,-8.45
 20/12/2018 20:15:00,11.3,11.22,1,-8.47
 20/12/2018 20:30:00,11.31,11.22,1,-8.42
 20/12/2018 20:45:00,11.35,11.22,1,-8.23
 20/12/2018 21:00:00,11.34,11.22,1,-8.09
 20/12/2018 21:15:00,11.3,11.22,1,-8.11
 20/12/2018 21:30:00,11.26,11.22,1,-8.19
 20/12/2018 21:45:00,11.28,11.22,1,-8.07
 20/12/2018 22:00:00,11.29,11.22,1,-7.6
 20/12/2018 22:15:00,11.31,11.22,1,-7.23
 20/12/2018 22:30:00,11.29,11.22,1,-7.22
 20/12/2018 22:45:00,11.24,11.22,1,-7.18
 20/12/2018 23:00:00,11.28,11.22,1,-7.14
 20/12/2018 23:15:00,11.3,11.22,1,-6.93
 20/12/2018 23:30:00,11.33,11.22,1,-6.84
 20/12/2018 23:45:00,11.35,11.22,1,-6.67
 21/12/2018 00:00:00,11.32,11.22,1,-6.58
 21/12/2018 00:15:00,11.2,11.22,1,-7.34
 21/12/2018 00:30:00,11.29,11.22,1,-7.6
 21/12/2018 00:45:00,11.32,11.22,1,-7.56
 21/12/2018 01:00:00,11.32,11.22,1,-7.72
 21/12/2018 01:15:00,11.32,11.22,1,-7.66
 21/12/2018 01:30:00,11.33,11.22,1,-7.52
 21/12/2018 01:45:00,11.34,11.22,1,-7.37
 21/12/2018 02:00:00,11.29,11.22,1,-7.3
 21/12/2018 02:15:00,11.29,11.22,1,-7.29
 21/12/2018 02:30:00,11.32,11.22,1,-7.09
 21/12/2018 02:45:00,11.32,11.22,1,-7.13
 21/12/2018 03:00:00,11.3,11.22,1,-7.02
 21/12/2018 03:15:00,11.17,11.22,1,-6.93
 21/12/2018 03:30:00,11.17,11.22,1,-6.98
 21/12/2018 03:45:00,11.17,11.22,1,-6.95
 21/12/2018 04:00:00,11.19,11.22,1,-6.84
 21/12/2018 04:15:00,11.19,11.22,1,-6.76
 21/12/2018 04:30:00,11.22,11.22,1,-6.68
 21/12/2018 04:45:00,11.19,11.22,1,-6.79
 21/12/2018 05:00:00,11.19,11.22,1,-6.95
 21/12/2018 05:15:00,11.17,11.22,1,-6.87
 21/12/2018 05:30:00,11.16,11.22,1,-7.02
 21/12/2018 05:45:00,11.14,11.22,1,-7.0
 21/12/2018 06:00:00,11.12,11.22,1,-7.11
 21/12/2018 06:15:00,11.19,11.22,1,-7.28
 21/12/2018 06:30:00,11.21,11.22,1,-7.46
 21/12/2018 06:45:00,11.15,11.22,1,-7.64
 21/12/2018 07:00:00,11.11,11.22,1,-7.97
 21/12/2018 07:15:00,11.15,11.22,1,-8.21
 21/12/2018 07:30:00,11.18,11.22,1,-8.28
 21/12/2018 07:45:00,11.23,11.22,1,-8.45
 21/12/2018 08:00:00,11.23,11.22,1,-8.48
 21/12/2018 08:15:00,11.24,11.22,1,-8.57
 21/12/2018 08:30:00,11.26,11.22,1,-8.46
 21/12/2018 08:45:00,11.24,11.22,1,-8.6
 21/12/2018 09:00:00,11.25,11.22,1,-8.69
 21/12/2018 09:15:00,11.24,11.22,1,-8.59
 21/12/2018 09:30:00,11.23,11.22,1,-8.5
 21/12/2018 09:45:00,11.26,11.22,1,-8.47
 21/12/2018 10:00:00,11.28,11.22,1,-8.43
 21/12/2018 10:15:00,11.32,11.22,1,-8.23
 21/12/2018 10:30:00,11.35,11.22,1,-8.09
 21/12/2018 10:45:00,11.35,11.22,1,-8.08
 21/12/2018 11:00:00,11.33,11.22,1,-8.07
 21/12/2018 11:15:00,11.27,11.22,1,-8.03
 21/12/2018 11:30:00,11.25,11.22,1,-7.9
 21/12/2018 11:45:00,11.26,11.22,1,-7.85
 21/12/2018 12:00:00,11.26,11.22,1,-8.02
 21/12/2018 12:15:00,11.26,11.22,1,-7.98
 21/12/2018 12:30:00,11.29,11.22,1,-7.82
 21/12/2018 12:45:00,11.31,11.22,1,-7.59
 21/12/2018 13:00:00,11.3,11.22,1,-7.66
 21/12/2018 13:15:00,11.19,11.22,1,-7.86
 21/12/2018 13:30:00,11.2,11.22,1,-7.92
 21/12/2018 13:45:00,11.2,11.22,1,-7.77
 21/12/2018 14:00:00,11.23,11.22,1,-7.51
 21/12/2018 14:15:00,11.19,11.22,1,-7.74
 21/12/2018 14:30:00,11.23,11.22,1,-7.94
 21/12/2018 14:45:00,11.25,11.22,1,-7.82
 21/12/2018 15:00:00,11.25,11.22,1,-7.73
 21/12/2018 15:15:00,11.23,11.22,1,-7.89
 21/12/2018 15:30:00,11.22,11.22,1,-7.94
 21/12/2018 15:45:00,11.25,11.22,1,-7.9
 21/12/2018 16:00:00,11.23,11.22,1,-8.15
 21/12/2018 16:15:00,11.22,11.22,1,-8.19
 21/12/2018 16:30:00,11.27,11.22,1,-8.3
 21/12/2018 16:45:00,11.28,11.22,1,-8.48
 21/12/2018 17:00:00,11.28,11.22,1,-8.55
 21/12/2018 17:15:00,11.25,11.22,1,-8.69
 21/12/2018 17:30:00,11.26,11.22,1,-8.84
 21/12/2018 17:45:00,11.25,11.22,1,-8.77
 21/12/2018 18:00:00,11.23,11.22,1,-8.65
 21/12/2018 18:15:00,11.27,11.22,1,-8.32
 21/12/2018 18:30:00,11.29,11.22,1,-8.08
 21/12/2018 18:45:00,11.3,11.22,1,-8.14
 21/12/2018 19:00:00,11.33,11.22,1,-8.14
 21/12/2018 19:15:00,11.33,11.22,1,-8.15
 21/12/2018 19:30:00,11.31,11.22,1,-8.0
 21/12/2018 19:45:00,11.29,11.22,1,-8.07
 21/12/2018 20:00:00,11.29,11.22,1,-8.1
 21/12/2018 20:15:00,11.29,11.22,1,-7.9
 21/12/2018 20:30:00,11.33,11.22,1,-7.91
 21/12/2018 20:45:00,11.33,11.22,1,-7.93
 21/12/2018 21:00:00,11.35,11.22,1,-7.83
 21/12/2018 21:15:00,11.33,11.22,1,-7.55
 21/12/2018 21:30:00,11.28,11.22,1,-7.65
 21/12/2018 21:45:00,11.3,11.22,1,-7.64
 21/12/2018 22:00:00,11.28,11.22,1,-7.49
 21/12/2018 22:15:00,11.3,11.22,1,-7.33
 21/12/2018 22:30:00,11.25,11.22,1,-7.25
 21/12/2018 22:45:00,11.29,11.22,1,-7.26
 21/12/2018 23:00:00,11.3,11.22,1,-7.08
 21/12/2018 23:15:00,11.3,11.22,1,-6.93
 21/12/2018 23:30:00,11.3,11.22,1,-6.77
 21/12/2018 23:45:00,11.32,11.22,1,-6.6
 22/12/2018 00:00:00,11.32,11.22,1,-6.54
 22/12/2018 00:15:00,11.19,11.22,1,-7.23
 22/12/2018 00:30:00,11.21,11.22,1,-7.37
 22/12/2018 00:45:00,11.19,11.22,1,-7.25
 22/12/2018 01:00:00,11.19,11.22,1,-7.22
 22/12/2018 01:15:00,11.23,11.22,1,-7.08
 22/12/2018 01:30:00,11.27,11.22,1,-7.07
 22/12/2018 01:45:00,11.29,11.22,1,-6.94
 22/12/2018 02:00:00,11.3,11.22,1,-6.85
 22/12/2018 02:15:00,11.28,11.22,1,-7.05
 22/12/2018 02:30:00,11.29,11.22,1,-7.01
 22/12/2018 02:45:00,11.32,11.22,1,-6.97
 22/12/2018 03:00:00,11.34,11.22,1,-6.86
 22/12/2018 03:15:00,11.29,11.22,1,-6.74
 22/12/2018 03:30:00,11.32,11.22,1,-6.57
 22/12/2018 03:45:00,11.31,11.22,1,-6.56
 22/12/2018 04:00:00,11.36,11.22,1,-6.55
 22/12/2018 04:15:00,11.33,11.22,1,-6.52
 22/12/2018 04:30:00,11.34,11.22,1,-6.54
 22/12/2018 04:45:00,11.34,11.22,1,-6.55
 22/12/2018 05:00:00,11.35,11.22,1,-6.32
 22/12/2018 05:15:00,11.34,11.22,1,-6.29
 22/12/2018 05:30:00,11.35,11.22,1,-6.28
 22/12/2018 05:45:00,11.34,11.22,1,-6.12
 22/12/2018 06:00:00,11.31,11.22,1,-5.86
 22/12/2018 06:15:00,11.3,11.22,1,-6.22
 22/12/2018 06:30:00,11.35,11.22,1,-6.21
 22/12/2018 06:45:00,11.33,11.22,1,-6.23
 22/12/2018 07:00:00,11.31,11.22,1,-6.5
 22/12/2018 07:15:00,11.27,11.22,1,-6.48
 22/12/2018 07:30:00,11.23,11.22,1,-6.5
 22/12/2018 07:45:00,11.24,11.22,1,-6.55
 22/12/2018 08:00:00,11.24,11.22,1,-6.58
 22/12/2018 08:15:00,11.22,11.22,1,-6.61
 22/12/2018 08:30:00,11.28,11.22,1,-6.96
 22/12/2018 08:45:00,11.29,11.22,1,-6.89
 22/12/2018 09:00:00,11.29,11.22,1,-6.93
 22/12/2018 09:15:00,11.27,11.22,1,-6.94
 22/12/2018 09:30:00,11.28,11.22,1,-6.91
 22/12/2018 09:45:00,11.3,11.22,1,-7.0
 22/12/2018 10:00:00,11.3,11.22,1,-6.9
 22/12/2018 10:15:00,11.29,11.22,1,-6.86
 22/12/2018 10:30:00,11.3,11.22,1,-6.8
 22/12/2018 10:45:00,11.28,11.22,1,-6.71
 22/12/2018 11:00:00,11.27,11.22,1,-6.62
 22/12/2018 11:15:00,11.29,11.22,1,-6.58
 22/12/2018 11:30:00,11.29,11.22,1,-6.52
 22/12/2018 11:45:00,11.28,11.22,1,-6.62
 22/12/2018 12:00:00,11.32,11.22,1,-6.61
 22/12/2018 12:15:00,11.3,11.22,1,-6.5
 22/12/2018 12:30:00,11.3,11.22,1,-6.42
 22/12/2018 12:45:00,11.33,11.22,1,-6.44
 22/12/2018 13:00:00,11.35,11.22,1,-6.59
 22/12/2018 13:15:00,11.36,11.22,1,-6.38
 22/12/2018 13:30:00,11.37,11.22,1,-6.34
 22/12/2018 13:45:00,11.35,11.22,1,-6.31
 22/12/2018 14:00:00,11.38,11.22,1,-6.42
 22/12/2018 14:15:00,11.34,11.22,1,-6.51
 22/12/2018 14:30:00,11.39,11.22,1,-6.74
 22/12/2018 14:45:00,11.38,11.22,1,-6.56
 22/12/2018 15:00:00,11.35,11.22,1,-6.31
 22/12/2018 15:15:00,11.33,11.22,1,-6.35
 22/12/2018 15:30:00,11.32,11.22,1,-6.44
 22/12/2018 15:45:00,11.29,11.22,1,-6.54
 22/12/2018 16:00:00,11.24,11.22,1,-6.56
 22/12/2018 16:15:00,11.19,11.22,1,-6.6
 22/12/2018 16:30:00,11.17,11.22,1,-6.74
 22/12/2018 16:45:00,11.19,11.22,1,-7.0
 22/12/2018 17:00:00,11.29,11.22,1,-7.16
 22/12/2018 17:15:00,11.28,11.22,1,-7.29
 22/12/2018 17:30:00,11.26,11.22,1,-7.28
 22/12/2018 17:45:00,11.27,11.22,1,-7.29
 22/12/2018 18:00:00,11.3,11.22,1,-7.13
 22/12/2018 18:15:00,11.27,11.22,1,-7.05
 22/12/2018 18:30:00,11.28,11.22,1,-7.02
 22/12/2018 18:45:00,11.29,11.22,1,-6.94
 22/12/2018 19:00:00,11.3,11.22,1,-6.88
 22/12/2018 19:15:00,11.29,11.22,1,-6.75
 22/12/2018 19:30:00,11.29,11.22,1,-6.65
 22/12/2018 19:45:00,11.31,11.22,1,-6.64
 22/12/2018 20:00:00,11.34,11.22,1,-6.47
 22/12/2018 20:15:00,11.36,11.22,1,-6.45
 22/12/2018 20:30:00,11.33,11.22,1,-6.34
 22/12/2018 20:45:00,11.32,11.22,1,-6.28
 22/12/2018 21:00:00,11.3,11.22,1,-6.19
 22/12/2018 21:15:00,11.36,11.22,1,-6.2
 22/12/2018 21:30:00,11.36,11.22,1,-5.98
 22/12/2018 21:45:00,11.36,11.22,1,-5.91
 22/12/2018 22:00:00,11.36,11.22,1,-5.93
 22/12/2018 22:15:00,11.33,11.22,1,-5.87
 22/12/2018 22:30:00,11.28,11.22,1,-5.62
 22/12/2018 22:45:00,11.31,11.22,1,-5.38
 22/12/2018 23:00:00,11.35,11.22,1,-5.19
 22/12/2018 23:15:00,11.33,11.22,1,-5.14
 22/12/2018 23:30:00,11.35,11.22,1,-4.98
 22/12/2018 23:45:00,11.32,11.22,1,-5.31
 23/12/2018 00:00:00,11.33,11.22,1,-5.43
 23/12/2018 00:15:00,11.24,11.22,1,-6.16
 23/12/2018 00:30:00,11.27,11.22,1,-6.31
 23/12/2018 00:45:00,11.26,11.22,1,-6.43
 23/12/2018 01:00:00,11.27,11.22,1,-6.39
 23/12/2018 01:15:00,11.3,11.22,1,-6.14
 23/12/2018 01:30:00,11.31,11.22,1,-6.16
 23/12/2018 01:45:00,11.35,11.22,1,-6.07
 23/12/2018 02:00:00,11.34,11.22,1,-6.17
 23/12/2018 02:15:00,11.28,11.22,1,-6.1
 23/12/2018 02:30:00,11.31,11.22,1,-6.11
 23/12/2018 02:45:00,11.31,11.22,1,-6.17
 23/12/2018 03:00:00,11.34,11.22,1,-5.95
 23/12/2018 03:15:00,11.33,11.22,1,-5.8
 23/12/2018 03:30:00,11.34,11.22,1,-5.83
 23/12/2018 03:45:00,11.3,11.22,1,-5.81
 23/12/2018 04:00:00,11.3,11.22,1,-5.72
 23/12/2018 04:15:00,11.3,11.22,1,-5.75
 23/12/2018 04:30:00,11.22,11.22,1,-5.64
 23/12/2018 04:45:00,11.13,11.22,1,-5.69
 23/12/2018 05:00:00,11.14,11.22,1,-5.59
 23/12/2018 05:15:00,11.14,11.22,1,-5.62
 23/12/2018 05:30:00,11.2,11.22,1,-5.79
 23/12/2018 05:45:00,11.22,11.22,1,-5.95
 23/12/2018 06:00:00,11.22,11.22,1,-5.88
 23/12/2018 06:15:00,11.2,11.22,1,-6.04
 23/12/2018 06:30:00,11.21,11.22,1,-6.05
 23/12/2018 06:45:00,11.23,11.22,1,-6.06
 23/12/2018 07:00:00,11.23,11.22,1,-6.05
 23/12/2018 07:15:00,11.3,11.22,1,-6.12
 23/12/2018 07:30:00,11.28,11.22,1,-6.19
 23/12/2018 07:45:00,11.27,11.22,1,-6.11
 23/12/2018 08:00:00,11.33,11.22,1,-6.2
 23/12/2018 08:15:00,11.34,11.22,1,-6.35
 23/12/2018 08:30:00,11.23,11.22,1,-6.5
 23/12/2018 08:45:00,11.22,11.22,1,-6.53
 23/12/2018 09:00:00,11.17,11.22,1,-6.61
 23/12/2018 09:15:00,11.17,11.22,1,-6.61
 23/12/2018 09:30:00,11.16,11.22,1,-6.72
 23/12/2018 09:45:00,11.14,11.22,1,-6.73
 23/12/2018 10:00:00,11.32,11.22,1,-6.76
 23/12/2018 10:15:00,11.3,11.22,1,-6.78
 23/12/2018 10:30:00,11.29,11.22,1,-6.77
 23/12/2018 10:45:00,11.29,11.22,1,-6.79
 23/12/2018 11:00:00,11.29,11.22,1,-6.79
 23/12/2018 11:15:00,11.29,11.22,1,-6.95
 23/12/2018 11:30:00,11.29,11.22,1,-6.86
 23/12/2018 11:45:00,11.29,11.22,1,-6.95
 23/12/2018 12:00:00,11.28,11.22,1,-6.91
 23/12/2018 12:15:00,11.33,11.22,1,-6.83
 23/12/2018 12:30:00,11.34,11.22,1,-6.78
 23/12/2018 12:45:00,11.34,11.22,1,-6.8
 23/12/2018 13:00:00,11.33,11.22,1,-6.86
 23/12/2018 13:15:00,11.34,11.22,1,-6.87
 23/12/2018 13:30:00,11.34,11.22,1,-6.75
 23/12/2018 13:45:00,11.26,11.22,1,-6.6
 23/12/2018 14:00:00,11.23,11.22,1,-6.66
 23/12/2018 14:15:00,11.24,11.22,1,-6.73
 23/12/2018 14:30:00,11.24,11.22,1,-6.66
 23/12/2018 14:45:00,11.24,11.22,1,-6.83
 23/12/2018 15:00:00,11.24,11.22,1,-6.73
 23/12/2018 15:15:00,11.23,11.22,1,-6.78
 23/12/2018 15:30:00,11.22,11.22,1,-6.87
 23/12/2018 15:45:00,11.2,11.22,1,-6.96
 23/12/2018 16:00:00,11.16,11.22,1,-7.05
 23/12/2018 16:15:00,11.22,11.22,1,-7.27
 23/12/2018 16:30:00,11.2,11.22,1,-7.55
 23/12/2018 16:45:00,11.28,11.22,1,-7.7
 23/12/2018 17:00:00,11.26,11.22,1,-7.61
 23/12/2018 17:15:00,11.27,11.22,1,-7.7
 23/12/2018 17:30:00,11.28,11.22,1,-7.63
 23/12/2018 17:45:00,11.28,11.22,1,-7.51
 23/12/2018 18:00:00,11.29,11.22,1,-7.44
 23/12/2018 18:15:00,11.3,11.22,1,-7.27
 23/12/2018 18:30:00,11.31,11.22,1,-7.24
 23/12/2018 18:45:00,11.27,11.22,1,-7.1
 23/12/2018 19:00:00,11.29,11.22,1,-7.14
 23/12/2018 19:15:00,11.28,11.22,1,-7.15
 23/12/2018 19:30:00,11.33,11.22,1,-7.05
 23/12/2018 19:45:00,11.32,11.22,1,-6.97
 23/12/2018 20:00:00,11.31,11.22,1,-6.88
 23/12/2018 20:15:00,11.3,11.22,1,-6.75
 23/12/2018 20:30:00,11.34,11.22,1,-6.56
 23/12/2018 20:45:00,11.35,11.22,1,-6.54
 23/12/2018 21:00:00,11.34,11.22,1,-6.52
 23/12/2018 21:15:00,11.33,11.22,1,-6.37
 23/12/2018 21:30:00,11.35,11.22,1,-6.2
 23/12/2018 21:45:00,11.32,11.22,1,-6.14
 23/12/2018 22:00:00,11.27,11.22,1,-6.0
 23/12/2018 22:15:00,11.29,11.22,1,-5.97
 23/12/2018 22:30:00,11.29,11.22,1,-6.1
 23/12/2018 22:45:00,11.31,11.22,1,-5.89
 23/12/2018 23:00:00,11.31,11.22,1,-5.86
 23/12/2018 23:15:00,11.3,11.22,1,-5.72
 23/12/2018 23:30:00,11.28,11.22,1,-5.56
 23/12/2018 23:45:00,11.27,11.22,1,-5.49
 24/12/2018 00:00:00,11.15,11.22,1,-5.45
 24/12/2018 00:00:00,11.15,11.22,1,-5.45
 24/12/2018 00:15:00,11.06,11.22,1,-6.16
 24/12/2018 00:30:00,11.06,11.22,1,-6.2
 24/12/2018 00:45:00,11.06,11.22,1,-6.2
 24/12/2018 01:00:00,11.06,11.22,1,-6.2
 24/12/2018 01:15:00,11.06,11.22,1,-6.2
 24/12/2018 01:30:00,11.06,11.22,1,-6.2
 24/12/2018 01:45:00,11.06,11.22,1,-6.2
 24/12/2018 02:00:00,11.06,11.22,1,-6.2
 24/12/2018 02:15:00,11.06,11.22,1,-6.2
 24/12/2018 02:30:00,11.06,11.22,1,-6.2
 24/12/2018 02:45:00,11.06,11.22,1,-6.2
 24/12/2018 03:00:00,11.06,11.22,1,-6.2
 24/12/2018 03:15:00,11.06,11.22,1,-6.2
 24/12/2018 03:30:00,11.06,11.22,1,-6.2
 24/12/2018 03:45:00,11.06,11.22,1,-6.2
 24/12/2018 04:00:00,11.06,11.22,1,-6.2
 24/12/2018 04:15:00,11.06,11.22,1,-6.2
 24/12/2018 04:30:00,11.06,11.22,1,-6.2
 24/12/2018 04:45:00,11.06,11.22,1,-6.2
 24/12/2018 05:00:00,11.06,11.22,1,-6.2
 24/12/2018 05:15:00,11.06,11.22,1,-6.2
 24/12/2018 05:30:00,11.06,11.22,1,-6.2
 24/12/2018 05:45:00,11.06,11.22,1,-6.2
 24/12/2018 06:00:00,11.06,11.22,1,-6.2
 24/12/2018 06:15:00,11.06,11.22,1,-6.2
 24/12/2018 06:30:00,11.06,11.22,1,-6.2
 24/12/2018 06:45:00,11.06,11.22,1,-6.2
 24/12/2018 07:00:00,11.06,11.22,1,-6.2
 24/12/2018 07:15:00,11.06,11.22,1,-6.2
 24/12/2018 07:30:00,11.06,11.22,1,-6.2
 24/12/2018 07:45:00,11.06,11.22,1,-6.2
 24/12/2018 08:00:00,11.06,11.22,1,-6.2
 24/12/2018 08:15:00,11.06,11.22,1,-6.2
 24/12/2018 08:30:00,11.06,11.22,1,-6.2
 24/12/2018 08:45:00,11.06,11.22,1,-6.2
 24/12/2018 09:00:00,11.06,11.22,1,-6.2
 24/12/2018 09:15:00,11.06,11.22,1,-6.2
 24/12/2018 09:30:00,11.06,11.22,1,-6.2
 24/12/2018 09:45:00,11.06,11.22,1,-6.2
 24/12/2018 10:00:00,11.06,11.22,1,-6.2
 24/12/2018 10:15:00,11.06,11.22,1,-6.2
 24/12/2018 10:30:00,11.06,11.22,1,-6.2
 24/12/2018 10:45:00,11.06,11.22,1,-6.2
 24/12/2018 11:00:00,11.06,11.22,1,-6.2
 24/12/2018 11:15:00,11.06,11.22,1,-6.2
 24/12/2018 11:30:00,11.06,11.22,1,-6.2
 24/12/2018 11:45:00,11.06,11.22,1,-6.2
 24/12/2018 12:00:00,11.06,11.22,1,-6.2
 24/12/2018 12:15:00,11.06,11.22,1,-6.2
 24/12/2018 12:30:00,11.06,11.22,1,-6.2
 24/12/2018 12:45:00,11.06,11.22,1,-6.2
 24/12/2018 13:00:00,11.06,11.22,1,-6.2
 24/12/2018 13:15:00,11.06,11.22,1,-6.2
 24/12/2018 13:30:00,11.06,11.22,1,-6.2
 24/12/2018 13:45:00,11.06,11.22,1,-6.2
 24/12/2018 14:00:00,11.06,11.22,1,-6.2
 24/12/2018 14:15:00,11.06,11.22,1,-6.2
 24/12/2018 14:30:00,11.06,11.22,1,-6.2
 24/12/2018 14:45:00,11.06,11.22,1,-6.2
 24/12/2018 15:00:00,11.06,11.22,1,-6.2
 24/12/2018 15:15:00,11.06,11.22,1,-6.2
 24/12/2018 15:30:00,11.06,11.22,1,-6.2
 24/12/2018 15:45:00,11.06,11.22,1,-6.2
 24/12/2018 16:00:00,11.06,11.22,1,-6.2
 24/12/2018 16:15:00,11.06,11.22,1,-6.2
 24/12/2018 16:30:00,11.06,11.22,1,-6.2
 24/12/2018 16:45:00,11.06,11.22,1,-6.2
 24/12/2018 17:00:00,11.06,11.22,1,-6.2
 24/12/2018 17:15:00,11.06,11.22,1,-6.2
 24/12/2018 17:30:00,11.06,11.22,1,-6.2
 24/12/2018 17:45:00,11.06,11.22,1,-6.2
 24/12/2018 18:00:00,11.06,11.22,1,-6.2
 24/12/2018 18:15:00,11.06,11.22,1,-6.2
 24/12/2018 18:30:00,11.06,11.22,1,-6.2
 24/12/2018 18:45:00,11.06,11.22,1,-6.2
 24/12/2018 19:00:00,11.06,11.22,1,-6.2
 24/12/2018 19:15:00,11.06,11.22,1,-6.2
 24/12/2018 19:30:00,11.06,11.22,1,-6.2
 24/12/2018 19:45:00,11.06,11.22,1,-6.2
 24/12/2018 20:00:00,11.06,11.22,1,-6.2
 24/12/2018 20:15:00,11.06,11.22,1,-6.2
 24/12/2018 20:30:00,11.06,11.22,1,-6.2
 24/12/2018 20:45:00,11.06,11.22,1,-6.2
 24/12/2018 21:00:00,11.06,11.22,1,-6.2
 24/12/2018 21:15:00,11.06,11.22,1,-6.2
 24/12/2018 21:30:00,11.06,11.22,1,-6.2
 24/12/2018 21:45:00,11.06,11.22,1,-6.2
 24/12/2018 22:00:00,11.06,11.22,1,-6.2
 24/12/2018 22:15:00,11.06,11.22,1,-6.2
 24/12/2018 22:30:00,11.06,11.22,1,-6.2
 24/12/2018 22:45:00,11.06,11.22,1,-6.2
 24/12/2018 23:00:00,11.06,11.22,1,-6.2
 24/12/2018 23:15:00,11.06,11.22,1,-6.2
 24/12/2018 23:30:00,11.06,11.22,1,-6.2
 24/12/2018 23:45:00,11.06,11.22,1,-6.2
 25/12/2018 00:00:00,11.06,11.22,1,-6.2
 25/12/2018 00:15:00,11.06,11.22,1,-6.2
 25/12/2018 00:30:00,11.06,11.22,1,-6.2
 25/12/2018 00:45:00,11.06,11.22,1,-6.2
 25/12/2018 01:00:00,11.06,11.22,1,-6.2
 25/12/2018 01:15:00,11.06,11.22,1,-6.2
 25/12/2018 01:30:00,11.06,11.22,1,-6.2
 25/12/2018 01:45:00,11.06,11.22,1,-6.2
 25/12/2018 02:00:00,11.06,11.22,1,-6.2
 25/12/2018 02:15:00,11.06,11.22,1,-6.2
 25/12/2018 02:30:00,11.06,11.22,1,-6.2
 25/12/2018 02:45:00,11.06,11.22,1,-6.2
 25/12/2018 03:00:00,11.06,11.22,1,-6.2
 25/12/2018 03:15:00,11.06,11.22,1,-6.2
 25/12/2018 03:30:00,11.06,11.22,1,-6.2
 25/12/2018 03:45:00,11.06,11.22,1,-6.2
 25/12/2018 04:00:00,11.06,11.22,1,-6.2
 25/12/2018 04:15:00,11.06,11.22,1,-6.2
 25/12/2018 04:30:00,11.06,11.22,1,-6.2
 25/12/2018 04:45:00,11.06,11.22,1,-6.2
 25/12/2018 05:00:00,11.06,11.22,1,-6.2
 25/12/2018 05:15:00,11.06,11.22,1,-6.2
 25/12/2018 05:30:00,11.06,11.22,1,-6.2
 25/12/2018 05:45:00,11.06,11.22,1,-6.2
 25/12/2018 06:00:00,11.06,11.22,1,-6.2
 25/12/2018 06:15:00,11.06,11.22,1,-6.2
 25/12/2018 06:30:00,11.06,11.22,1,-6.2
 25/12/2018 06:45:00,11.06,11.22,1,-6.2
 25/12/2018 07:00:00,11.06,11.22,1,-6.2
 25/12/2018 07:15:00,11.06,11.22,1,-6.2
 25/12/2018 07:30:00,11.06,11.22,1,-6.2
 25/12/2018 07:45:00,11.06,11.22,1,-6.2
 25/12/2018 08:00:00,11.06,11.22,1,-6.2
 25/12/2018 08:15:00,11.06,11.22,1,-6.2
 25/12/2018 08:30:00,11.06,11.22,1,-6.2
 25/12/2018 08:45:00,11.06,11.22,1,-6.2
 25/12/2018 09:00:00,11.06,11.22,1,-6.2
 25/12/2018 09:15:00,11.06,11.22,1,-6.2
 25/12/2018 09:30:00,11.06,11.22,1,-6.2
 25/12/2018 09:45:00,11.06,11.22,1,-6.2
 25/12/2018 10:00:00,11.06,11.22,1,-6.2
 25/12/2018 10:15:00,11.06,11.22,1,-6.2
 25/12/2018 10:30:00,11.06,11.22,1,-6.2
 25/12/2018 10:45:00,11.06,11.22,1,-6.2
 25/12/2018 11:00:00,11.06,11.22,1,-6.2
 25/12/2018 11:15:00,11.06,11.22,1,-6.2
 25/12/2018 11:30:00,11.06,11.22,1,-6.2
 25/12/2018 11:45:00,11.06,11.22,1,-6.2
 25/12/2018 12:00:00,11.06,11.22,1,-6.2
 25/12/2018 12:15:00,11.06,11.22,1,-6.2
 25/12/2018 12:30:00,11.06,11.22,1,-6.2
 25/12/2018 12:45:00,11.06,11.22,1,-6.2
 25/12/2018 13:00:00,11.06,11.22,1,-6.2
 25/12/2018 13:15:00,11.06,11.22,1,-6.2
 25/12/2018 13:30:00,11.06,11.22,1,-6.2
 25/12/2018 13:45:00,11.06,11.22,1,-6.2
 25/12/2018 14:00:00,11.06,11.22,1,-6.2
 25/12/2018 14:15:00,11.06,11.22,1,-6.2
 25/12/2018 14:30:00,11.06,11.22,1,-6.2
 25/12/2018 14:45:00,11.06,11.22,1,-6.2
 25/12/2018 15:00:00,11.06,11.22,1,-6.2
 25/12/2018 15:15:00,11.06,11.22,1,-6.2
 25/12/2018 15:30:00,11.06,11.22,1,-6.2
 25/12/2018 15:45:00,11.06,11.22,1,-6.2
 25/12/2018 16:00:00,11.06,11.22,1,-6.2
 25/12/2018 16:15:00,11.06,11.22,1,-6.2
 25/12/2018 16:30:00,11.06,11.22,1,-6.2
 25/12/2018 16:45:00,11.06,11.22,1,-6.2
 25/12/2018 17:00:00,11.06,11.22,1,-6.2
 25/12/2018 17:15:00,11.06,11.22,1,-6.2
 25/12/2018 17:30:00,11.06,11.22,1,-6.2
 25/12/2018 17:45:00,11.06,11.22,1,-6.2
 25/12/2018 18:00:00,11.06,11.22,1,-6.2
 25/12/2018 18:15:00,11.06,11.22,1,-6.2
 25/12/2018 18:30:00,11.06,11.22,1,-6.2
 25/12/2018 18:45:00,11.06,11.22,1,-6.2
 25/12/2018 19:00:00,11.06,11.22,1,-6.2
 25/12/2018 19:15:00,11.06,11.22,1,-6.2
 25/12/2018 19:30:00,11.06,11.22,1,-6.2
 25/12/2018 19:45:00,11.06,11.22,1,-6.2
 25/12/2018 20:00:00,11.06,11.22,1,-6.2
 25/12/2018 20:15:00,11.06,11.22,1,-6.2
 25/12/2018 20:30:00,11.06,11.22,1,-6.2
 25/12/2018 20:45:00,11.06,11.22,1,-6.2
 25/12/2018 21:00:00,11.06,11.22,1,-6.2
 25/12/2018 21:15:00,11.06,11.22,1,-6.2
 25/12/2018 21:30:00,11.06,11.22,1,-6.2
 25/12/2018 21:45:00,11.06,11.22,1,-6.2
 25/12/2018 22:00:00,11.06,11.22,1,-6.2
 25/12/2018 22:15:00,11.06,11.22,1,-6.2
 25/12/2018 22:30:00,11.06,11.22,1,-6.2
 25/12/2018 22:45:00,11.06,11.22,1,-6.2
 25/12/2018 23:00:00,11.06,11.22,1,-6.2
 25/12/2018 23:15:00,11.06,11.22,1,-6.2
 25/12/2018 23:30:00,11.06,11.22,1,-6.2
 25/12/2018 23:45:00,11.06,11.22,1,-6.2
 26/12/2018 00:00:00,11.06,11.22,1,-6.2
 26/12/2018 00:15:00,11.06,11.22,1,-6.2
 26/12/2018 00:30:00,11.06,11.22,1,-6.2
 26/12/2018 00:45:00,11.06,11.22,1,-6.2
 26/12/2018 01:00:00,11.06,11.22,1,-6.2
 26/12/2018 01:15:00,11.06,11.22,1,-6.2
 26/12/2018 01:30:00,11.06,11.22,1,-6.2
 26/12/2018 01:45:00,11.06,11.22,1,-6.2
 26/12/2018 02:00:00,11.06,11.22,1,-6.2
 26/12/2018 02:15:00,11.06,11.22,1,-6.2
 26/12/2018 02:30:00,11.06,11.22,1,-6.2
 26/12/2018 02:45:00,11.06,11.22,1,-6.2
 26/12/2018 03:00:00,11.06,11.22,1,-6.2
 26/12/2018 03:15:00,11.06,11.22,1,-6.2
 26/12/2018 03:30:00,11.06,11.22,1,-6.2
 26/12/2018 03:45:00,11.06,11.22,1,-6.2
 26/12/2018 04:00:00,11.06,11.22,1,-6.2
 26/12/2018 04:15:00,11.06,11.22,1,-6.2
 26/12/2018 04:30:00,11.06,11.22,1,-6.2
 26/12/2018 04:45:00,11.06,11.22,1,-6.2
 26/12/2018 05:00:00,11.06,11.22,1,-6.2
 26/12/2018 05:15:00,11.06,11.22,1,-6.2
 26/12/2018 05:30:00,11.06,11.22,1,-6.2
 26/12/2018 05:45:00,11.06,11.22,1,-6.2
 26/12/2018 06:00:00,11.06,11.22,1,-6.2
 26/12/2018 06:15:00,11.06,11.22,1,-6.2
 26/12/2018 06:30:00,11.06,11.22,1,-6.2
 26/12/2018 06:45:00,11.06,11.22,1,-6.2
 26/12/2018 07:00:00,11.06,11.22,1,-6.2
 26/12/2018 07:15:00,11.06,11.22,1,-6.2
 26/12/2018 07:30:00,11.06,11.22,1,-6.2
 26/12/2018 07:45:00,11.06,11.22,1,-6.2
 26/12/2018 08:00:00,11.06,11.22,1,-6.2
 26/12/2018 08:15:00,11.06,11.22,1,-6.2
 26/12/2018 08:30:00,11.06,11.22,1,-6.2
 26/12/2018 08:45:00,11.06,11.22,1,-6.2
 26/12/2018 09:00:00,11.06,11.22,1,-6.2
 26/12/2018 09:15:00,11.06,11.22,1,-6.2
 26/12/2018 09:30:00,11.06,11.22,1,-6.2
 26/12/2018 09:45:00,11.06,11.22,1,-6.2
 26/12/2018 10:00:00,11.06,11.22,1,-6.2
 26/12/2018 10:15:00,11.06,11.22,1,-6.2
 26/12/2018 10:30:00,11.06,11.22,1,-6.2
 26/12/2018 10:45:00,11.06,11.22,1,-6.2
 26/12/2018 11:00:00,11.06,11.22,1,-6.2
 26/12/2018 11:15:00,11.06,11.22,1,-6.2
 26/12/2018 11:30:00,11.06,11.22,1,-6.2
 26/12/2018 11:45:00,11.06,11.22,1,-6.2
 26/12/2018 12:00:00,11.06,11.22,1,-6.2
 26/12/2018 12:15:00,11.06,11.22,1,-6.2
 26/12/2018 12:30:00,11.06,11.22,1,-6.2
 26/12/2018 12:45:00,11.06,11.22,1,-6.2
 26/12/2018 13:00:00,11.06,11.22,1,-6.2
 26/12/2018 13:15:00,11.06,11.22,1,-6.2
 26/12/2018 13:30:00,11.06,11.22,1,-6.2
 26/12/2018 13:45:00,11.06,11.22,1,-6.2
 26/12/2018 14:00:00,11.06,11.22,1,-6.2
 26/12/2018 14:15:00,11.06,11.22,1,-6.2
 26/12/2018 14:30:00,11.06,11.22,1,-6.2
 26/12/2018 14:45:00,11.06,11.22,1,-6.2
 26/12/2018 15:00:00,11.06,11.22,1,-6.2
 26/12/2018 15:15:00,11.06,11.22,1,-6.2
 26/12/2018 15:30:00,11.06,11.22,1,-6.2
 26/12/2018 15:45:00,11.06,11.22,1,-6.2
 26/12/2018 16:00:00,11.06,11.22,1,-6.2
 26/12/2018 16:15:00,11.06,11.22,1,-6.2
 26/12/2018 16:30:00,11.06,11.22,1,-6.2
 26/12/2018 16:45:00,11.06,11.22,1,-6.2
 26/12/2018 17:00:00,11.06,11.22,1,-6.2
 26/12/2018 17:15:00,11.06,11.22,1,-6.2
 26/12/2018 17:30:00,11.06,11.22,1,-6.2
 26/12/2018 17:45:00,11.06,11.22,1,-6.2
 26/12/2018 18:00:00,11.06,11.22,1,-6.2
 26/12/2018 18:15:00,11.06,11.22,1,-6.2
 26/12/2018 18:30:00,11.06,11.22,1,-6.2
 26/12/2018 18:45:00,11.06,11.22,1,-6.2
 26/12/2018 19:00:00,11.06,11.22,1,-6.2
 26/12/2018 19:15:00,11.06,11.22,1,-6.2
 26/12/2018 19:30:00,11.06,11.22,1,-6.2
 26/12/2018 19:45:00,11.06,11.22,1,-6.2
 26/12/2018 20:00:00,11.06,11.22,1,-6.2
 26/12/2018 20:15:00,11.06,11.22,1,-6.2
 26/12/2018 20:30:00,11.06,11.22,1,-6.2
 26/12/2018 20:45:00,11.06,11.22,1,-6.2
 26/12/2018 21:00:00,11.06,11.22,1,-6.2
 26/12/2018 21:15:00,11.06,11.22,1,-6.2
 26/12/2018 21:30:00,11.06,11.22,1,-6.2
 26/12/2018 21:45:00,11.06,11.22,1,-6.2
 26/12/2018 22:00:00,11.06,11.22,1,-6.2
 26/12/2018 22:15:00,11.06,11.22,1,-6.2
 26/12/2018 22:30:00,11.06,11.22,1,-6.2
 26/12/2018 22:45:00,11.06,11.22,1,-6.2
 26/12/2018 23:00:00,11.06,11.22,1,-6.2
 26/12/2018 23:15:00,11.06,11.22,1,-6.2
 26/12/2018 23:30:00,11.06,11.22,1,-6.2
 26/12/2018 23:45:00,11.06,11.22,1,-6.2
 27/12/2018 00:00:00,11.06,11.22,1,-6.2
 27/12/2018 00:15:00,11.06,11.22,1,-6.2
 27/12/2018 00:30:00,11.06,11.22,1,-6.2
 27/12/2018 00:45:00,11.06,11.22,1,-6.2
 27/12/2018 01:00:00,11.06,11.22,1,-6.2
 27/12/2018 01:15:00,11.06,11.22,1,-6.2
 27/12/2018 01:30:00,11.06,11.22,1,-6.2
 27/12/2018 01:45:00,11.06,11.22,1,-6.2
 27/12/2018 02:00:00,11.06,11.22,1,-6.2
 27/12/2018 02:15:00,11.06,11.22,1,-6.2
 27/12/2018 02:30:00,11.06,11.22,1,-6.2
 27/12/2018 02:45:00,11.06,11.22,1,-6.2
 27/12/2018 03:00:00,11.06,11.22,1,-6.2
 27/12/2018 03:15:00,11.06,11.22,1,-6.2
 27/12/2018 03:30:00,11.06,11.22,1,-6.2
 27/12/2018 03:45:00,11.06,11.22,1,-6.2
 27/12/2018 04:00:00,11.06,11.22,1,-6.2
 27/12/2018 04:15:00,11.06,11.22,1,-6.2
 27/12/2018 04:30:00,11.06,11.22,1,-6.2
 27/12/2018 04:45:00,11.06,11.22,1,-6.2
 27/12/2018 05:00:00,11.06,11.22,1,-6.2
 27/12/2018 05:15:00,11.06,11.22,1,-6.2
 27/12/2018 05:30:00,11.06,11.22,1,-6.2
 27/12/2018 05:45:00,11.06,11.22,1,-6.2
 27/12/2018 06:00:00,11.06,11.22,1,-6.2
 27/12/2018 06:15:00,11.06,11.22,1,-6.2
 27/12/2018 06:30:00,11.06,11.22,1,-6.2
 27/12/2018 06:45:00,11.06,11.22,1,-6.2
 27/12/2018 07:00:00,11.06,11.22,1,-6.2
 27/12/2018 07:15:00,11.06,11.22,1,-6.2
 27/12/2018 07:30:00,11.06,11.22,1,-6.2
 27/12/2018 07:45:00,11.06,11.22,1,-6.2
 27/12/2018 08:00:00,11.06,11.22,1,-6.2
 27/12/2018 08:15:00,11.06,11.22,1,-6.2
 27/12/2018 08:30:00,11.06,11.22,1,-6.2
 27/12/2018 08:45:00,11.06,11.22,1,-6.2
 27/12/2018 09:00:00,11.06,11.22,1,-6.2
 27/12/2018 09:15:00,11.06,11.22,1,-6.2
 27/12/2018 09:30:00,11.06,11.22,1,-6.2
 27/12/2018 09:45:00,11.06,11.22,1,-6.2
 27/12/2018 10:00:00,11.06,11.22,1,-6.2
 27/12/2018 10:15:00,11.06,11.22,1,-6.2
 27/12/2018 10:30:00,11.06,11.22,1,-6.2
 27/12/2018 10:45:00,11.06,11.22,1,-6.2
 27/12/2018 11:00:00,11.06,11.22,1,-6.2
 27/12/2018 11:15:00,11.06,11.22,1,-6.2
 27/12/2018 11:30:00,11.06,11.22,1,-6.2
 27/12/2018 11:45:00,11.06,11.22,1,-6.2
 27/12/2018 12:00:00,11.06,11.22,1,-6.2
 27/12/2018 12:15:00,11.06,11.22,1,-6.2
 27/12/2018 12:30:00,11.06,11.22,1,-6.2
 27/12/2018 12:45:00,11.06,11.22,1,-6.2
 27/12/2018 13:00:00,11.06,11.22,1,-6.2
 27/12/2018 13:15:00,11.06,11.22,1,-6.2
 27/12/2018 13:30:00,11.06,11.22,1,-6.2
 27/12/2018 13:45:00,11.06,11.22,1,-6.2
 27/12/2018 14:00:00,11.06,11.22,1,-6.2
 27/12/2018 14:15:00,11.06,11.22,1,-6.2
 27/12/2018 14:30:00,11.06,11.22,1,-6.2
 27/12/2018 14:45:00,11.06,11.22,1,-6.2
 27/12/2018 15:00:00,11.06,11.22,1,-6.2
 27/12/2018 15:15:00,11.06,11.22,1,-6.2
 27/12/2018 15:30:00,11.06,11.22,1,-6.2
 27/12/2018 15:45:00,11.06,11.22,1,-6.2
 27/12/2018 16:00:00,11.06,11.22,1,-6.2
 27/12/2018 16:15:00,11.06,11.22,1,-6.2
 27/12/2018 16:30:00,11.06,11.22,1,-6.2
 27/12/2018 16:45:00,11.06,11.22,1,-6.2
 27/12/2018 17:00:00,11.06,11.22,1,-6.2
 27/12/2018 17:15:00,11.06,11.22,1,-6.2
 27/12/2018 17:30:00,11.06,11.22,1,-6.2
 27/12/2018 17:45:00,11.06,11.22,1,-6.2
 27/12/2018 18:00:00,11.06,11.22,1,-6.2
 27/12/2018 18:15:00,11.06,11.22,1,-6.2
 27/12/2018 18:30:00,11.06,11.22,1,-6.2
 27/12/2018 18:45:00,11.06,11.22,1,-6.2
 27/12/2018 19:00:00,11.06,11.22,1,-6.2
 27/12/2018 19:15:00,11.06,11.22,1,-6.2
 27/12/2018 19:30:00,11.06,11.22,1,-6.2
 27/12/2018 19:45:00,11.06,11.22,1,-6.2
 27/12/2018 20:00:00,11.06,11.22,1,-6.2
 27/12/2018 20:15:00,11.06,11.22,1,-6.2
 27/12/2018 20:30:00,11.06,11.22,1,-6.2
 27/12/2018 20:45:00,11.06,11.22,1,-6.2
 27/12/2018 21:00:00,11.06,11.22,1,-6.2
 27/12/2018 21:15:00,11.06,11.22,1,-6.2
 27/12/2018 21:30:00,11.06,11.22,1,-6.2
 27/12/2018 21:45:00,11.06,11.22,1,-6.2
 27/12/2018 22:00:00,11.06,11.22,1,-6.2
 27/12/2018 22:15:00,11.06,11.22,1,-6.2
 27/12/2018 22:30:00,11.06,11.22,1,-6.2
 27/12/2018 22:45:00,11.06,11.22,1,-6.2
 27/12/2018 23:00:00,11.06,11.22,1,-6.2
 27/12/2018 23:15:00,11.06,11.22,1,-6.2
 27/12/2018 23:30:00,11.06,11.22,1,-6.2
 27/12/2018 23:45:00,11.06,11.22,1,-6.2
 28/12/2018 00:00:00,11.06,11.22,1,-6.2
 28/12/2018 00:15:00,11.06,11.22,1,-6.2
 28/12/2018 00:30:00,11.06,11.22,1,-6.2
 28/12/2018 00:45:00,11.06,11.22,1,-6.2
 28/12/2018 01:00:00,11.06,11.22,1,-6.2
 28/12/2018 01:15:00,11.06,11.22,1,-6.2
 28/12/2018 01:30:00,11.06,11.22,1,-6.2
 28/12/2018 01:45:00,11.06,11.22,1,-6.2
 28/12/2018 02:00:00,11.06,11.22,1,-6.2
 28/12/2018 02:15:00,11.06,11.22,1,-6.2
 28/12/2018 02:30:00,11.06,11.22,1,-6.2
 28/12/2018 02:45:00,11.06,11.22,1,-6.2
 28/12/2018 03:00:00,11.06,11.22,1,-6.2
 28/12/2018 03:15:00,11.06,11.22,1,-6.2
 28/12/2018 03:30:00,11.06,11.22,1,-6.2
 28/12/2018 03:45:00,11.06,11.22,1,-6.2
 28/12/2018 04:00:00,11.06,11.22,1,-6.2
 28/12/2018 04:15:00,11.06,11.22,1,-6.2
 28/12/2018 04:30:00,11.06,11.22,1,-6.2
 28/12/2018 04:45:00,11.06,11.22,1,-6.2
 28/12/2018 05:00:00,11.06,11.22,1,-6.2
 28/12/2018 05:15:00,11.06,11.22,1,-6.2
 28/12/2018 05:30:00,11.06,11.22,1,-6.2
 28/12/2018 05:45:00,11.06,11.22,1,-6.2
 28/12/2018 06:00:00,11.06,11.22,1,-6.2
 28/12/2018 06:15:00,11.06,11.22,1,-6.2
 28/12/2018 06:30:00,11.06,11.22,1,-6.2
 28/12/2018 06:45:00,11.06,11.22,1,-6.2
 28/12/2018 07:00:00,11.06,11.22,1,-6.2
 28/12/2018 07:15:00,11.06,11.22,1,-6.2
 28/12/2018 07:30:00,11.06,11.22,1,-6.2
 28/12/2018 07:45:00,11.06,11.22,1,-6.2
 28/12/2018 08:00:00,11.06,11.22,1,-6.2
 28/12/2018 08:15:00,11.06,11.22,1,-6.2
 28/12/2018 08:30:00,11.06,11.22,1,-6.2
 28/12/2018 08:45:00,11.06,11.22,1,-6.2
 28/12/2018 09:00:00,11.06,11.22,1,-6.2
 28/12/2018 09:15:00,11.06,11.22,1,-6.2
 28/12/2018 09:30:00,11.06,11.22,1,-6.2
 28/12/2018 09:45:00,11.06,11.22,1,-6.2
 28/12/2018 10:00:00,11.06,11.22,1,-6.2
 28/12/2018 10:15:00,11.06,11.22,1,-6.2
 28/12/2018 10:30:00,11.06,11.22,1,-6.2
 28/12/2018 10:45:00,11.06,11.22,1,-6.2
 28/12/2018 11:00:00,11.06,11.22,1,-6.2
 28/12/2018 11:15:00,11.06,11.22,1,-6.2
 28/12/2018 11:30:00,11.06,11.22,1,-6.2
 28/12/2018 11:45:00,11.06,11.22,1,-6.2
 28/12/2018 12:00:00,11.06,11.22,1,-6.2
 28/12/2018 12:15:00,11.06,11.22,1,-6.2
 28/12/2018 12:30:00,11.06,11.22,1,-6.2
 28/12/2018 12:45:00,11.06,11.22,1,-6.2
 28/12/2018 13:00:00,11.06,11.22,1,-6.2
 28/12/2018 13:15:00,11.06,11.22,1,-6.2
 28/12/2018 13:30:00,11.06,11.22,1,-6.2
 28/12/2018 13:45:00,11.06,11.22,1,-6.2
 28/12/2018 14:00:00,11.06,11.22,1,-6.2
 28/12/2018 14:15:00,11.06,11.22,1,-6.2
 28/12/2018 14:30:00,11.06,11.22,1,-6.2
 28/12/2018 14:45:00,11.06,11.22,1,-6.2
 28/12/2018 15:00:00,11.06,11.22,1,-6.2
 28/12/2018 15:15:00,11.06,11.22,1,-6.2
 28/12/2018 15:30:00,11.06,11.22,1,-6.2
 28/12/2018 15:45:00,11.06,11.22,1,-6.2
 28/12/2018 16:00:00,11.06,11.22,1,-6.2
 28/12/2018 16:15:00,11.06,11.22,1,-6.2
 28/12/2018 16:30:00,11.06,11.22,1,-6.2
 28/12/2018 16:45:00,11.06,11.22,1,-6.2
 28/12/2018 17:00:00,11.06,11.22,1,-6.2
 28/12/2018 17:15:00,11.06,11.22,1,-6.2
 28/12/2018 17:30:00,11.06,11.22,1,-6.2
 28/12/2018 17:45:00,11.06,11.22,1,-6.2
 28/12/2018 18:00:00,11.06,11.22,1,-6.2
 28/12/2018 18:15:00,11.06,11.22,1,-6.2
 28/12/2018 18:30:00,11.06,11.22,1,-6.2
 28/12/2018 18:45:00,11.06,11.22,1,-6.2
 28/12/2018 19:00:00,11.06,11.22,1,-6.2
 28/12/2018 19:15:00,11.06,11.22,1,-6.2
 28/12/2018 19:30:00,11.06,11.22,1,-6.2
 28/12/2018 19:45:00,11.06,11.22,1,-6.2
 28/12/2018 20:00:00,11.06,11.22,1,-6.2
 28/12/2018 20:15:00,11.06,11.22,1,-6.2
 28/12/2018 20:30:00,11.06,11.22,1,-6.2
 28/12/2018 20:45:00,11.06,11.22,1,-6.2
 28/12/2018 21:00:00,11.06,11.22,1,-6.2
 28/12/2018 21:15:00,11.06,11.22,1,-6.2
 28/12/2018 21:30:00,11.06,11.22,1,-6.2
 28/12/2018 21:45:00,11.06,11.22,1,-6.2
 28/12/2018 22:00:00,11.06,11.22,1,-6.2
 28/12/2018 22:15:00,11.06,11.22,1,-6.2
 28/12/2018 22:30:00,11.06,11.22,1,-6.2
 28/12/2018 22:45:00,11.06,11.22,1,-6.2
 28/12/2018 23:00:00,11.06,11.22,1,-6.2
 28/12/2018 23:15:00,11.06,11.22,1,-6.2
 28/12/2018 23:30:00,11.06,11.22,1,-6.2
 28/12/2018 23:45:00,11.06,11.22,1,-6.2
 29/12/2018 00:00:00,11.06,11.22,1,-6.2
 29/12/2018 00:15:00,11.06,11.22,1,-6.2
 29/12/2018 00:30:00,11.06,11.22,1,-6.2
 29/12/2018 00:45:00,11.06,11.22,1,-6.2
 29/12/2018 01:00:00,11.06,11.22,1,-6.2
 29/12/2018 01:15:00,11.06,11.22,1,-6.2
 29/12/2018 01:30:00,11.06,11.22,1,-6.2
 29/12/2018 01:45:00,11.06,11.22,1,-6.2
 29/12/2018 02:00:00,11.06,11.22,1,-6.2
 29/12/2018 02:15:00,11.06,11.22,1,-6.2
 29/12/2018 02:30:00,11.06,11.22,1,-6.2
 29/12/2018 02:45:00,11.06,11.22,1,-6.2
 29/12/2018 03:00:00,11.06,11.22,1,-6.2
 29/12/2018 03:15:00,11.06,11.22,1,-6.2
 29/12/2018 03:30:00,11.06,11.22,1,-6.2
 29/12/2018 03:45:00,11.06,11.22,1,-6.2
 29/12/2018 04:00:00,11.06,11.22,1,-6.2
 29/12/2018 04:15:00,11.06,11.22,1,-6.2
 29/12/2018 04:30:00,11.06,11.22,1,-6.2
 29/12/2018 04:45:00,11.06,11.22,1,-6.2
 29/12/2018 05:00:00,11.06,11.22,1,-6.2
 29/12/2018 05:15:00,11.06,11.22,1,-6.2
 29/12/2018 05:30:00,11.06,11.22,1,-6.2
 29/12/2018 05:45:00,11.06,11.22,1,-6.2
 29/12/2018 06:00:00,11.06,11.22,1,-6.2
 29/12/2018 06:15:00,11.06,11.22,1,-6.2
 29/12/2018 06:30:00,11.06,11.22,1,-6.2
 29/12/2018 06:45:00,11.06,11.22,1,-6.2
 29/12/2018 07:00:00,11.06,11.22,1,-6.2
 29/12/2018 07:15:00,11.06,11.22,1,-6.2
 29/12/2018 07:30:00,11.06,11.22,1,-6.2
 29/12/2018 07:45:00,11.06,11.22,1,-6.2
 29/12/2018 08:00:00,11.06,11.22,1,-6.2
 29/12/2018 08:15:00,11.06,11.22,1,-6.2
 29/12/2018 08:30:00,11.06,11.22,1,-6.2
 29/12/2018 08:45:00,11.06,11.22,1,-6.2
 29/12/2018 09:00:00,11.06,11.22,1,-6.2
 29/12/2018 09:15:00,11.06,11.22,1,-6.2
 29/12/2018 09:30:00,11.06,11.22,1,-6.2
 29/12/2018 09:45:00,11.06,11.22,1,-6.2
 29/12/2018 10:00:00,11.06,11.22,1,-6.2
 29/12/2018 10:15:00,11.06,11.22,1,-6.2
 29/12/2018 10:30:00,11.06,11.22,1,-6.2
 29/12/2018 10:45:00,11.06,11.22,1,-6.2
 29/12/2018 11:00:00,11.06,11.03,1,-6.2
 29/12/2018 11:15:00,11.06,11.0,1,-6.2
 29/12/2018 11:30:00,11.06,11.0,1,-6.2
 29/12/2018 11:45:00,11.06,11.0,1,-6.2
 29/12/2018 12:00:00,11.06,11.0,1,-6.2
 29/12/2018 12:15:00,11.06,11.0,1,-6.2
 29/12/2018 12:30:00,11.06,11.0,1,-6.2
 29/12/2018 12:45:00,11.06,11.0,1,-6.2
 29/12/2018 13:00:00,11.06,11.0,1,-6.2
 29/12/2018 13:15:00,11.06,11.0,1,-6.2
 29/12/2018 13:30:00,11.06,11.0,1,-6.2
 29/12/2018 13:45:00,11.06,11.0,1,-6.2
 29/12/2018 14:00:00,11.06,11.0,1,-6.2
 29/12/2018 14:15:00,11.06,11.0,1,-6.2
 29/12/2018 14:30:00,11.06,11.0,1,-6.2
 29/12/2018 14:45:00,11.06,11.0,1,-6.2
 29/12/2018 15:00:00,11.06,11.0,1,-6.2
 29/12/2018 15:15:00,11.06,11.0,1,-6.2
 29/12/2018 15:30:00,11.06,11.0,1,-6.2
 29/12/2018 15:45:00,11.06,11.0,1,-6.2
 29/12/2018 16:00:00,11.06,11.0,1,-6.2
 29/12/2018 16:15:00,11.06,11.0,1,-6.2
 29/12/2018 16:30:00,11.06,11.0,1,-6.2
 29/12/2018 16:45:00,11.06,11.0,1,-6.2
 29/12/2018 17:00:00,11.06,11.0,1,-6.2
 29/12/2018 17:15:00,11.06,11.0,1,-6.2
 29/12/2018 17:30:00,11.06,11.0,1,-6.2
 29/12/2018 17:45:00,11.06,11.0,1,-6.2
 29/12/2018 18:00:00,11.06,11.0,1,-6.2
 29/12/2018 18:15:00,11.06,11.0,1,-6.2
 29/12/2018 18:30:00,11.06,11.0,1,-6.2
 29/12/2018 18:45:00,11.06,11.0,1,-6.2
 29/12/2018 19:00:00,11.06,11.0,1,-6.2
 29/12/2018 19:15:00,11.06,11.0,1,-6.2
 29/12/2018 19:30:00,11.06,11.0,1,-6.2
 29/12/2018 19:45:00,11.06,11.0,1,-6.2
 29/12/2018 20:00:00,11.06,11.0,1,-6.2
 29/12/2018 20:15:00,11.06,11.0,1,-6.2
 29/12/2018 20:30:00,11.06,11.0,1,-6.2
 29/12/2018 20:45:00,11.06,11.0,1,-6.2
 29/12/2018 21:00:00,11.06,11.0,1,-6.2
 29/12/2018 21:15:00,11.06,11.0,1,-6.2
 29/12/2018 21:30:00,11.06,11.0,1,-6.2
 29/12/2018 21:45:00,11.06,11.0,1,-6.2
 29/12/2018 22:00:00,11.06,11.0,1,-6.2
 29/12/2018 22:15:00,11.06,11.0,1,-6.2
 29/12/2018 22:30:00,11.06,11.0,1,-6.2
 29/12/2018 22:45:00,11.06,11.0,1,-6.2
 29/12/2018 23:00:00,11.06,11.0,1,-6.2
 29/12/2018 23:15:00,11.06,11.0,1,-6.2
 29/12/2018 23:30:00,11.06,11.0,1,-6.2
 29/12/2018 23:45:00,11.06,11.0,1,-6.2
 30/12/2018 00:00:00,11.06,11.0,1,-6.2
 30/12/2018 00:15:00,11.06,11.0,1,-6.2
 30/12/2018 00:30:00,11.06,11.0,1,-6.2
 30/12/2018 00:45:00,11.06,11.0,1,-6.2
 30/12/2018 01:00:00,11.06,11.0,1,-6.2
 30/12/2018 01:15:00,11.06,11.0,1,-6.2
 30/12/2018 01:30:00,11.06,11.0,1,-6.2
 30/12/2018 01:45:00,11.06,11.0,1,-6.2
 30/12/2018 02:00:00,11.06,11.0,1,-6.2
 30/12/2018 02:15:00,11.06,11.0,1,-6.2
 30/12/2018 02:30:00,11.06,11.0,1,-6.2
 30/12/2018 02:45:00,11.06,11.0,1,-6.2
 30/12/2018 03:00:00,11.06,11.0,1,-6.2
 30/12/2018 03:15:00,11.06,11.0,1,-6.2
 30/12/2018 03:30:00,11.06,11.0,1,-6.2
 30/12/2018 03:45:00,11.06,11.0,1,-6.2
 30/12/2018 04:00:00,11.06,11.0,1,-6.2
 30/12/2018 04:15:00,11.06,11.0,1,-6.2
 30/12/2018 04:30:00,11.06,11.0,1,-6.2
 30/12/2018 04:45:00,11.06,11.0,1,-6.2
 30/12/2018 05:00:00,11.06,11.0,1,-6.2
 30/12/2018 05:15:00,11.06,11.0,1,-6.2
 30/12/2018 05:30:00,11.06,11.0,1,-6.2
 30/12/2018 05:45:00,11.06,11.0,1,-6.2
 30/12/2018 06:00:00,11.06,11.0,1,-6.2
 30/12/2018 06:15:00,11.06,11.0,1,-6.2
 30/12/2018 06:30:00,11.06,11.0,1,-6.2
 30/12/2018 06:45:00,11.06,11.0,1,-6.2
 30/12/2018 07:00:00,11.06,11.0,1,-6.2
 30/12/2018 07:15:00,11.06,11.0,1,-6.2
 30/12/2018 07:30:00,11.06,11.0,1,-6.2
 30/12/2018 07:45:00,11.06,11.0,1,-6.2
 30/12/2018 08:00:00,11.06,11.0,1,-6.2
 30/12/2018 08:15:00,11.06,11.0,1,-6.2
 30/12/2018 08:30:00,11.06,11.0,1,-6.2
 30/12/2018 08:45:00,11.06,11.0,1,-6.2
 30/12/2018 09:00:00,11.06,11.0,1,-6.2
 30/12/2018 09:15:00,11.06,11.0,1,-6.2
 30/12/2018 09:30:00,11.06,11.0,1,-6.2
 30/12/2018 09:45:00,11.06,11.0,1,-6.2
 30/12/2018 10:00:00,11.06,11.0,1,-6.2
 30/12/2018 10:15:00,11.06,11.0,1,-6.2
 30/12/2018 10:30:00,11.06,11.0,1,-6.2
 30/12/2018 10:45:00,11.06,11.0,1,-6.2
 30/12/2018 11:00:00,11.06,11.0,1,-6.2
 30/12/2018 11:15:00,11.06,11.0,1,-6.2
 30/12/2018 11:30:00,11.06,11.0,1,-6.2
 30/12/2018 11:45:00,11.06,11.0,1,-6.2
 30/12/2018 12:00:00,11.06,11.0,1,-6.2
 30/12/2018 12:15:00,11.06,11.0,1,-6.2
 30/12/2018 12:30:00,11.06,11.0,1,-6.2
 30/12/2018 12:45:00,11.06,11.0,1,-6.2
 30/12/2018 13:00:00,11.06,11.0,1,-6.2
 30/12/2018 13:15:00,11.06,11.0,1,-6.2
 30/12/2018 13:30:00,11.06,11.0,1,-6.2
 30/12/2018 13:45:00,11.06,11.0,1,-6.2
 30/12/2018 14:00:00,11.06,11.0,1,-6.2
 30/12/2018 14:15:00,11.06,11.0,1,-6.2
 30/12/2018 14:30:00,11.06,11.0,1,-6.2
 30/12/2018 14:45:00,11.06,11.0,1,-6.2
 30/12/2018 15:00:00,11.06,11.0,1,-6.2
 30/12/2018 15:15:00,11.06,11.0,1,-6.2
 30/12/2018 15:30:00,11.06,11.0,1,-6.2
 30/12/2018 15:45:00,11.06,11.0,1,-6.2
 30/12/2018 16:00:00,11.06,11.0,1,-6.2
 30/12/2018 16:15:00,11.06,11.0,1,-6.2
 30/12/2018 16:30:00,11.06,11.0,1,-6.2
 30/12/2018 16:45:00,11.06,11.0,1,-6.2
 30/12/2018 17:00:00,11.06,11.0,1,-6.2
 30/12/2018 17:15:00,11.06,11.0,1,-6.2
 30/12/2018 17:30:00,11.06,11.0,1,-6.2
 30/12/2018 17:45:00,11.06,11.0,1,-6.2
 30/12/2018 18:00:00,11.06,11.0,1,-6.2
 30/12/2018 18:15:00,11.06,11.0,1,-6.2
 30/12/2018 18:30:00,11.06,11.0,1,-6.2
 30/12/2018 18:45:00,11.06,11.0,1,-6.2
 30/12/2018 19:00:00,11.06,11.0,1,-6.2
 30/12/2018 19:15:00,11.06,11.0,1,-6.2
 30/12/2018 19:30:00,11.06,11.0,1,-6.2
 30/12/2018 19:45:00,11.06,11.0,1,-6.2
 30/12/2018 20:00:00,11.06,11.0,1,-6.2
 30/12/2018 20:15:00,11.06,11.0,1,-6.2
 30/12/2018 20:30:00,11.06,11.0,1,-6.2
 30/12/2018 20:45:00,11.06,11.0,1,-6.2
 30/12/2018 21:00:00,11.06,11.0,1,-6.2
 30/12/2018 21:15:00,11.06,11.0,1,-6.2
 30/12/2018 21:30:00,11.06,11.0,1,-6.2
 30/12/2018 21:45:00,11.06,11.0,1,-6.2
 30/12/2018 22:00:00,11.06,11.0,1,-6.2
 30/12/2018 22:15:00,11.06,11.0,1,-6.2
 30/12/2018 22:30:00,11.06,11.0,1,-6.2
 30/12/2018 22:45:00,11.06,11.0,1,-6.2
 30/12/2018 23:00:00,11.06,11.0,1,-6.2
 30/12/2018 23:15:00,11.06,11.0,1,-6.2
 30/12/2018 23:30:00,11.06,11.0,1,-6.2
 30/12/2018 23:45:00,11.06,11.0,1,-6.2
 31/12/2018 00:00:00,11.06,11.0,1,-6.2
 31/12/2018 00:00:00,11.06,11.0,1,-6.2
 31/12/2018 00:15:00,11.06,11.0,1,-6.2
 31/12/2018 00:30:00,11.06,11.0,1,-6.2
 31/12/2018 00:45:00,11.06,11.0,1,-6.2
 31/12/2018 01:00:00,11.06,11.0,1,-6.2
 31/12/2018 01:15:00,11.06,11.0,1,-6.2
 31/12/2018 01:30:00,11.06,11.0,1,-6.2
 31/12/2018 01:45:00,11.06,11.0,1,-6.2
 31/12/2018 02:00:00,11.06,11.0,1,-6.2
 31/12/2018 02:15:00,11.06,11.0,1,-6.2
 31/12/2018 02:30:00,11.06,11.0,1,-6.2
 31/12/2018 02:45:00,11.06,11.0,1,-6.2
 31/12/2018 03:00:00,11.06,11.0,1,-6.2
 31/12/2018 03:15:00,11.06,11.0,1,-6.2
 31/12/2018 03:30:00,11.06,11.0,1,-6.2
 31/12/2018 03:45:00,11.06,11.0,1,-6.2
 31/12/2018 04:00:00,11.06,11.0,1,-6.2
 31/12/2018 04:15:00,11.06,11.0,1,-6.2
 31/12/2018 04:30:00,11.06,11.0,1,-6.2
 31/12/2018 04:45:00,11.06,11.0,1,-6.2
 31/12/2018 05:00:00,11.06,11.0,1,-6.2
 31/12/2018 05:15:00,11.06,11.0,1,-6.2
 31/12/2018 05:30:00,11.06,11.0,1,-6.2
 31/12/2018 05:45:00,11.06,11.0,1,-6.2
 31/12/2018 06:00:00,11.06,11.0,1,-6.2
 31/12/2018 06:15:00,11.06,11.0,1,-6.2
 31/12/2018 06:30:00,11.06,11.0,1,-6.2
 31/12/2018 06:45:00,11.06,11.0,1,-6.2
 31/12/2018 07:00:00,11.06,11.0,1,-6.2
 31/12/2018 07:15:00,11.06,11.0,1,-6.2
 31/12/2018 07:30:00,11.06,11.0,1,-6.2
 31/12/2018 07:45:00,11.06,11.0,1,-6.2
 31/12/2018 08:00:00,11.06,11.0,1,-6.2
 31/12/2018 08:15:00,11.06,11.0,1,-6.2
 31/12/2018 08:30:00,11.06,11.0,1,-6.2
 31/12/2018 08:45:00,11.06,11.0,1,-6.2
 31/12/2018 09:00:00,11.06,11.0,1,-6.2
 31/12/2018 09:15:00,11.06,11.0,1,-6.2
 31/12/2018 09:30:00,11.06,11.0,1,-6.2
 31/12/2018 09:45:00,11.06,11.0,1,-6.2
 31/12/2018 10:00:00,11.06,11.0,1,-6.2
 31/12/2018 10:15:00,11.06,11.0,1,-6.2
 31/12/2018 10:30:00,11.06,11.0,1,-6.2
 31/12/2018 10:45:00,11.06,11.0,1,-6.2
 31/12/2018 11:00:00,11.06,11.0,1,-6.2
 31/12/2018 11:15:00,11.06,11.0,1,-6.2
 31/12/2018 11:30:00,11.06,11.0,1,-6.2
 31/12/2018 11:45:00,11.06,11.0,1,-6.2
 31/12/2018 12:00:00,11.06,11.0,1,-6.2
 31/12/2018 12:15:00,11.06,11.0,1,-6.2
 31/12/2018 12:30:00,11.06,11.0,1,-6.2
 31/12/2018 12:45:00,11.06,11.0,1,-6.2
 31/12/2018 13:00:00,11.06,11.0,1,-6.2
 31/12/2018 13:15:00,11.06,11.0,1,-6.2
 31/12/2018 13:30:00,11.06,11.0,1,-6.2
 31/12/2018 13:45:00,11.06,11.0,1,-6.2
 31/12/2018 14:00:00,11.06,11.0,1,-6.2
 31/12/2018 14:15:00,11.06,11.0,1,-6.2
 31/12/2018 14:30:00,11.06,11.0,1,-6.2
 31/12/2018 14:45:00,11.06,11.0,1,-6.2
 31/12/2018 15:00:00,11.06,11.0,1,-6.2
 31/12/2018 15:15:00,11.06,11.0,1,-6.2
 31/12/2018 15:30:00,11.06,11.0,1,-6.2
