DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/12/2018 15:45:00,11.06,11.0,1,-6.2
 31/12/2018 16:00:00,11.06,11.0,1,-6.2
 31/12/2018 16:15:00,11.06,11.0,1,-6.2
 31/12/2018 16:30:00,11.06,11.0,1,-6.2
 31/12/2018 16:45:00,11.06,11.0,1,-6.2
 31/12/2018 17:00:00,11.06,11.0,1,-6.2
 31/12/2018 17:15:00,11.06,11.0,1,-6.2
 31/12/2018 17:30:00,11.06,11.0,1,-6.2
 31/12/2018 17:45:00,11.06,11.0,1,-6.2
 31/12/2018 18:00:00,11.06,11.0,1,-6.2
 31/12/2018 18:15:00,11.06,11.0,1,-6.2
 31/12/2018 18:30:00,11.06,11.0,1,-6.2
 31/12/2018 18:45:00,11.06,11.0,1,-6.2
 31/12/2018 19:00:00,11.06,11.0,1,-6.2
 31/12/2018 19:15:00,11.06,11.0,1,-6.2
 31/12/2018 19:30:00,11.06,11.0,1,-6.2
 31/12/2018 19:45:00,11.06,11.0,1,-6.2
 31/12/2018 20:00:00,11.06,11.0,1,-6.2
 31/12/2018 20:15:00,11.06,11.0,1,-6.2
 31/12/2018 20:30:00,11.06,11.0,1,-6.2
 31/12/2018 20:45:00,11.06,11.0,1,-6.2
 31/12/2018 21:00:00,11.06,11.0,1,-6.2
 31/12/2018 21:15:00,11.06,11.0,1,-6.2
 31/12/2018 21:30:00,11.06,11.0,1,-6.2
 31/12/2018 21:45:00,11.06,11.0,1,-6.2
 31/12/2018 22:00:00,11.06,11.0,1,-6.2
 31/12/2018 22:15:00,11.06,11.0,1,-6.2
 31/12/2018 22:30:00,11.06,11.0,1,-6.2
 31/12/2018 22:45:00,11.06,11.0,1,-6.2
 31/12/2018 23:00:00,11.06,11.0,1,-6.2
 31/12/2018 23:15:00,11.06,11.0,1,-6.2
 31/12/2018 23:30:00,11.06,11.0,1,-6.2
 31/12/2018 23:45:00,11.06,11.0,1,-6.2
 01/01/2019 00:00:00,11.06,11.0,1,-6.2
 01/01/2019 00:15:00,11.06,11.0,1,-6.2
 01/01/2019 00:30:00,11.06,11.0,1,-6.2
 01/01/2019 00:45:00,11.06,11.0,1,-6.2
 01/01/2019 01:00:00,11.06,11.0,1,-6.2
 01/01/2019 01:15:00,11.06,11.0,1,-6.2
 01/01/2019 01:30:00,11.06,11.0,1,-6.2
 01/01/2019 01:45:00,11.06,11.0,1,-6.2
 01/01/2019 02:00:00,11.06,11.0,1,-6.2
 01/01/2019 02:15:00,11.06,11.0,1,-6.2
 01/01/2019 02:30:00,11.06,11.0,1,-6.2
 01/01/2019 02:45:00,11.06,11.0,1,-6.2
 01/01/2019 03:00:00,11.06,11.0,1,-6.2
 01/01/2019 03:15:00,11.06,11.0,1,-6.2
 01/01/2019 03:30:00,11.06,11.0,1,-6.2
 01/01/2019 03:45:00,11.06,11.0,1,-6.2
 01/01/2019 04:00:00,11.06,11.0,1,-6.2
 01/01/2019 04:15:00,11.06,11.0,1,-6.2
 01/01/2019 04:30:00,11.06,11.0,1,-6.2
 01/01/2019 04:45:00,11.06,11.0,1,-6.2
 01/01/2019 05:00:00,11.06,11.0,1,-6.2
 01/01/2019 05:15:00,11.06,11.0,1,-6.2
 01/01/2019 05:30:00,11.06,11.0,1,-6.2
 01/01/2019 05:45:00,11.06,11.0,1,-6.2
 01/01/2019 06:00:00,11.06,11.0,1,-6.2
 01/01/2019 06:15:00,11.06,11.0,1,-6.2
 01/01/2019 06:30:00,11.06,11.0,1,-6.2
 01/01/2019 06:45:00,11.06,11.0,1,-6.2
 01/01/2019 07:00:00,11.06,11.0,1,-6.2
 01/01/2019 07:15:00,11.06,11.0,1,-6.2
 01/01/2019 07:30:00,11.06,11.0,1,-6.2
 01/01/2019 07:45:00,11.06,11.0,1,-6.2
 01/01/2019 08:00:00,11.06,11.0,1,-6.2
 01/01/2019 08:15:00,11.06,11.0,1,-6.2
 01/01/2019 08:30:00,11.06,11.0,1,-6.2
 01/01/2019 08:45:00,11.06,11.0,1,-6.2
 01/01/2019 09:00:00,11.06,11.0,1,-6.2
 01/01/2019 09:15:00,11.06,11.0,1,-6.2
 01/01/2019 09:30:00,11.06,11.0,1,-6.2
 01/01/2019 09:45:00,11.06,11.0,1,-6.2
 01/01/2019 10:00:00,11.06,11.0,1,-6.2
 01/01/2019 10:15:00,11.06,11.0,1,-6.2
 01/01/2019 10:30:00,11.06,11.0,1,-6.2
 01/01/2019 10:45:00,11.06,11.0,1,-6.2
 01/01/2019 11:00:00,11.06,11.0,1,-6.2
 01/01/2019 11:15:00,11.06,11.0,1,-6.2
 01/01/2019 11:30:00,11.06,11.0,1,-6.2
 01/01/2019 11:45:00,11.06,11.0,1,-6.2
 01/01/2019 12:00:00,11.06,11.0,1,-6.2
 01/01/2019 12:15:00,11.06,11.0,1,-6.2
 01/01/2019 12:30:00,11.06,11.0,1,-6.2
 01/01/2019 12:45:00,11.06,11.0,1,-6.2
 01/01/2019 13:00:00,11.06,11.0,1,-6.2
 01/01/2019 13:15:00,11.06,11.0,1,-6.2
 01/01/2019 13:30:00,11.06,11.0,1,-6.2
 01/01/2019 13:45:00,11.06,11.0,1,-6.2
 01/01/2019 14:00:00,11.06,11.0,1,-6.2
 01/01/2019 14:15:00,11.06,11.0,1,-6.2
 01/01/2019 14:30:00,11.06,11.0,1,-6.2
 01/01/2019 14:45:00,11.06,11.0,1,-6.2
 01/01/2019 15:00:00,11.06,11.0,1,-6.2
 01/01/2019 15:15:00,11.06,11.0,1,-6.2
 01/01/2019 15:30:00,11.06,11.0,1,-6.2
 01/01/2019 15:45:00,11.06,11.0,1,-6.2
 01/01/2019 16:00:00,11.06,11.0,1,-6.2
 01/01/2019 16:15:00,11.06,11.0,1,-6.2
 01/01/2019 16:30:00,11.06,11.0,1,-6.2
 01/01/2019 16:45:00,11.06,11.0,1,-6.2
 01/01/2019 17:00:00,11.06,11.0,1,-6.2
 01/01/2019 17:15:00,11.06,11.0,1,-6.2
 01/01/2019 17:30:00,11.06,11.0,1,-6.2
 01/01/2019 17:45:00,11.06,11.0,1,-6.2
 01/01/2019 18:00:00,11.06,11.0,1,-6.2
 01/01/2019 18:15:00,11.06,11.0,1,-6.2
 01/01/2019 18:30:00,11.06,11.0,1,-6.2
 01/01/2019 18:45:00,11.06,11.0,1,-6.2
 01/01/2019 19:00:00,11.06,11.0,1,-6.2
 01/01/2019 19:15:00,11.06,11.0,1,-6.2
 01/01/2019 19:30:00,11.06,11.0,1,-6.2
 01/01/2019 19:45:00,11.06,11.0,1,-6.2
 01/01/2019 20:00:00,11.06,11.0,1,-6.2
 01/01/2019 20:15:00,11.06,11.0,1,-6.2
 01/01/2019 20:30:00,11.06,11.0,1,-6.2
 01/01/2019 20:45:00,11.06,11.0,1,-6.2
 01/01/2019 21:00:00,11.06,11.0,1,-6.2
 01/01/2019 21:15:00,11.06,11.0,1,-6.2
 01/01/2019 21:30:00,11.06,11.0,1,-6.2
 01/01/2019 21:45:00,11.06,11.0,1,-6.2
 01/01/2019 22:00:00,11.06,11.0,1,-6.2
 01/01/2019 22:15:00,11.06,11.0,1,-6.2
 01/01/2019 22:30:00,11.06,11.0,1,-6.2
 01/01/2019 22:45:00,11.06,11.0,1,-6.2
 01/01/2019 23:00:00,11.06,11.0,1,-6.2
 01/01/2019 23:15:00,11.06,11.0,1,-6.2
 01/01/2019 23:30:00,11.06,11.0,1,-6.2
 01/01/2019 23:45:00,11.06,11.0,1,-6.2
 02/01/2019 00:00:00,11.06,11.0,1,-6.2
 02/01/2019 00:15:00,11.06,11.0,1,-6.2
 02/01/2019 00:30:00,11.06,11.0,1,-6.2
 02/01/2019 00:45:00,11.06,11.0,1,-6.2
 02/01/2019 01:00:00,11.06,11.0,1,-6.2
 02/01/2019 01:15:00,11.06,11.0,1,-6.2
 02/01/2019 01:30:00,11.06,11.0,1,-6.2
 02/01/2019 01:45:00,11.06,11.0,1,-6.2
 02/01/2019 02:00:00,11.06,11.0,1,-6.2
 02/01/2019 02:15:00,11.06,11.0,1,-6.2
 02/01/2019 02:30:00,11.06,11.0,1,-6.2
 02/01/2019 02:45:00,11.06,11.0,1,-6.2
 02/01/2019 03:00:00,11.06,11.0,1,-6.2
 02/01/2019 03:15:00,11.06,11.0,1,-6.2
 02/01/2019 03:30:00,11.06,11.0,1,-6.2
 02/01/2019 03:45:00,11.06,11.0,1,-6.2
 02/01/2019 04:00:00,11.06,11.0,1,-6.2
 02/01/2019 04:15:00,11.06,11.0,1,-6.2
 02/01/2019 04:30:00,11.06,11.0,1,-6.2
 02/01/2019 04:45:00,11.06,11.0,1,-6.2
 02/01/2019 05:00:00,11.06,11.0,1,-6.2
 02/01/2019 05:15:00,11.06,11.0,1,-6.2
 02/01/2019 05:30:00,11.06,11.0,1,-6.2
 02/01/2019 05:45:00,11.06,11.0,1,-6.2
 02/01/2019 06:00:00,11.06,11.0,1,-6.2
 02/01/2019 06:15:00,11.06,11.0,1,-6.2
 02/01/2019 06:30:00,11.06,11.0,1,-6.2
 02/01/2019 06:45:00,11.06,11.0,1,-6.2
 02/01/2019 07:00:00,11.06,11.0,1,-6.2
 02/01/2019 07:15:00,11.06,11.0,1,-6.2
 02/01/2019 07:30:00,11.06,11.0,1,-6.2
 02/01/2019 07:45:00,11.06,11.0,1,-6.2
 02/01/2019 08:00:00,11.06,11.0,1,-6.2
 02/01/2019 08:15:00,11.06,11.0,1,-6.2
 02/01/2019 08:30:00,11.06,11.0,1,-6.2
 02/01/2019 08:45:00,11.06,11.0,1,-6.2
 02/01/2019 09:00:00,11.06,11.0,1,-6.2
 02/01/2019 09:15:00,11.06,11.0,1,-6.2
 02/01/2019 09:30:00,11.06,11.0,1,-6.2
 02/01/2019 09:45:00,11.06,11.0,1,-6.2
 02/01/2019 10:00:00,11.06,11.0,1,-6.2
 02/01/2019 10:15:00,11.06,11.0,1,-6.2
 02/01/2019 10:30:00,11.06,11.0,1,-6.2
 02/01/2019 10:45:00,11.06,11.0,1,-6.2
 02/01/2019 11:00:00,11.06,11.0,1,-6.2
 02/01/2019 11:15:00,11.06,11.0,1,-6.2
 02/01/2019 11:30:00,11.06,11.0,1,-6.2
 02/01/2019 11:45:00,11.06,11.0,1,-6.2
 02/01/2019 12:00:00,11.06,11.0,1,-6.2
 02/01/2019 12:15:00,11.06,11.0,1,-6.2
 02/01/2019 12:30:00,11.06,11.0,1,-6.2
 02/01/2019 12:45:00,11.06,11.0,1,-6.2
 02/01/2019 13:00:00,11.06,11.0,1,-6.2
 02/01/2019 13:15:00,11.06,11.0,1,-6.2
 02/01/2019 13:30:00,11.06,11.0,1,-6.2
 02/01/2019 13:45:00,11.06,11.0,1,-6.2
 02/01/2019 14:00:00,11.06,11.0,1,-6.2
 02/01/2019 14:15:00,11.06,11.0,1,-6.2
 02/01/2019 14:30:00,11.06,11.0,1,-6.2
 02/01/2019 14:45:00,11.06,11.0,1,-6.2
 02/01/2019 15:00:00,11.06,11.0,1,-6.2
 02/01/2019 15:15:00,11.06,11.0,1,-6.2
 02/01/2019 15:30:00,11.06,11.0,1,-6.2
 02/01/2019 15:45:00,11.06,11.0,1,-6.2
 02/01/2019 16:00:00,11.06,11.0,1,-6.2
 02/01/2019 16:15:00,11.06,11.0,1,-6.2
 02/01/2019 16:30:00,11.06,11.0,1,-6.2
 02/01/2019 16:45:00,11.06,11.0,1,-6.2
 02/01/2019 17:00:00,11.06,11.0,1,-6.2
 02/01/2019 17:15:00,11.06,11.0,1,-6.2
 02/01/2019 17:30:00,11.06,11.0,1,-6.2
 02/01/2019 17:45:00,11.06,11.0,1,-6.2
 02/01/2019 18:00:00,11.06,11.0,1,-6.2
 02/01/2019 18:15:00,11.06,11.0,1,-6.2
 02/01/2019 18:30:00,11.06,11.0,1,-6.2
 02/01/2019 18:45:00,11.06,11.0,1,-6.2
 02/01/2019 19:00:00,11.06,11.0,1,-6.2
 02/01/2019 19:15:00,11.06,11.0,1,-6.2
 02/01/2019 19:30:00,11.06,11.0,1,-6.2
 02/01/2019 19:45:00,11.06,11.0,1,-6.2
 02/01/2019 20:00:00,11.06,11.0,1,-6.2
 02/01/2019 20:15:00,11.06,11.0,1,-6.2
 02/01/2019 20:30:00,11.06,11.0,1,-6.2
 02/01/2019 20:45:00,11.06,11.0,1,-6.2
 02/01/2019 21:00:00,11.06,11.0,1,-6.2
 02/01/2019 21:15:00,11.06,11.0,1,-6.2
 02/01/2019 21:30:00,11.06,11.0,1,-6.2
 02/01/2019 21:45:00,11.06,11.0,1,-6.2
 02/01/2019 22:00:00,11.06,11.0,1,-6.2
 02/01/2019 22:15:00,11.06,11.0,1,-6.2
 02/01/2019 22:30:00,11.06,11.0,1,-6.2
 02/01/2019 22:45:00,11.06,11.0,1,-6.2
 02/01/2019 23:00:00,11.06,11.0,1,-6.2
 02/01/2019 23:15:00,11.06,11.0,1,-6.2
 02/01/2019 23:30:00,11.06,11.0,1,-6.2
 02/01/2019 23:45:00,11.06,11.0,1,-6.2
 03/01/2019 00:00:00,11.06,11.0,1,-6.2
 03/01/2019 00:15:00,11.06,11.0,1,-6.2
 03/01/2019 00:30:00,11.06,11.0,1,-6.2
 03/01/2019 00:45:00,11.06,11.0,1,-6.2
 03/01/2019 01:00:00,11.06,11.0,1,-6.2
 03/01/2019 01:15:00,11.06,11.0,1,-6.2
 03/01/2019 01:30:00,11.06,11.0,1,-6.2
 03/01/2019 01:45:00,11.06,11.0,1,-6.2
 03/01/2019 02:00:00,11.06,11.0,1,-6.2
 03/01/2019 02:15:00,11.06,11.0,1,-6.2
 03/01/2019 02:30:00,11.06,11.0,1,-6.2
 03/01/2019 02:45:00,11.06,11.0,1,-6.2
 03/01/2019 03:00:00,11.06,11.0,1,-6.2
 03/01/2019 03:15:00,11.06,11.0,1,-6.2
 03/01/2019 03:30:00,11.06,11.0,1,-6.2
 03/01/2019 03:45:00,11.06,11.0,1,-6.2
 03/01/2019 04:00:00,11.06,11.0,1,-6.2
 03/01/2019 04:15:00,11.06,11.0,1,-6.2
 03/01/2019 04:30:00,11.06,11.0,1,-6.2
 03/01/2019 04:45:00,11.06,11.0,1,-6.2
 03/01/2019 05:00:00,11.06,11.0,1,-6.2
 03/01/2019 05:15:00,11.06,11.0,1,-6.2
 03/01/2019 05:30:00,11.06,11.0,1,-6.2
 03/01/2019 05:45:00,11.06,11.0,1,-6.2
 03/01/2019 06:00:00,11.06,11.0,1,-6.2
 03/01/2019 06:15:00,11.06,11.0,1,-6.2
 03/01/2019 06:30:00,11.06,11.0,1,-6.2
 03/01/2019 06:45:00,11.06,11.0,1,-6.2
 03/01/2019 07:00:00,11.06,11.0,1,-6.2
 03/01/2019 07:15:00,11.06,11.0,1,-6.2
 03/01/2019 07:30:00,11.06,11.0,1,-6.2
 03/01/2019 07:45:00,11.06,11.0,1,-6.2
 03/01/2019 08:00:00,11.06,11.0,1,-6.2
 03/01/2019 08:15:00,11.06,11.0,1,-6.2
 03/01/2019 08:30:00,11.06,11.0,1,-6.2
 03/01/2019 08:45:00,11.06,11.0,1,-6.2
 03/01/2019 09:00:00,11.06,11.0,1,-6.2
 03/01/2019 09:15:00,11.06,11.0,1,-6.2
 03/01/2019 09:30:00,11.06,11.0,1,-6.2
 03/01/2019 09:45:00,11.06,11.0,1,-6.2
 03/01/2019 10:00:00,11.06,11.0,1,-6.2
 03/01/2019 10:15:00,11.06,11.0,1,-6.2
 03/01/2019 10:30:00,11.06,11.0,1,-6.2
 03/01/2019 10:45:00,11.06,11.0,1,-6.2
 03/01/2019 11:00:00,11.06,11.0,1,-6.2
 03/01/2019 11:15:00,11.06,11.0,1,-6.2
 03/01/2019 11:30:00,11.06,11.0,1,-6.2
 03/01/2019 11:45:00,11.06,11.0,1,-6.2
 03/01/2019 12:00:00,11.06,11.0,1,-6.2
 03/01/2019 12:15:00,11.09,11.0,1,-6.62
 03/01/2019 12:30:00,11.23,11.0,1,-8.38
 03/01/2019 12:45:00,11.25,11.0,1,-8.46
 03/01/2019 13:00:00,11.24,11.0,1,-8.67
 03/01/2019 13:15:00,11.25,11.0,1,-8.66
 03/01/2019 13:30:00,11.23,11.0,1,-8.66
 03/01/2019 13:45:00,11.17,11.0,1,-8.7
 03/01/2019 14:00:00,11.19,11.0,1,-8.58
 03/01/2019 14:15:00,11.24,11.0,1,-8.6
 03/01/2019 14:30:00,11.22,11.0,1,-8.59
 03/01/2019 14:45:00,11.22,11.0,1,-8.58
 03/01/2019 15:00:00,11.25,11.0,1,-8.55
 03/01/2019 15:15:00,11.24,11.0,1,-8.59
 03/01/2019 15:30:00,11.22,11.0,1,-8.67
 03/01/2019 15:45:00,11.22,11.0,1,-8.63
 03/01/2019 16:00:00,11.2,11.0,1,-8.74
 03/01/2019 16:15:00,11.22,11.0,1,-8.81
 03/01/2019 16:30:00,11.21,11.0,1,-9.03
 03/01/2019 16:45:00,11.18,11.0,1,-9.27
 03/01/2019 17:00:00,11.17,11.0,1,-9.34
 03/01/2019 17:15:00,11.15,11.0,1,-9.49
 03/01/2019 17:30:00,11.16,11.0,1,-9.49
 03/01/2019 17:45:00,11.2,11.0,1,-9.45
 03/01/2019 18:00:00,11.2,11.0,1,-9.45
 03/01/2019 18:15:00,11.22,11.0,1,-9.2
 03/01/2019 18:30:00,11.23,11.0,1,-9.1
 03/01/2019 18:45:00,11.24,11.0,1,-9.03
 03/01/2019 19:00:00,11.27,11.0,1,-8.76
 03/01/2019 19:15:00,11.28,11.0,1,-8.73
 03/01/2019 19:30:00,11.3,11.0,1,-8.71
 03/01/2019 19:45:00,11.32,11.0,1,-8.5
 03/01/2019 20:00:00,11.27,11.0,1,-8.27
 03/01/2019 20:15:00,11.23,11.0,1,-8.37
 03/01/2019 20:30:00,11.25,11.0,1,-8.36
 03/01/2019 20:45:00,11.28,11.0,1,-8.18
 03/01/2019 21:00:00,11.29,11.0,1,-8.13
 03/01/2019 21:15:00,11.27,11.0,1,-8.1
 03/01/2019 21:30:00,11.27,11.0,1,-7.96
 03/01/2019 21:45:00,11.27,11.0,1,-7.88
 03/01/2019 22:00:00,11.28,11.0,1,-7.68
 03/01/2019 22:15:00,11.28,11.0,1,-7.79
 03/01/2019 22:30:00,11.25,11.0,1,-7.6
 03/01/2019 22:45:00,11.27,11.0,1,-7.36
 03/01/2019 23:00:00,11.28,11.0,1,-7.43
 03/01/2019 23:15:00,11.27,11.0,1,-7.34
 03/01/2019 23:30:00,11.32,11.0,1,-7.14
 03/01/2019 23:45:00,11.27,11.0,1,-7.02
 04/01/2019 00:00:00,11.27,11.0,1,-6.88
 04/01/2019 00:15:00,11.2,11.0,1,-7.8
 04/01/2019 00:30:00,11.19,11.0,1,-8.0
 04/01/2019 00:45:00,11.16,11.0,1,-7.89
 04/01/2019 01:00:00,11.16,11.0,1,-7.92
 04/01/2019 01:15:00,11.19,11.0,1,-7.63
 04/01/2019 01:30:00,11.21,11.0,1,-7.77
 04/01/2019 01:45:00,11.22,11.0,1,-7.69
 04/01/2019 02:00:00,11.24,11.0,1,-7.51
 04/01/2019 02:15:00,11.24,11.0,1,-7.29
 04/01/2019 02:30:00,11.24,11.0,1,-7.48
 04/01/2019 02:45:00,11.23,11.0,1,-7.67
 04/01/2019 03:00:00,11.25,11.0,1,-7.68
 04/01/2019 03:15:00,11.27,11.0,1,-7.49
 04/01/2019 03:30:00,11.28,11.0,1,-7.49
 04/01/2019 03:45:00,11.3,11.0,1,-7.6
 04/01/2019 04:00:00,11.22,11.0,1,-7.34
 04/01/2019 04:15:00,11.18,11.0,1,-7.24
 04/01/2019 04:30:00,11.19,11.0,1,-7.24
 04/01/2019 04:45:00,11.2,11.0,1,-7.3
 04/01/2019 05:00:00,11.19,11.0,1,-7.42
 04/01/2019 05:15:00,11.16,11.0,1,-7.46
 04/01/2019 05:30:00,11.14,11.0,1,-7.62
 04/01/2019 05:45:00,11.12,11.0,1,-7.48
 04/01/2019 06:00:00,11.11,11.0,1,-7.71
 04/01/2019 06:15:00,11.11,11.0,1,-7.9
 04/01/2019 06:30:00,11.15,11.0,1,-8.0
 04/01/2019 06:45:00,11.16,11.0,1,-8.07
 04/01/2019 07:00:00,11.12,11.0,1,-8.19
 04/01/2019 07:15:00,11.2,11.0,1,-8.22
 04/01/2019 07:30:00,11.21,11.0,1,-8.43
 04/01/2019 07:45:00,11.19,11.0,1,-8.54
 04/01/2019 08:00:00,11.2,11.0,1,-8.6
 04/01/2019 08:15:00,11.16,11.0,1,-8.69
 04/01/2019 08:30:00,11.12,11.0,1,-8.78
 04/01/2019 08:45:00,11.1,11.0,1,-9.04
 04/01/2019 09:00:00,11.16,11.0,1,-8.99
 04/01/2019 09:15:00,11.15,11.0,1,-9.13
 04/01/2019 09:30:00,11.16,11.0,1,-9.05
 04/01/2019 09:45:00,11.16,11.0,1,-9.11
 04/01/2019 10:00:00,11.15,11.0,1,-9.21
 04/01/2019 10:15:00,11.17,11.0,1,-9.28
 04/01/2019 10:30:00,11.21,11.0,1,-9.18
 04/01/2019 10:45:00,11.21,11.0,1,-9.15
 04/01/2019 11:00:00,11.21,11.0,1,-9.14
 04/01/2019 11:15:00,11.22,11.0,1,-9.26
 04/01/2019 11:30:00,11.22,11.0,1,-9.36
 04/01/2019 11:45:00,11.24,11.0,1,-9.25
 04/01/2019 12:00:00,11.25,11.0,1,-9.2
 04/01/2019 12:15:00,11.26,11.0,1,-9.02
 04/01/2019 12:30:00,11.27,11.0,1,-9.13
 04/01/2019 12:45:00,11.28,11.0,1,-9.16
 04/01/2019 13:00:00,11.29,11.0,1,-9.26
 04/01/2019 13:15:00,11.26,11.0,1,-9.26
 04/01/2019 13:30:00,11.28,11.0,1,-9.2
 04/01/2019 13:45:00,11.3,11.0,1,-9.36
 04/01/2019 14:00:00,11.29,11.0,1,-9.18
 04/01/2019 14:15:00,11.28,11.0,1,-9.19
 04/01/2019 14:30:00,11.28,11.0,1,-9.09
 04/01/2019 14:45:00,11.27,11.0,1,-9.17
 04/01/2019 15:00:00,11.26,11.0,1,-9.19
 04/01/2019 15:15:00,11.25,11.0,1,-9.21
 04/01/2019 15:30:00,11.25,11.0,1,-8.95
 04/01/2019 15:45:00,11.23,11.0,1,-8.92
 04/01/2019 16:00:00,11.21,11.0,1,-8.95
 04/01/2019 16:15:00,11.21,11.0,1,-9.0
 04/01/2019 16:30:00,11.18,11.0,1,-9.12
 04/01/2019 16:45:00,11.14,11.0,1,-9.26
 04/01/2019 17:00:00,11.17,11.0,1,-9.58
 04/01/2019 17:15:00,11.18,11.0,1,-9.58
 04/01/2019 17:30:00,11.17,11.0,1,-9.5
 04/01/2019 17:45:00,11.18,11.0,1,-9.34
 04/01/2019 18:00:00,11.21,11.0,1,-9.29
 04/01/2019 18:15:00,11.23,11.0,1,-9.15
 04/01/2019 18:30:00,11.26,11.0,1,-9.16
 04/01/2019 18:45:00,11.26,11.0,1,-9.01
 04/01/2019 19:00:00,11.23,11.0,1,-9.03
 04/01/2019 19:15:00,11.21,11.0,1,-8.99
 04/01/2019 19:30:00,11.28,11.0,1,-8.76
 04/01/2019 19:45:00,11.29,11.0,1,-8.82
 04/01/2019 20:00:00,11.31,11.0,1,-8.73
 04/01/2019 20:15:00,11.31,11.0,1,-8.57
 04/01/2019 20:30:00,11.28,11.0,1,-8.2
 04/01/2019 20:45:00,11.27,11.0,1,-8.0
 04/01/2019 21:00:00,11.27,11.0,1,-7.85
 04/01/2019 21:15:00,11.29,11.0,1,-7.84
 04/01/2019 21:30:00,11.33,11.0,1,-7.78
 04/01/2019 21:45:00,11.3,11.0,1,-7.77
 04/01/2019 22:00:00,11.32,11.0,1,-7.61
 04/01/2019 22:15:00,11.25,11.0,1,-7.58
 04/01/2019 22:30:00,11.26,11.0,1,-7.6
 04/01/2019 22:45:00,11.19,11.0,1,-7.32
 04/01/2019 23:00:00,11.17,11.0,1,-7.14
 04/01/2019 23:15:00,11.21,11.0,1,-7.08
 04/01/2019 23:30:00,11.25,11.0,1,-6.93
 04/01/2019 23:45:00,11.31,11.0,1,-6.87
 05/01/2019 00:00:00,11.31,11.0,1,-7.02
 05/01/2019 00:15:00,11.26,11.0,1,-7.64
 05/01/2019 00:30:00,11.26,11.0,1,-7.65
 05/01/2019 00:45:00,11.26,11.0,1,-7.65
 05/01/2019 01:00:00,11.26,11.0,1,-7.65
 05/01/2019 01:15:00,11.26,11.0,1,-7.65
 05/01/2019 01:30:00,11.26,11.0,1,-7.65
 05/01/2019 01:45:00,11.26,11.0,1,-7.65
 05/01/2019 02:00:00,11.26,11.0,1,-7.65
 05/01/2019 02:15:00,11.26,11.0,1,-7.65
 05/01/2019 02:30:00,11.26,11.0,1,-7.65
 05/01/2019 02:45:00,11.26,11.0,1,-7.65
 05/01/2019 03:00:00,11.26,11.0,1,-7.65
 05/01/2019 03:15:00,11.26,11.0,1,-7.65
 05/01/2019 03:30:00,11.26,11.0,1,-7.65
 05/01/2019 03:45:00,11.26,11.0,1,-7.65
 05/01/2019 04:00:00,11.26,11.0,1,-7.65
 05/01/2019 04:15:00,11.26,11.0,1,-7.65
 05/01/2019 04:30:00,11.26,11.0,1,-7.65
 05/01/2019 04:45:00,11.26,11.0,1,-7.65
 05/01/2019 05:00:00,11.26,11.0,1,-7.65
 05/01/2019 05:15:00,11.26,11.0,1,-7.65
 05/01/2019 05:30:00,11.26,11.0,1,-7.65
 05/01/2019 05:45:00,11.26,11.0,1,-7.65
 05/01/2019 06:00:00,11.26,11.0,1,-7.65
 05/01/2019 06:15:00,11.26,11.0,1,-7.65
 05/01/2019 06:30:00,11.26,11.0,1,-7.65
 05/01/2019 06:45:00,11.26,11.0,1,-7.65
 05/01/2019 07:00:00,11.26,11.0,1,-7.65
 05/01/2019 07:15:00,11.26,11.0,1,-7.65
 05/01/2019 07:30:00,11.26,11.0,1,-7.65
 05/01/2019 07:45:00,11.26,11.0,1,-7.65
 05/01/2019 08:00:00,11.26,11.0,1,-7.65
 05/01/2019 08:15:00,11.26,11.0,1,-7.65
 05/01/2019 08:30:00,11.26,11.0,1,-7.65
 05/01/2019 08:45:00,11.26,11.0,1,-7.65
 05/01/2019 09:00:00,11.26,11.0,1,-7.65
 05/01/2019 09:15:00,11.26,11.0,1,-7.65
 05/01/2019 09:30:00,11.26,11.0,1,-7.65
 05/01/2019 09:45:00,11.26,11.0,1,-7.65
 05/01/2019 10:00:00,11.26,11.0,1,-7.65
 05/01/2019 10:15:00,11.26,11.0,1,-7.65
 05/01/2019 10:30:00,11.26,11.0,1,-7.65
 05/01/2019 10:45:00,11.26,11.0,1,-7.65
 05/01/2019 11:00:00,11.24,11.0,1,-7.75
 05/01/2019 11:15:00,11.25,11.0,1,-7.69
 05/01/2019 11:30:00,11.23,11.0,1,-7.83
 05/01/2019 11:45:00,11.25,11.0,1,-7.72
 05/01/2019 12:00:00,11.26,11.0,1,-7.62
 05/01/2019 12:15:00,11.25,11.0,1,-7.79
 05/01/2019 12:30:00,11.26,11.0,1,-7.66
 05/01/2019 12:45:00,11.28,11.0,1,-7.62
 05/01/2019 13:00:00,11.27,11.0,1,-7.54
 05/01/2019 13:15:00,11.26,11.0,1,-7.54
 05/01/2019 13:30:00,11.26,11.0,1,-7.56
 05/01/2019 13:45:00,11.25,11.0,1,-7.53
 05/01/2019 14:00:00,11.26,11.0,1,-7.38
 05/01/2019 14:15:00,11.29,11.0,1,-7.12
 05/01/2019 14:30:00,11.29,11.0,1,-6.97
 05/01/2019 14:45:00,11.28,11.0,1,-7.13
 05/01/2019 15:00:00,11.28,11.0,1,-7.14
 05/01/2019 15:15:00,11.28,11.0,1,-7.12
 05/01/2019 15:30:00,11.27,11.0,1,-7.16
 05/01/2019 15:45:00,11.27,11.0,1,-7.21
 05/01/2019 16:00:00,11.26,11.0,1,-7.3
 05/01/2019 16:15:00,11.23,11.0,1,-7.36
 05/01/2019 16:30:00,11.26,11.0,1,-7.57
 05/01/2019 16:45:00,11.24,11.0,1,-7.77
 05/01/2019 17:00:00,11.24,11.0,1,-8.1
 05/01/2019 17:15:00,11.23,11.0,1,-8.17
 05/01/2019 17:30:00,11.22,11.0,1,-8.12
 05/01/2019 17:45:00,11.21,11.0,1,-8.14
 05/01/2019 18:00:00,11.27,11.0,1,-8.14
 05/01/2019 18:15:00,11.3,11.0,1,-7.9
 05/01/2019 18:30:00,11.29,11.0,1,-7.86
 05/01/2019 18:45:00,11.3,11.0,1,-7.65
 05/01/2019 19:00:00,11.24,11.0,1,-7.48
 05/01/2019 19:15:00,11.26,11.0,1,-7.45
 05/01/2019 19:30:00,11.28,11.0,1,-7.47
 05/01/2019 19:45:00,11.24,11.0,1,-7.41
 05/01/2019 20:00:00,11.25,11.0,1,-7.25
 05/01/2019 20:15:00,11.27,11.0,1,-7.26
 05/01/2019 20:30:00,11.32,11.0,1,-7.12
 05/01/2019 20:45:00,11.32,11.0,1,-7.13
 05/01/2019 21:00:00,11.36,11.0,1,-6.75
 05/01/2019 21:15:00,11.35,11.0,1,-6.7
 05/01/2019 21:30:00,11.34,11.0,1,-6.77
 05/01/2019 21:45:00,11.27,11.0,1,-6.52
 05/01/2019 22:00:00,11.31,11.0,1,-6.2
 05/01/2019 22:15:00,11.33,11.0,1,-6.03
 05/01/2019 22:30:00,11.28,11.0,1,-5.92
 05/01/2019 22:45:00,11.29,11.0,1,-5.91
 05/01/2019 23:00:00,11.26,11.0,1,-5.91
 05/01/2019 23:15:00,11.29,11.0,1,-5.7
 05/01/2019 23:30:00,11.32,11.0,1,-5.55
 05/01/2019 23:45:00,11.3,11.0,1,-5.64
 06/01/2019 00:00:00,11.31,11.0,1,-5.7
 06/01/2019 00:15:00,11.21,11.0,1,-6.54
 06/01/2019 00:30:00,11.23,11.0,1,-6.53
 06/01/2019 00:45:00,11.21,11.0,1,-6.61
 06/01/2019 01:00:00,11.22,11.0,1,-6.6
 06/01/2019 01:15:00,11.24,11.0,1,-6.43
 06/01/2019 01:30:00,11.28,11.0,1,-6.42
 06/01/2019 01:45:00,11.3,11.0,1,-6.41
 06/01/2019 02:00:00,11.32,11.0,1,-6.37
 06/01/2019 02:15:00,11.31,11.0,1,-6.44
 06/01/2019 02:30:00,11.32,11.0,1,-6.37
 06/01/2019 02:45:00,11.31,11.0,1,-6.42
 06/01/2019 03:00:00,11.33,11.0,1,-6.37
 06/01/2019 03:15:00,11.34,11.0,1,-6.39
 06/01/2019 03:30:00,11.35,11.0,1,-6.31
 06/01/2019 03:45:00,11.35,11.0,1,-6.19
 06/01/2019 04:00:00,11.29,11.0,1,-6.16
 06/01/2019 04:15:00,11.23,11.0,1,-6.2
 06/01/2019 04:30:00,11.25,11.0,1,-6.08
 06/01/2019 04:45:00,11.24,11.0,1,-6.1
 06/01/2019 05:00:00,11.25,11.0,1,-6.01
 06/01/2019 05:15:00,11.25,11.0,1,-6.03
 06/01/2019 05:30:00,11.24,11.0,1,-6.04
 06/01/2019 05:45:00,11.24,11.0,1,-5.92
 06/01/2019 06:00:00,11.25,11.0,1,-5.99
 06/01/2019 06:15:00,11.21,11.0,1,-6.11
 06/01/2019 06:30:00,11.21,11.0,1,-6.17
 06/01/2019 06:45:00,11.2,11.0,1,-6.3
 06/01/2019 07:00:00,11.17,11.0,1,-6.18
 06/01/2019 07:15:00,11.19,11.0,1,-5.95
 06/01/2019 07:30:00,11.2,11.0,1,-6.02
 06/01/2019 07:45:00,11.15,11.0,1,-6.03
 06/01/2019 08:00:00,11.26,11.0,1,-6.18
 06/01/2019 08:15:00,11.27,11.0,1,-6.23
 06/01/2019 08:30:00,11.26,11.0,1,-6.35
 06/01/2019 08:45:00,11.25,11.0,1,-6.38
 06/01/2019 09:00:00,11.22,11.0,1,-6.38
 06/01/2019 09:15:00,11.25,11.0,1,-6.6
 06/01/2019 09:30:00,11.25,11.0,1,-6.73
 06/01/2019 09:45:00,11.27,11.0,1,-6.8
 06/01/2019 10:00:00,11.29,11.0,1,-6.87
 06/01/2019 10:15:00,11.31,11.0,1,-6.98
 06/01/2019 10:30:00,11.31,11.0,1,-6.94
 06/01/2019 10:45:00,11.31,11.0,1,-6.85
 06/01/2019 11:00:00,11.34,11.0,1,-6.97
 06/01/2019 11:15:00,11.32,11.0,1,-7.1
 06/01/2019 11:30:00,11.3,11.0,1,-7.22
 06/01/2019 11:45:00,11.27,11.0,1,-7.27
 06/01/2019 12:00:00,11.28,11.0,1,-7.49
 06/01/2019 12:15:00,11.3,11.0,1,-7.26
 06/01/2019 12:30:00,11.31,11.0,1,-7.21
 06/01/2019 12:45:00,11.31,11.0,1,-7.2
 06/01/2019 13:00:00,11.34,11.0,1,-7.05
 06/01/2019 13:15:00,11.35,11.0,1,-6.95
 06/01/2019 13:30:00,11.32,11.0,1,-7.08
 06/01/2019 13:45:00,11.34,11.0,1,-6.88
 06/01/2019 14:00:00,11.36,11.0,1,-6.64
 06/01/2019 14:15:00,11.31,11.0,1,-6.65
 06/01/2019 14:30:00,11.21,11.0,1,-6.77
 06/01/2019 14:45:00,11.21,11.0,1,-6.83
 06/01/2019 15:00:00,11.21,11.0,1,-6.78
 06/01/2019 15:15:00,11.2,11.0,1,-6.78
 06/01/2019 15:30:00,11.18,11.0,1,-7.06
 06/01/2019 15:45:00,11.16,11.0,1,-7.05
 06/01/2019 16:00:00,11.14,11.0,1,-7.12
 06/01/2019 16:15:00,11.14,11.0,1,-7.27
 06/01/2019 16:30:00,11.13,11.0,1,-7.44
 06/01/2019 16:45:00,11.14,11.0,1,-7.47
 06/01/2019 17:00:00,11.13,11.0,1,-7.48
 06/01/2019 17:15:00,11.24,11.0,1,-7.69
 06/01/2019 17:30:00,11.26,11.0,1,-7.64
 06/01/2019 17:45:00,11.27,11.0,1,-7.55
 06/01/2019 18:00:00,11.3,11.0,1,-7.54
 06/01/2019 18:15:00,11.28,11.0,1,-7.64
 06/01/2019 18:30:00,11.28,11.0,1,-7.39
 06/01/2019 18:45:00,11.3,11.0,1,-7.28
 06/01/2019 19:00:00,11.33,11.0,1,-6.81
 06/01/2019 19:15:00,11.31,11.0,1,-7.03
 06/01/2019 19:30:00,11.35,11.0,1,-6.97
 06/01/2019 19:45:00,11.33,11.0,1,-6.96
 06/01/2019 20:00:00,11.29,11.0,1,-6.84
 06/01/2019 20:15:00,11.26,11.0,1,-6.84
 06/01/2019 20:30:00,11.29,11.0,1,-6.58
 06/01/2019 20:45:00,11.28,11.0,1,-6.56
 06/01/2019 21:00:00,11.3,11.0,1,-6.51
 06/01/2019 21:15:00,11.28,11.0,1,-6.46
 06/01/2019 21:30:00,11.27,11.0,1,-6.27
 06/01/2019 21:45:00,11.27,11.0,1,-6.2
 06/01/2019 22:00:00,11.31,11.0,1,-6.05
 06/01/2019 22:15:00,11.33,11.0,1,-5.95
 06/01/2019 22:30:00,11.26,11.0,1,-5.87
 06/01/2019 22:45:00,11.15,11.0,1,-5.64
 06/01/2019 23:00:00,11.2,11.0,1,-5.58
 06/01/2019 23:15:00,11.21,11.0,1,-5.56
 06/01/2019 23:30:00,11.26,11.0,1,-5.32
 06/01/2019 23:45:00,11.26,11.0,1,-5.35
 07/01/2019 00:00:00,11.29,11.0,1,-5.35
 07/01/2019 00:00:00,11.29,11.0,1,-5.35
 07/01/2019 00:15:00,11.18,11.0,1,-5.99
 07/01/2019 00:30:00,11.16,11.0,1,-6.25
 07/01/2019 00:45:00,11.13,11.0,1,-6.25
 07/01/2019 01:00:00,11.12,11.0,1,-6.3
 07/01/2019 01:15:00,11.13,11.0,1,-6.12
 07/01/2019 01:30:00,11.17,11.0,1,-6.08
 07/01/2019 01:45:00,11.17,11.0,1,-6.35
 07/01/2019 02:00:00,11.19,11.0,1,-6.22
 07/01/2019 02:15:00,11.19,11.0,1,-6.34
 07/01/2019 02:30:00,11.17,11.0,1,-6.29
 07/01/2019 02:45:00,11.18,11.0,1,-6.28
 07/01/2019 03:00:00,11.21,11.0,1,-6.2
 07/01/2019 03:15:00,11.26,11.0,1,-6.18
 07/01/2019 03:30:00,11.28,11.0,1,-6.02
 07/01/2019 03:45:00,11.29,11.0,1,-5.9
 07/01/2019 04:00:00,11.28,11.0,1,-5.93
 07/01/2019 04:15:00,11.25,11.0,1,-5.92
 07/01/2019 04:30:00,11.27,11.0,1,-5.82
 07/01/2019 04:45:00,11.25,11.0,1,-5.86
 07/01/2019 05:00:00,11.24,11.0,1,-5.81
 07/01/2019 05:15:00,11.2,11.0,1,-5.84
 07/01/2019 05:30:00,11.16,11.0,1,-6.19
 07/01/2019 05:45:00,11.12,11.0,1,-6.42
 07/01/2019 06:00:00,11.1,11.0,1,-6.54
 07/01/2019 06:15:00,11.16,11.0,1,-6.85
 07/01/2019 06:30:00,11.28,11.0,1,-7.19
 07/01/2019 06:45:00,11.2,11.0,1,-7.43
 07/01/2019 07:00:00,11.16,11.0,1,-7.59
 07/01/2019 07:15:00,11.21,11.0,1,-7.87
 07/01/2019 07:30:00,11.2,11.0,1,-8.06
 07/01/2019 07:45:00,11.27,11.0,1,-8.29
 07/01/2019 08:00:00,11.29,11.0,1,-8.26
 07/01/2019 08:15:00,11.3,11.0,1,-8.29
 07/01/2019 08:30:00,11.3,11.0,1,-8.39
 07/01/2019 08:45:00,11.3,11.0,1,-8.46
 07/01/2019 09:00:00,11.29,11.0,1,-8.3
 07/01/2019 09:15:00,11.29,11.0,1,-8.26
 07/01/2019 09:30:00,11.29,11.0,1,-8.26
 07/01/2019 09:45:00,11.29,11.0,1,-8.26
 07/01/2019 10:00:00,11.29,11.0,1,-8.26
 07/01/2019 10:15:00,11.29,11.0,1,-8.26
 07/01/2019 10:30:00,11.29,11.0,1,-8.26
 07/01/2019 10:45:00,11.29,11.0,1,-8.26
 07/01/2019 11:00:00,11.29,11.0,1,-8.26
 07/01/2019 11:15:00,11.29,11.0,1,-8.26
 07/01/2019 11:30:00,11.29,11.0,1,-8.26
 07/01/2019 11:45:00,11.29,11.0,1,-8.26
 07/01/2019 12:00:00,11.29,11.0,1,-8.26
 07/01/2019 12:15:00,11.29,11.0,1,-8.26
 07/01/2019 12:30:00,11.29,11.0,1,-8.26
 07/01/2019 12:45:00,11.29,11.0,1,-8.26
 07/01/2019 13:00:00,11.29,11.0,1,-8.26
 07/01/2019 13:15:00,11.29,11.0,1,-8.26
 07/01/2019 13:30:00,11.29,11.0,1,-8.26
 07/01/2019 13:45:00,11.29,11.0,1,-8.26
 07/01/2019 14:00:00,11.29,11.0,1,-8.26
 07/01/2019 14:15:00,11.29,11.0,1,-8.26
 07/01/2019 14:30:00,11.29,11.0,1,-8.26
 07/01/2019 14:45:00,11.29,11.0,1,-8.26
 07/01/2019 15:00:00,11.29,11.0,1,-8.26
 07/01/2019 15:15:00,11.29,11.0,1,-8.26
 07/01/2019 15:30:00,11.29,11.0,1,-8.26
 07/01/2019 15:45:00,11.29,11.0,1,-8.26
 07/01/2019 16:00:00,11.29,11.0,1,-8.26
 07/01/2019 16:15:00,11.29,11.0,1,-8.26
 07/01/2019 16:30:00,11.29,11.0,1,-8.26
 07/01/2019 16:45:00,11.29,11.0,1,-8.26
 07/01/2019 17:00:00,11.28,11.0,1,-8.99
 07/01/2019 17:15:00,11.29,11.0,1,-9.55
 07/01/2019 17:30:00,11.27,11.0,1,-9.58
 07/01/2019 17:45:00,11.3,11.0,1,-9.22
 07/01/2019 18:00:00,11.33,11.0,1,-9.09
 07/01/2019 18:15:00,11.34,11.0,1,-9.07
 07/01/2019 18:30:00,11.34,11.0,1,-8.92
 07/01/2019 18:45:00,11.32,11.0,1,-8.84
 07/01/2019 19:00:00,11.36,11.0,1,-8.69
 07/01/2019 19:15:00,11.36,11.0,1,-8.53
 07/01/2019 19:30:00,11.37,11.0,1,-8.51
 07/01/2019 19:45:00,11.34,11.0,1,-8.52
 07/01/2019 20:00:00,11.33,11.0,1,-8.56
 07/01/2019 20:15:00,11.32,11.0,1,-8.66
 07/01/2019 20:30:00,11.33,11.0,1,-8.53
 07/01/2019 20:45:00,11.33,11.0,1,-8.21
 07/01/2019 21:00:00,11.34,11.0,1,-8.04
 07/01/2019 21:15:00,11.35,11.0,1,-8.13
 07/01/2019 21:30:00,11.35,11.0,1,-8.03
 07/01/2019 21:45:00,11.32,11.0,1,-7.93
 07/01/2019 22:00:00,11.32,11.0,1,-7.75
 07/01/2019 22:15:00,11.35,11.0,1,-7.6
 07/01/2019 22:30:00,11.38,11.0,1,-7.28
 07/01/2019 22:45:00,11.34,11.0,1,-7.26
 07/01/2019 23:00:00,11.18,11.0,1,-7.31
 07/01/2019 23:15:00,11.17,11.0,1,-7.23
 07/01/2019 23:30:00,11.2,11.0,1,-6.98
 07/01/2019 23:45:00,11.21,11.0,1,-7.09
 08/01/2019 00:00:00,11.23,11.0,1,-7.12
 08/01/2019 00:15:00,11.15,11.0,1,-7.89
 08/01/2019 00:30:00,11.18,11.0,1,-8.01
 08/01/2019 00:45:00,11.19,11.0,1,-7.98
 08/01/2019 01:00:00,11.22,11.0,1,-7.95
 08/01/2019 01:15:00,11.25,11.0,1,-7.72
 08/01/2019 01:30:00,11.3,11.0,1,-7.55
 08/01/2019 01:45:00,11.32,11.0,1,-7.48
 08/01/2019 02:00:00,11.32,11.0,1,-7.53
 08/01/2019 02:15:00,11.3,11.0,1,-7.6
 08/01/2019 02:30:00,11.33,11.0,1,-7.53
 08/01/2019 02:45:00,11.32,11.0,1,-7.48
 08/01/2019 03:00:00,11.3,11.0,1,-7.33
 08/01/2019 03:15:00,11.24,11.0,1,-7.27
 08/01/2019 03:30:00,11.28,11.0,1,-7.29
 08/01/2019 03:45:00,11.28,11.0,1,-7.3
 08/01/2019 04:00:00,11.31,11.0,1,-7.29
 08/01/2019 04:15:00,11.31,11.0,1,-7.04
 08/01/2019 04:30:00,11.32,11.0,1,-7.02
 08/01/2019 04:45:00,11.31,11.0,1,-6.95
 08/01/2019 05:00:00,11.29,11.0,1,-7.29
 08/01/2019 05:15:00,11.26,11.0,1,-7.43
 08/01/2019 05:30:00,11.22,11.0,1,-7.69
 08/01/2019 05:45:00,11.22,11.0,1,-7.72
 08/01/2019 06:00:00,11.24,11.0,1,-7.6
 08/01/2019 06:15:00,11.19,11.0,1,-7.71
 08/01/2019 06:30:00,11.14,11.0,1,-8.09
 08/01/2019 06:45:00,11.13,11.0,1,-8.11
 08/01/2019 07:00:00,11.1,11.0,1,-8.46
 08/01/2019 07:15:00,11.19,11.0,1,-8.81
 08/01/2019 07:30:00,11.23,11.0,1,-8.99
 08/01/2019 07:45:00,11.26,11.0,1,-9.17
 08/01/2019 08:00:00,11.25,11.0,1,-9.25
 08/01/2019 08:15:00,11.24,11.0,1,-9.24
 08/01/2019 08:30:00,11.23,11.0,1,-9.23
 08/01/2019 08:45:00,11.24,11.0,1,-9.15
 08/01/2019 09:00:00,11.23,11.0,1,-9.19
 08/01/2019 09:15:00,11.23,11.0,1,-9.29
 08/01/2019 09:30:00,11.22,11.0,1,-9.36
 08/01/2019 09:45:00,11.23,11.0,1,-9.28
 08/01/2019 10:00:00,11.24,11.0,1,-9.37
 08/01/2019 10:15:00,11.29,11.0,1,-9.08
 08/01/2019 10:30:00,11.29,11.0,1,-8.92
 08/01/2019 10:45:00,11.31,11.0,1,-9.06
 08/01/2019 11:00:00,11.27,11.0,1,-9.04
 08/01/2019 11:15:00,11.27,11.0,1,-8.87
 08/01/2019 11:30:00,11.27,11.0,1,-8.8
 08/01/2019 11:45:00,11.29,11.02,2,-8.77
 08/01/2019 12:00:00,11.3,11.21,2,-8.82
 08/01/2019 12:15:00,11.3,11.21,1,-8.84
 08/01/2019 12:30:00,11.31,11.21,1,-8.87
 08/01/2019 12:45:00,11.15,11.06,2,-8.62
 08/01/2019 13:00:00,11.04,11.06,2,-8.66
 08/01/2019 13:15:00,11.07,11.09,2,-8.68
 08/01/2019 13:30:00,11.07,11.16,2,-8.84
 08/01/2019 13:45:00,11.09,11.11,1,-8.98
 08/01/2019 14:00:00,11.14,11.22,1,-9.07
 08/01/2019 14:15:00,11.15,11.22,1,-8.86
 08/01/2019 14:30:00,11.13,11.22,1,-8.77
 08/01/2019 14:45:00,11.13,11.22,2,-8.84
 08/01/2019 15:00:00,11.16,11.21,2,-8.6
 08/01/2019 15:15:00,11.17,11.21,2,-8.45
 08/01/2019 15:30:00,11.16,11.13,1,-8.71
 08/01/2019 15:45:00,11.12,11.22,1,-9.0
 08/01/2019 16:00:00,11.2,11.22,1,-9.01
 08/01/2019 16:15:00,11.23,11.22,1,-9.22
 08/01/2019 16:30:00,11.28,11.21,2,-9.32
 08/01/2019 16:45:00,11.31,11.21,2,-9.46
 08/01/2019 17:00:00,11.29,11.21,2,-9.5
 08/01/2019 17:15:00,11.2,11.07,1,-9.65
 08/01/2019 17:30:00,11.23,11.22,1,-9.67
 08/01/2019 17:45:00,11.25,11.22,1,-9.52
 08/01/2019 18:00:00,11.26,11.22,1,-9.42
 08/01/2019 18:15:00,11.24,11.22,2,-9.2
 08/01/2019 18:30:00,11.24,11.21,2,-9.22
 08/01/2019 18:45:00,11.22,11.21,2,-9.3
 08/01/2019 19:00:00,11.27,11.21,2,-9.16
 08/01/2019 19:15:00,11.28,11.21,2,-8.89
 08/01/2019 19:30:00,11.23,11.12,2,-8.92
 08/01/2019 19:45:00,11.15,11.21,1,-8.95
 08/01/2019 20:00:00,11.18,11.22,1,-8.91
 08/01/2019 20:15:00,11.19,11.22,1,-8.8
 08/01/2019 20:30:00,11.22,11.22,1,-8.49
 08/01/2019 20:45:00,11.22,11.21,2,-8.23
 08/01/2019 21:00:00,11.16,11.17,2,-8.37
 08/01/2019 21:15:00,11.13,10.99,2,-8.31
 08/01/2019 21:30:00,11.12,10.99,2,-8.24
 08/01/2019 21:45:00,11.0,10.99,2,-7.79
 08/01/2019 22:00:00,11.01,10.99,2,-7.39
 08/01/2019 22:15:00,11.06,11.03,2,-7.18
 08/01/2019 22:30:00,11.04,11.04,2,-7.32
 08/01/2019 22:45:00,11.0,11.04,2,-7.07
 08/01/2019 23:00:00,11.04,11.04,2,-6.93
 08/01/2019 23:15:00,11.04,11.04,2,-6.95
 08/01/2019 23:30:00,10.98,10.93,2,-6.81
 08/01/2019 23:45:00,10.97,10.88,2,-6.83
 09/01/2019 00:00:00,10.97,10.95,2,-6.87
 09/01/2019 00:15:00,10.9,10.84,2,-7.53
 09/01/2019 00:30:00,10.89,10.84,2,-7.66
 09/01/2019 00:45:00,10.9,10.84,2,-7.58
 09/01/2019 01:00:00,10.9,10.84,2,-7.66
 09/01/2019 01:15:00,10.92,10.9,2,-7.56
 09/01/2019 01:30:00,11.1,11.19,1,-7.69
 09/01/2019 01:45:00,11.18,11.22,1,-7.85
 09/01/2019 02:00:00,11.23,11.22,1,-7.66
 09/01/2019 02:15:00,11.23,11.22,1,-7.56
 09/01/2019 02:30:00,11.24,11.21,2,-7.49
 09/01/2019 02:45:00,11.14,11.05,2,-7.38
 09/01/2019 03:00:00,11.14,11.02,2,-7.58
 09/01/2019 03:15:00,11.12,11.02,2,-7.52
 09/01/2019 03:30:00,11.15,11.02,2,-7.4
 09/01/2019 03:45:00,11.15,11.02,2,-7.28
 09/01/2019 04:00:00,11.13,11.02,2,-7.07
 09/01/2019 04:15:00,11.11,11.02,2,-6.97
 09/01/2019 04:30:00,11.14,11.02,2,-6.85
 09/01/2019 04:45:00,11.13,11.02,2,-6.96
 09/01/2019 05:00:00,11.11,11.02,2,-7.04
 09/01/2019 05:15:00,11.13,11.16,1,-7.09
 09/01/2019 05:30:00,11.15,11.22,1,-7.15
 09/01/2019 05:45:00,11.15,11.22,1,-7.45
 09/01/2019 06:00:00,11.12,11.22,1,-7.45
 09/01/2019 06:15:00,11.11,11.22,2,-7.72
 09/01/2019 06:30:00,11.05,10.99,2,-7.93
 09/01/2019 06:45:00,11.04,10.99,2,-8.03
 09/01/2019 07:00:00,11.0,10.99,2,-8.21
 09/01/2019 07:15:00,10.97,10.99,2,-8.35
 09/01/2019 07:30:00,10.99,10.99,2,-8.46
 09/01/2019 07:45:00,11.09,11.11,2,-8.52
 09/01/2019 08:00:00,11.14,11.13,2,-8.65
 09/01/2019 08:15:00,11.11,11.12,2,-8.79
 09/01/2019 08:30:00,11.06,10.95,2,-8.93
 09/01/2019 08:45:00,11.06,10.98,2,-8.88
 09/01/2019 09:00:00,11.03,10.98,2,-8.82
 09/01/2019 09:15:00,11.07,11.0,2,-8.75
 09/01/2019 09:30:00,11.1,11.05,2,-8.86
 09/01/2019 09:45:00,11.16,11.15,2,-8.7
 09/01/2019 10:00:00,11.17,11.15,2,-8.67
 09/01/2019 10:15:00,11.19,11.15,2,-8.53
 09/01/2019 10:30:00,11.18,11.15,2,-8.7
 09/01/2019 10:45:00,11.09,11.15,2,-8.67
 09/01/2019 11:00:00,11.09,11.15,2,-8.76
 09/01/2019 11:15:00,11.1,11.15,2,-8.68
 09/01/2019 11:30:00,11.11,11.15,2,-8.65
 09/01/2019 11:45:00,11.11,11.15,2,-8.67
 09/01/2019 12:00:00,11.11,11.15,2,-8.65
 09/01/2019 12:15:00,11.1,11.15,2,-8.7
 09/01/2019 12:30:00,11.09,11.15,2,-8.75
 09/01/2019 12:45:00,11.11,11.15,2,-8.69
 09/01/2019 13:00:00,11.09,11.15,2,-8.8
 09/01/2019 13:15:00,11.1,11.15,2,-8.73
 09/01/2019 13:30:00,11.11,11.15,2,-8.63
 09/01/2019 13:45:00,11.1,11.15,2,-8.78
 09/01/2019 14:00:00,11.08,11.14,2,-8.81
 09/01/2019 14:15:00,11.08,11.13,2,-8.7
 09/01/2019 14:30:00,11.06,11.13,2,-8.75
 09/01/2019 14:45:00,11.08,11.13,2,-8.96
 09/01/2019 15:00:00,11.11,11.18,1,-9.0
 09/01/2019 15:15:00,11.14,11.22,1,-9.04
 09/01/2019 15:30:00,11.15,11.22,1,-9.04
 09/01/2019 15:45:00,11.18,11.22,1,-8.67
 09/01/2019 16:00:00,11.16,11.18,2,-8.78
 09/01/2019 16:15:00,11.17,11.02,2,-8.56
 09/01/2019 16:30:00,11.14,11.02,2,-8.63
 09/01/2019 16:45:00,11.11,11.02,2,-9.23
 09/01/2019 17:00:00,11.07,11.02,2,-9.43
 09/01/2019 17:15:00,11.06,11.08,2,-9.61
 09/01/2019 17:30:00,11.09,11.1,2,-9.32
 09/01/2019 17:45:00,11.11,11.1,2,-9.24
 09/01/2019 18:00:00,11.13,11.1,2,-9.14
 09/01/2019 18:15:00,11.14,11.1,2,-9.27
 09/01/2019 18:30:00,11.16,11.1,2,-9.24
 09/01/2019 18:45:00,11.03,10.94,2,-9.12
 09/01/2019 19:00:00,11.01,10.93,2,-9.11
 09/01/2019 19:15:00,11.04,10.93,2,-9.12
 09/01/2019 19:30:00,11.06,10.93,2,-8.91
 09/01/2019 19:45:00,11.04,11.07,2,-8.97
 09/01/2019 20:00:00,11.12,11.12,2,-8.53
 09/01/2019 20:15:00,11.15,11.12,2,-8.41
 09/01/2019 20:30:00,11.13,11.12,2,-8.23
 09/01/2019 20:45:00,11.13,11.12,2,-8.21
 09/01/2019 21:00:00,11.13,11.12,2,-8.31
 09/01/2019 21:15:00,11.12,11.12,2,-8.35
 09/01/2019 21:30:00,11.12,11.12,2,-8.24
 09/01/2019 21:45:00,11.04,11.02,2,-8.13
 09/01/2019 22:00:00,11.01,10.94,2,-7.84
 09/01/2019 22:15:00,11.03,10.96,2,-7.41
 09/01/2019 22:30:00,11.02,10.96,2,-7.39
 09/01/2019 22:45:00,10.95,10.96,2,-7.45
 09/01/2019 23:00:00,10.96,10.96,2,-7.27
 09/01/2019 23:15:00,10.95,10.91,2,-7.09
 09/01/2019 23:30:00,10.92,10.89,2,-6.98
 09/01/2019 23:45:00,10.88,10.8,2,-7.18
 10/01/2019 00:00:00,10.9,10.8,2,-7.08
 10/01/2019 00:15:00,10.83,10.82,2,-7.54
 10/01/2019 00:30:00,10.87,10.94,2,-7.77
 10/01/2019 00:45:00,10.87,10.94,2,-7.97
 10/01/2019 01:00:00,10.91,10.94,2,-7.81
 10/01/2019 01:15:00,10.92,10.94,2,-7.74
 10/01/2019 01:30:00,10.94,10.94,2,-7.74
 10/01/2019 01:45:00,10.97,10.94,2,-7.63
 10/01/2019 02:00:00,11.09,11.18,1,-7.57
 10/01/2019 02:15:00,11.15,11.22,1,-7.49
 10/01/2019 02:30:00,11.17,11.22,1,-7.67
 10/01/2019 02:45:00,11.17,11.22,1,-7.64
 10/01/2019 03:00:00,11.15,11.05,2,-7.25
 10/01/2019 03:15:00,11.14,11.02,2,-7.42
 10/01/2019 03:30:00,11.14,11.02,2,-7.5
 10/01/2019 03:45:00,11.15,11.02,2,-7.46
 10/01/2019 04:00:00,11.14,11.02,2,-7.38
 10/01/2019 04:15:00,10.9,11.02,2,-7.2
 10/01/2019 04:30:00,10.91,10.84,2,-7.18
 10/01/2019 04:45:00,10.89,10.84,2,-7.27
 10/01/2019 05:00:00,10.88,10.84,2,-7.49
 10/01/2019 05:15:00,10.93,10.89,2,-7.67
 10/01/2019 05:30:00,10.92,10.8,2,-7.57
 10/01/2019 05:45:00,10.87,10.84,2,-7.43
 10/01/2019 06:00:00,10.94,10.85,2,-7.58
 10/01/2019 06:15:00,10.89,10.94,2,-7.88
 10/01/2019 06:30:00,10.88,10.99,2,-7.89
 10/01/2019 06:45:00,10.96,10.99,2,-7.95
 10/01/2019 07:00:00,10.98,10.99,2,-8.22
 10/01/2019 07:15:00,10.96,10.99,2,-8.7
 10/01/2019 07:30:00,10.96,10.99,2,-8.79
 10/01/2019 07:45:00,10.93,11.02,2,-8.85
 10/01/2019 08:00:00,11.01,11.11,2,-9.16
 10/01/2019 08:15:00,11.03,11.11,2,-9.16
 10/01/2019 08:30:00,11.07,11.11,2,-8.94
 10/01/2019 08:45:00,11.04,11.11,2,-9.0
 10/01/2019 09:00:00,11.01,11.11,2,-9.25
 10/01/2019 09:15:00,11.02,11.03,2,-9.34
 10/01/2019 09:30:00,11.02,11.02,2,-9.26
 10/01/2019 09:45:00,11.05,11.07,2,-9.12
 10/01/2019 10:00:00,11.08,11.07,2,-8.93
 10/01/2019 10:15:00,11.12,11.1,1,-8.62
 10/01/2019 10:30:00,11.17,11.22,1,-8.66
 10/01/2019 10:45:00,11.17,11.22,1,-8.59
 10/01/2019 11:00:00,11.14,11.22,1,-8.84
 10/01/2019 11:15:00,11.16,11.22,2,-8.96
 10/01/2019 11:30:00,11.15,11.22,1,-8.75
 10/01/2019 11:45:00,11.15,11.22,1,-8.75
 10/01/2019 12:00:00,11.15,11.22,1,-8.84
 10/01/2019 12:15:00,11.14,11.22,1,-8.8
 10/01/2019 12:30:00,11.13,11.22,1,-8.82
 10/01/2019 12:45:00,11.13,11.22,1,-8.82
 10/01/2019 13:00:00,11.13,11.22,1,-8.82
 10/01/2019 13:15:00,11.13,11.22,1,-8.82
 10/01/2019 13:30:00,11.13,11.22,1,-8.82
 10/01/2019 13:45:00,11.13,11.22,1,-8.82
 10/01/2019 14:00:00,11.13,11.22,1,-8.82
 10/01/2019 14:15:00,11.15,11.22,1,-8.83
 10/01/2019 14:30:00,11.2,11.22,1,-8.85
 10/01/2019 14:45:00,11.19,11.22,1,-8.96
 10/01/2019 15:00:00,11.16,11.22,1,-8.95
 10/01/2019 15:15:00,11.17,11.22,1,-8.94
 10/01/2019 15:30:00,11.19,11.22,1,-8.93
 10/01/2019 15:45:00,11.27,11.22,1,-9.29
 10/01/2019 16:00:00,11.26,11.22,1,-9.23
 10/01/2019 16:15:00,11.27,11.22,1,-9.15
 10/01/2019 16:30:00,11.25,11.22,1,-9.33
 10/01/2019 16:45:00,11.28,11.22,1,-9.64
 10/01/2019 17:00:00,11.24,11.22,1,-9.74
 10/01/2019 17:15:00,11.24,11.22,1,-9.69
 10/01/2019 17:30:00,11.25,11.22,1,-9.77
 10/01/2019 17:45:00,11.25,11.22,1,-9.65
 10/01/2019 18:00:00,11.29,11.22,1,-9.5
 10/01/2019 18:15:00,11.28,11.22,1,-9.52
 10/01/2019 18:30:00,11.3,11.22,1,-9.42
 10/01/2019 18:45:00,11.29,11.22,1,-9.54
 10/01/2019 19:00:00,11.32,11.22,1,-9.34
 10/01/2019 19:15:00,11.3,11.22,1,-9.0
 10/01/2019 19:30:00,11.31,11.22,1,-9.04
 10/01/2019 19:45:00,11.33,11.22,1,-9.13
 10/01/2019 20:00:00,11.34,11.22,1,-8.95
 10/01/2019 20:15:00,11.33,11.22,1,-8.72
 10/01/2019 20:30:00,11.26,11.22,1,-8.53
 10/01/2019 20:45:00,11.24,11.22,1,-8.74
 10/01/2019 21:00:00,11.24,11.22,1,-8.61
 10/01/2019 21:15:00,11.24,11.22,1,-8.55
 10/01/2019 21:30:00,11.27,11.22,1,-8.38
 10/01/2019 21:45:00,11.27,11.22,1,-8.16
 10/01/2019 22:00:00,11.32,11.22,1,-7.91
 10/01/2019 22:15:00,11.29,11.22,1,-7.75
 10/01/2019 22:30:00,11.26,11.22,1,-7.87
 10/01/2019 22:45:00,11.25,11.22,1,-7.94
 10/01/2019 23:00:00,11.28,11.22,1,-7.65
 10/01/2019 23:15:00,11.3,11.22,1,-7.53
 10/01/2019 23:30:00,11.17,11.22,1,-7.31
 10/01/2019 23:45:00,11.16,11.22,1,-7.24
 11/01/2019 00:00:00,11.17,11.22,1,-7.28
 11/01/2019 00:15:00,11.19,11.22,1,-7.96
 11/01/2019 00:30:00,11.24,11.22,1,-7.97
 11/01/2019 00:45:00,11.25,11.22,1,-8.01
 11/01/2019 01:00:00,11.24,11.22,1,-8.17
 11/01/2019 01:15:00,11.29,11.22,1,-8.01
 11/01/2019 01:30:00,11.3,11.22,1,-7.99
 11/01/2019 01:45:00,11.31,11.22,1,-7.97
 11/01/2019 02:00:00,11.33,11.22,1,-7.88
 11/01/2019 02:15:00,11.33,11.22,1,-7.9
 11/01/2019 02:30:00,11.36,11.22,1,-7.64
 11/01/2019 02:45:00,11.33,11.22,1,-7.36
 11/01/2019 03:00:00,11.29,11.22,1,-7.65
 11/01/2019 03:15:00,11.28,11.22,1,-7.67
 11/01/2019 03:30:00,11.31,11.22,1,-7.58
 11/01/2019 03:45:00,11.31,11.22,1,-7.51
 11/01/2019 04:00:00,11.3,11.22,1,-7.33
 11/01/2019 04:15:00,11.32,11.22,1,-7.32
 11/01/2019 04:30:00,11.31,11.22,1,-7.19
 11/01/2019 04:45:00,11.28,11.22,1,-7.37
 11/01/2019 05:00:00,11.28,11.22,1,-7.28
 11/01/2019 05:15:00,11.24,11.22,1,-7.38
 11/01/2019 05:30:00,11.2,11.22,1,-7.71
 11/01/2019 05:45:00,11.23,11.22,1,-8.08
 11/01/2019 06:00:00,11.21,11.22,1,-8.11
 11/01/2019 06:15:00,11.18,11.22,1,-8.4
 11/01/2019 06:30:00,11.17,11.22,1,-8.46
 11/01/2019 06:45:00,11.23,11.22,1,-8.79
 11/01/2019 07:00:00,11.27,11.22,1,-8.91
 11/01/2019 07:15:00,11.19,11.22,1,-8.96
 11/01/2019 07:30:00,11.24,11.22,1,-9.15
 11/01/2019 07:45:00,11.28,11.22,1,-9.23
 11/01/2019 08:00:00,11.26,11.22,1,-9.3
 11/01/2019 08:15:00,11.28,11.22,1,-9.06
 11/01/2019 08:30:00,11.26,11.22,1,-9.27
 11/01/2019 08:45:00,11.27,11.22,1,-9.28
 11/01/2019 09:00:00,11.28,11.22,1,-9.38
 11/01/2019 09:15:00,11.28,11.22,1,-9.44
 11/01/2019 09:30:00,11.28,11.22,1,-9.56
 11/01/2019 09:45:00,11.3,11.22,1,-9.52
 11/01/2019 10:00:00,11.31,11.22,1,-9.46
 11/01/2019 10:15:00,11.33,11.22,1,-9.29
 11/01/2019 10:30:00,11.31,11.22,1,-9.07
 11/01/2019 10:45:00,11.29,11.22,1,-9.16
 11/01/2019 11:00:00,11.28,11.22,1,-9.24
 11/01/2019 11:15:00,11.28,11.22,1,-9.18
 11/01/2019 11:30:00,11.3,11.22,1,-9.15
 11/01/2019 11:45:00,11.29,11.22,1,-9.27
 11/01/2019 12:00:00,11.32,11.22,1,-9.18
 11/01/2019 12:15:00,11.28,11.22,1,-9.02
 11/01/2019 12:30:00,11.28,11.22,1,-9.01
 11/01/2019 12:45:00,11.29,11.22,1,-9.03
 11/01/2019 13:00:00,11.3,11.22,1,-8.94
 11/01/2019 13:15:00,11.34,11.22,1,-8.85
 11/01/2019 13:30:00,11.35,11.22,1,-8.84
 11/01/2019 13:45:00,11.31,11.22,1,-8.95
 11/01/2019 14:00:00,11.3,11.22,1,-9.1
 11/01/2019 14:15:00,11.27,11.22,1,-9.0
 11/01/2019 14:30:00,11.28,11.22,1,-8.87
 11/01/2019 14:45:00,11.28,11.22,1,-9.01
 11/01/2019 15:00:00,11.28,11.22,1,-9.09
 11/01/2019 15:15:00,11.27,11.22,1,-9.06
 11/01/2019 15:30:00,11.24,11.22,1,-9.03
 11/01/2019 15:45:00,11.23,11.22,1,-9.04
 11/01/2019 16:00:00,11.21,11.22,1,-9.12
 11/01/2019 16:15:00,11.19,11.22,1,-9.32
 11/01/2019 16:30:00,11.2,11.22,1,-9.38
 11/01/2019 16:45:00,11.21,11.22,1,-9.57
 11/01/2019 17:00:00,11.21,11.22,1,-9.71
 11/01/2019 17:15:00,11.22,11.22,1,-9.85
 11/01/2019 17:30:00,11.26,11.22,1,-9.69
 11/01/2019 17:45:00,11.25,11.22,1,-9.48
 11/01/2019 18:00:00,11.27,11.22,1,-9.3
 11/01/2019 18:15:00,11.3,11.22,1,-9.21
 11/01/2019 18:30:00,11.31,11.22,1,-9.2
 11/01/2019 18:45:00,11.33,11.22,1,-9.26
 11/01/2019 19:00:00,11.33,11.22,1,-9.14
 11/01/2019 19:15:00,11.33,11.22,1,-8.97
 11/01/2019 19:30:00,11.33,11.22,1,-9.04
 11/01/2019 19:45:00,11.34,11.22,1,-8.92
 11/01/2019 20:00:00,11.36,11.22,1,-8.86
 11/01/2019 20:15:00,11.35,11.22,1,-8.71
 11/01/2019 20:30:00,11.33,11.22,1,-8.56
 11/01/2019 20:45:00,11.32,11.22,1,-8.49
 11/01/2019 21:00:00,11.32,11.22,1,-8.31
 11/01/2019 21:15:00,11.31,11.22,1,-8.18
 11/01/2019 21:30:00,11.3,11.22,1,-8.04
 11/01/2019 21:45:00,11.29,11.22,1,-7.99
 11/01/2019 22:00:00,11.3,11.22,1,-8.19
 11/01/2019 22:15:00,11.32,11.22,1,-7.94
 11/01/2019 22:30:00,11.29,11.22,1,-7.78
 11/01/2019 22:45:00,11.26,11.22,1,-7.65
 11/01/2019 23:00:00,11.27,11.22,1,-7.5
 11/01/2019 23:15:00,11.29,11.22,1,-7.48
 11/01/2019 23:30:00,11.29,11.22,1,-7.29
 11/01/2019 23:45:00,11.28,11.22,1,-7.32
 12/01/2019 00:00:00,11.32,11.22,1,-7.02
 12/01/2019 00:15:00,11.24,11.22,1,-7.78
 12/01/2019 00:30:00,11.32,11.22,1,-7.76
 12/01/2019 00:45:00,11.28,11.22,1,-7.69
 12/01/2019 01:00:00,11.25,11.22,1,-7.84
 12/01/2019 01:15:00,11.26,11.22,1,-7.83
 12/01/2019 01:30:00,11.27,11.22,1,-7.77
 12/01/2019 01:45:00,11.3,11.22,1,-7.77
 12/01/2019 02:00:00,11.3,11.22,1,-7.8
 12/01/2019 02:15:00,11.26,11.22,1,-7.86
 12/01/2019 02:30:00,11.29,11.22,1,-7.68
 12/01/2019 02:45:00,11.31,11.22,1,-7.55
 12/01/2019 03:00:00,11.3,11.22,1,-7.65
 12/01/2019 03:15:00,11.31,11.22,1,-7.4
 12/01/2019 03:30:00,11.21,11.22,1,-7.34
 12/01/2019 03:45:00,11.22,11.22,1,-7.19
 12/01/2019 04:00:00,11.24,11.22,1,-7.28
 12/01/2019 04:15:00,11.26,11.22,1,-7.19
 12/01/2019 04:30:00,11.29,11.22,1,-7.04
 12/01/2019 04:45:00,11.28,11.22,1,-7.12
 12/01/2019 05:00:00,11.31,11.22,1,-6.92
 12/01/2019 05:15:00,11.3,11.22,1,-6.88
 12/01/2019 05:30:00,11.29,11.22,1,-6.97
 12/01/2019 05:45:00,11.25,11.22,1,-7.09
 12/01/2019 06:00:00,11.26,11.22,1,-6.63
 12/01/2019 06:15:00,11.22,11.22,1,-6.5
 12/01/2019 06:30:00,11.19,11.22,1,-6.63
 12/01/2019 06:45:00,11.2,11.22,1,-6.76
 12/01/2019 07:00:00,11.2,11.22,1,-6.92
 12/01/2019 07:15:00,11.2,11.22,1,-7.01
 12/01/2019 07:30:00,11.24,11.22,1,-7.03
 12/01/2019 07:45:00,11.24,11.22,1,-7.07
 12/01/2019 08:00:00,11.23,11.22,1,-7.07
 12/01/2019 08:15:00,11.27,11.22,1,-7.25
 12/01/2019 08:30:00,11.34,11.22,1,-7.27
 12/01/2019 08:45:00,11.31,11.22,1,-7.1
 12/01/2019 09:00:00,11.3,11.22,1,-7.27
 12/01/2019 09:15:00,11.3,11.22,1,-7.27
 12/01/2019 09:30:00,11.29,11.22,1,-7.37
 12/01/2019 09:45:00,11.27,11.22,1,-7.43
 12/01/2019 10:00:00,11.26,11.22,1,-7.33
 12/01/2019 10:15:00,11.28,11.22,1,-7.53
 12/01/2019 10:30:00,11.27,11.22,1,-7.61
 12/01/2019 10:45:00,11.33,11.22,1,-7.6
 12/01/2019 11:00:00,11.35,11.22,1,-7.5
 12/01/2019 11:15:00,11.37,11.22,1,-7.42
 12/01/2019 11:30:00,11.31,11.22,1,-7.39
 12/01/2019 11:45:00,11.29,11.22,1,-7.43
 12/01/2019 12:00:00,11.29,11.22,1,-7.43
 12/01/2019 12:15:00,11.25,11.22,1,-7.29
 12/01/2019 12:30:00,11.31,11.22,1,-7.34
 12/01/2019 12:45:00,11.29,11.22,1,-7.46
 12/01/2019 13:00:00,11.31,11.22,1,-7.21
 12/01/2019 13:15:00,11.32,11.22,1,-7.23
 12/01/2019 13:30:00,11.3,11.22,1,-7.45
 12/01/2019 13:45:00,11.32,11.22,1,-7.32
 12/01/2019 14:00:00,11.32,11.22,1,-6.99
 12/01/2019 14:15:00,11.34,11.22,1,-6.49
 12/01/2019 14:30:00,11.35,11.22,1,-6.38
 12/01/2019 14:45:00,11.33,11.22,1,-6.47
 12/01/2019 15:00:00,11.33,11.22,1,-6.45
 12/01/2019 15:15:00,11.32,11.22,1,-6.33
 12/01/2019 15:30:00,11.31,11.22,1,-6.2
 12/01/2019 15:45:00,11.3,11.22,1,-6.27
 12/01/2019 16:00:00,11.28,11.22,1,-6.26
 12/01/2019 16:15:00,11.32,11.22,1,-6.51
 12/01/2019 16:30:00,11.29,11.22,1,-6.98
 12/01/2019 16:45:00,11.27,11.22,1,-7.2
 12/01/2019 17:00:00,11.24,11.22,1,-7.27
 12/01/2019 17:15:00,11.2,11.22,1,-7.49
 12/01/2019 17:30:00,11.3,11.22,1,-7.48
 12/01/2019 17:45:00,11.35,11.22,1,-7.43
 12/01/2019 18:00:00,11.28,11.22,1,-7.43
 12/01/2019 18:15:00,11.32,11.22,1,-7.02
 12/01/2019 18:30:00,11.34,11.22,1,-6.85
 12/01/2019 18:45:00,11.33,11.22,1,-6.79
 12/01/2019 19:00:00,11.36,11.22,1,-6.74
 12/01/2019 19:15:00,11.37,11.22,1,-6.76
 12/01/2019 19:30:00,11.26,11.22,1,-6.66
 12/01/2019 19:45:00,11.24,11.22,1,-6.6
 12/01/2019 20:00:00,11.23,11.22,1,-6.5
