DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 20:15:00,11.25,11.22,1,-6.45
 12/01/2019 20:30:00,11.21,11.22,1,-6.5
 12/01/2019 20:45:00,11.23,11.22,1,-6.2
 12/01/2019 21:00:00,11.23,11.22,1,-6.29
 12/01/2019 21:15:00,11.27,11.22,1,-6.32
 12/01/2019 21:30:00,11.27,11.22,1,-6.47
 12/01/2019 21:45:00,11.26,11.22,1,-6.36
 12/01/2019 22:00:00,11.29,11.22,1,-6.36
 12/01/2019 22:15:00,11.26,11.22,1,-6.22
 12/01/2019 22:30:00,11.27,11.22,1,-6.2
 12/01/2019 22:45:00,11.29,11.22,1,-6.1
 12/01/2019 23:00:00,11.25,11.22,1,-6.19
 12/01/2019 23:15:00,11.16,11.22,1,-6.02
 12/01/2019 23:30:00,11.17,11.22,1,-5.68
 12/01/2019 23:45:00,11.29,11.22,1,-5.52
 13/01/2019 00:00:00,11.28,11.22,1,-5.49
 13/01/2019 00:15:00,11.22,11.22,1,-6.28
 13/01/2019 00:30:00,11.25,11.22,1,-6.55
 13/01/2019 00:45:00,11.23,11.22,1,-6.68
 13/01/2019 01:00:00,11.27,11.22,1,-6.74
 13/01/2019 01:15:00,11.29,11.22,1,-6.61
 13/01/2019 01:30:00,11.36,11.22,1,-6.25
 13/01/2019 01:45:00,11.38,11.22,1,-6.12
 13/01/2019 02:00:00,11.35,11.22,1,-6.21
 13/01/2019 02:15:00,11.35,11.22,1,-6.1
 13/01/2019 02:30:00,11.36,11.22,1,-6.16
 13/01/2019 02:45:00,11.35,11.22,1,-6.13
 13/01/2019 03:00:00,11.38,11.22,1,-6.09
 13/01/2019 03:15:00,11.38,11.22,1,-5.92
 13/01/2019 03:30:00,11.37,11.22,1,-5.82
 13/01/2019 03:45:00,11.32,11.22,1,-5.93
 13/01/2019 04:00:00,11.34,11.22,1,-5.85
 13/01/2019 04:15:00,11.35,11.22,1,-5.63
 13/01/2019 04:30:00,11.21,11.22,1,-5.54
 13/01/2019 04:45:00,11.22,11.22,1,-5.56
 13/01/2019 05:00:00,11.21,11.22,1,-5.5
 13/01/2019 05:15:00,11.2,11.22,1,-5.5
 13/01/2019 05:30:00,11.21,11.22,1,-5.48
 13/01/2019 05:45:00,11.2,11.22,1,-5.55
 13/01/2019 06:00:00,11.19,11.22,1,-5.41
 13/01/2019 06:15:00,11.19,11.22,1,-5.57
 13/01/2019 06:30:00,11.19,11.22,1,-5.82
 13/01/2019 06:45:00,11.15,11.22,1,-5.81
 13/01/2019 07:00:00,11.16,11.22,1,-5.77
 13/01/2019 07:15:00,11.17,11.22,1,-5.67
 13/01/2019 07:30:00,11.16,11.22,1,-5.73
 13/01/2019 07:45:00,11.13,11.22,1,-5.84
 13/01/2019 08:00:00,11.2,11.22,1,-5.74
 13/01/2019 08:15:00,11.28,11.22,1,-6.09
 13/01/2019 08:30:00,11.39,11.22,1,-6.32
 13/01/2019 08:45:00,11.29,11.22,1,-6.29
 13/01/2019 09:00:00,11.25,11.22,1,-6.37
 13/01/2019 09:15:00,11.25,11.22,1,-6.49
 13/01/2019 09:30:00,11.23,11.22,1,-6.85
 13/01/2019 09:45:00,11.24,11.22,1,-6.65
 13/01/2019 10:00:00,11.23,11.22,1,-6.79
 13/01/2019 10:15:00,11.26,11.22,1,-6.91
 13/01/2019 10:30:00,11.26,11.22,1,-6.87
 13/01/2019 10:45:00,11.27,11.22,1,-6.73
 13/01/2019 11:00:00,11.28,11.22,1,-6.95
 13/01/2019 11:15:00,11.28,11.22,1,-6.9
 13/01/2019 11:30:00,11.29,11.22,1,-6.96
 13/01/2019 11:45:00,11.28,11.22,1,-6.99
 13/01/2019 12:00:00,11.27,11.22,1,-6.94
 13/01/2019 12:15:00,11.28,11.22,1,-6.92
 13/01/2019 12:30:00,11.28,11.22,1,-6.89
 13/01/2019 12:45:00,11.27,11.22,1,-6.82
 13/01/2019 13:00:00,11.26,11.22,1,-6.87
 13/01/2019 13:15:00,11.28,11.22,1,-6.81
 13/01/2019 13:30:00,11.28,11.22,1,-6.88
 13/01/2019 13:45:00,11.27,11.22,1,-6.89
 13/01/2019 14:00:00,11.23,11.22,1,-6.92
 13/01/2019 14:15:00,11.23,11.22,1,-6.82
 13/01/2019 14:30:00,11.28,11.22,1,-6.58
 13/01/2019 14:45:00,11.27,11.22,1,-6.66
 13/01/2019 15:00:00,11.29,11.22,1,-6.75
 13/01/2019 15:15:00,11.27,11.22,1,-7.11
 13/01/2019 15:30:00,11.28,11.22,1,-6.83
 13/01/2019 15:45:00,11.28,11.22,1,-6.92
 13/01/2019 16:00:00,11.25,11.22,1,-6.9
 13/01/2019 16:15:00,11.23,11.22,1,-6.76
 13/01/2019 16:30:00,11.25,11.22,1,-7.14
 13/01/2019 16:45:00,11.24,11.22,1,-7.38
 13/01/2019 17:00:00,11.29,11.22,1,-7.42
 13/01/2019 17:15:00,11.33,11.22,1,-7.49
 13/01/2019 17:30:00,11.27,11.22,1,-7.31
 13/01/2019 17:45:00,11.27,11.22,1,-7.42
 13/01/2019 18:00:00,11.3,11.22,1,-7.36
 13/01/2019 18:15:00,11.31,11.22,1,-7.14
 13/01/2019 18:30:00,11.28,11.22,1,-7.24
 13/01/2019 18:45:00,11.26,11.22,1,-7.13
 13/01/2019 19:00:00,11.3,11.22,1,-7.12
 13/01/2019 19:15:00,11.33,11.22,1,-7.08
 13/01/2019 19:30:00,11.33,11.22,1,-7.06
 13/01/2019 19:45:00,11.3,11.22,1,-6.96
 13/01/2019 20:00:00,11.3,11.22,1,-6.8
 13/01/2019 20:15:00,11.33,11.22,1,-6.7
 13/01/2019 20:30:00,11.35,11.22,1,-6.6
 13/01/2019 20:45:00,11.37,11.22,1,-6.39
 13/01/2019 21:00:00,11.35,11.22,1,-6.3
 13/01/2019 21:15:00,11.36,11.22,1,-6.31
 13/01/2019 21:30:00,11.32,11.22,1,-6.19
 13/01/2019 21:45:00,11.28,11.22,1,-5.9
 13/01/2019 22:00:00,11.29,11.22,1,-5.99
 13/01/2019 22:15:00,11.31,11.22,1,-6.02
 13/01/2019 22:30:00,11.31,11.22,1,-5.81
 13/01/2019 22:45:00,11.3,11.22,1,-5.81
 13/01/2019 23:00:00,11.32,11.22,1,-5.75
 13/01/2019 23:15:00,11.32,11.22,1,-5.71
 13/01/2019 23:30:00,11.16,11.22,1,-5.75
 13/01/2019 23:45:00,11.2,11.22,1,-5.51
 14/01/2019 00:00:00,11.19,11.22,1,-5.54
 14/01/2019 00:00:00,11.19,11.22,1,-5.54
 14/01/2019 00:15:00,11.14,11.22,1,-6.38
 14/01/2019 00:30:00,11.15,11.22,1,-6.54
 14/01/2019 00:45:00,11.21,11.22,1,-6.6
 14/01/2019 01:00:00,11.28,11.22,1,-6.61
 14/01/2019 01:15:00,11.35,11.22,1,-6.46
 14/01/2019 01:30:00,11.38,11.22,1,-6.54
 14/01/2019 01:45:00,11.38,11.22,1,-6.62
 14/01/2019 02:00:00,11.38,11.22,1,-6.54
 14/01/2019 02:15:00,11.39,11.22,1,-6.61
 14/01/2019 02:30:00,11.38,11.22,1,-6.56
 14/01/2019 02:45:00,11.29,11.22,1,-6.45
 14/01/2019 03:00:00,11.32,11.22,1,-6.32
 14/01/2019 03:15:00,11.33,11.22,1,-6.28
 14/01/2019 03:30:00,11.36,11.22,1,-6.22
 14/01/2019 03:45:00,11.36,11.22,1,-6.09
 14/01/2019 04:00:00,11.33,11.22,1,-6.03
 14/01/2019 04:15:00,11.33,11.22,1,-6.03
 14/01/2019 04:30:00,11.34,11.22,1,-5.89
 14/01/2019 04:45:00,11.33,11.22,1,-5.87
 14/01/2019 05:00:00,11.32,11.22,1,-5.89
 14/01/2019 05:15:00,11.3,11.22,1,-6.22
 14/01/2019 05:30:00,11.29,11.22,1,-6.32
 14/01/2019 05:45:00,11.25,11.22,1,-6.48
 14/01/2019 06:00:00,11.22,11.22,1,-6.61
 14/01/2019 06:15:00,11.15,11.22,1,-7.07
 14/01/2019 06:30:00,11.14,11.22,1,-7.28
 14/01/2019 06:45:00,11.23,11.22,1,-7.42
 14/01/2019 07:00:00,11.31,11.22,1,-7.64
 14/01/2019 07:15:00,11.27,11.22,1,-7.99
 14/01/2019 07:30:00,11.25,11.22,1,-8.33
 14/01/2019 07:45:00,11.24,11.22,1,-8.29
 14/01/2019 08:00:00,11.24,11.22,1,-8.26
 14/01/2019 08:15:00,11.24,11.22,1,-8.12
 14/01/2019 08:30:00,11.25,11.22,1,-8.11
 14/01/2019 08:45:00,11.25,11.22,1,-8.13
 14/01/2019 09:00:00,11.26,11.22,1,-8.07
 14/01/2019 09:15:00,11.25,11.22,1,-8.23
 14/01/2019 09:30:00,11.22,11.22,1,-8.29
 14/01/2019 09:45:00,11.24,11.22,1,-8.24
 14/01/2019 10:00:00,11.24,11.22,1,-8.17
 14/01/2019 10:15:00,11.28,11.22,1,-8.22
 14/01/2019 10:30:00,11.3,11.22,1,-8.22
 14/01/2019 10:45:00,11.29,11.22,1,-8.29
 14/01/2019 11:00:00,11.28,11.22,1,-8.36
 14/01/2019 11:15:00,11.28,11.22,1,-8.26
 14/01/2019 11:30:00,11.26,11.22,1,-8.38
 14/01/2019 11:45:00,11.26,11.22,1,-8.28
 14/01/2019 12:00:00,11.26,11.22,1,-8.23
 14/01/2019 12:15:00,11.25,11.22,1,-8.32
 14/01/2019 12:30:00,11.27,11.22,1,-8.41
 14/01/2019 12:45:00,11.25,11.22,1,-8.42
 14/01/2019 13:00:00,11.24,11.22,1,-8.69
 14/01/2019 13:15:00,11.26,11.22,1,-8.56
 14/01/2019 13:30:00,11.28,11.22,1,-8.57
 14/01/2019 13:45:00,11.27,11.22,1,-8.54
 14/01/2019 14:00:00,11.22,11.22,1,-8.82
 14/01/2019 14:15:00,11.21,11.22,1,-8.74
 14/01/2019 14:30:00,11.22,11.22,1,-8.79
 14/01/2019 14:45:00,11.21,11.22,1,-8.79
 14/01/2019 15:00:00,11.2,11.22,1,-8.9
 14/01/2019 15:15:00,11.2,11.22,1,-8.91
 14/01/2019 15:30:00,11.21,11.22,1,-8.85
 14/01/2019 15:45:00,11.19,11.22,1,-9.14
 14/01/2019 16:00:00,11.16,11.22,1,-9.12
 14/01/2019 16:15:00,11.18,11.22,1,-9.02
 14/01/2019 16:30:00,11.18,11.22,1,-9.2
 14/01/2019 16:45:00,11.16,11.22,1,-9.47
 14/01/2019 17:00:00,11.18,11.22,1,-9.69
 14/01/2019 17:15:00,11.2,11.22,1,-9.74
 14/01/2019 17:30:00,11.21,11.22,1,-9.63
 14/01/2019 17:45:00,11.22,11.22,1,-9.57
 14/01/2019 18:00:00,11.22,11.22,1,-9.49
 14/01/2019 18:15:00,11.22,11.22,1,-9.43
 14/01/2019 18:30:00,11.26,11.22,1,-9.22
 14/01/2019 18:45:00,11.23,11.22,1,-9.34
 14/01/2019 19:00:00,11.24,11.22,1,-9.31
 14/01/2019 19:15:00,11.27,11.22,1,-9.13
 14/01/2019 19:30:00,11.3,11.22,1,-9.01
 14/01/2019 19:45:00,11.29,11.22,1,-8.99
 14/01/2019 20:00:00,11.31,11.22,1,-8.9
 14/01/2019 20:15:00,11.34,11.22,1,-8.77
 14/01/2019 20:30:00,11.32,11.22,1,-8.72
 14/01/2019 20:45:00,11.31,11.22,1,-8.69
 14/01/2019 21:00:00,11.33,11.22,1,-8.52
 14/01/2019 21:15:00,11.35,11.22,1,-8.36
 14/01/2019 21:30:00,11.32,11.22,1,-8.26
 14/01/2019 21:45:00,11.28,11.22,1,-8.26
 14/01/2019 22:00:00,11.31,11.22,1,-8.0
 14/01/2019 22:15:00,11.3,11.22,1,-7.64
 14/01/2019 22:30:00,11.28,11.22,1,-7.41
 14/01/2019 22:45:00,11.25,11.22,1,-7.34
 14/01/2019 23:00:00,11.26,11.22,1,-7.48
 14/01/2019 23:15:00,11.29,11.22,1,-7.34
 14/01/2019 23:30:00,11.32,11.22,1,-7.1
 14/01/2019 23:45:00,11.29,11.22,1,-7.17
 15/01/2019 00:00:00,11.31,11.22,1,-7.13
 15/01/2019 00:15:00,11.23,11.22,1,-7.68
 15/01/2019 00:30:00,11.22,11.22,1,-7.74
 15/01/2019 00:45:00,11.18,11.22,1,-7.79
 15/01/2019 01:00:00,11.16,11.22,1,-8.04
 15/01/2019 01:15:00,11.18,11.22,1,-7.88
 15/01/2019 01:30:00,11.24,11.22,1,-7.59
 15/01/2019 01:45:00,11.24,11.22,1,-7.6
 15/01/2019 02:00:00,11.27,11.22,1,-7.49
 15/01/2019 02:15:00,11.26,11.22,1,-7.42
 15/01/2019 02:30:00,11.29,11.22,1,-7.31
 15/01/2019 02:45:00,11.3,11.22,1,-7.26
 15/01/2019 03:00:00,11.32,11.22,1,-7.22
 15/01/2019 03:15:00,11.32,11.22,1,-7.24
 15/01/2019 03:30:00,11.25,11.22,1,-7.23
 15/01/2019 03:45:00,11.21,11.22,1,-7.12
 15/01/2019 04:00:00,11.23,11.22,1,-6.96
 15/01/2019 04:15:00,11.23,11.22,1,-6.93
 15/01/2019 04:30:00,11.25,11.22,1,-6.98
 15/01/2019 04:45:00,11.29,11.22,1,-7.08
 15/01/2019 05:00:00,11.29,11.22,1,-7.23
 15/01/2019 05:15:00,11.28,11.22,1,-7.29
 15/01/2019 05:30:00,11.24,11.22,1,-7.34
 15/01/2019 05:45:00,11.21,11.22,1,-7.48
 15/01/2019 06:00:00,11.17,11.22,1,-7.73
 15/01/2019 06:15:00,11.2,11.22,1,-8.04
 15/01/2019 06:30:00,11.23,11.22,1,-8.04
 15/01/2019 06:45:00,11.22,11.22,1,-8.12
 15/01/2019 07:00:00,11.31,11.22,1,-8.38
 15/01/2019 07:15:00,11.29,11.22,1,-8.56
 15/01/2019 07:30:00,11.24,11.22,1,-8.87
 15/01/2019 07:45:00,11.25,11.22,1,-8.82
 15/01/2019 08:00:00,11.23,11.22,1,-8.7
 15/01/2019 08:15:00,11.21,11.22,1,-8.78
 15/01/2019 08:30:00,11.18,11.22,1,-9.01
 15/01/2019 08:45:00,11.17,11.22,1,-9.02
 15/01/2019 09:00:00,11.17,11.22,1,-8.99
 15/01/2019 09:15:00,11.17,11.22,1,-9.18
 15/01/2019 09:30:00,11.19,11.22,1,-8.81
 15/01/2019 09:45:00,11.27,11.22,1,-8.58
 15/01/2019 10:00:00,11.29,11.22,1,-8.81
 15/01/2019 10:15:00,11.3,11.22,1,-8.89
 15/01/2019 10:30:00,11.29,11.22,1,-8.88
 15/01/2019 10:45:00,11.25,11.22,1,-8.84
 15/01/2019 11:00:00,11.18,11.22,1,-9.02
 15/01/2019 11:15:00,11.15,11.22,1,-9.19
 15/01/2019 11:30:00,11.23,11.22,1,-9.23
 15/01/2019 11:45:00,11.25,11.22,1,-9.15
 15/01/2019 12:00:00,11.25,11.22,1,-9.05
 15/01/2019 12:15:00,11.25,11.22,1,-9.1
 15/01/2019 12:30:00,11.22,11.22,1,-9.4
 15/01/2019 12:45:00,11.24,11.22,1,-9.22
 15/01/2019 13:00:00,11.23,11.22,1,-8.97
 15/01/2019 13:15:00,11.23,11.22,1,-9.09
 15/01/2019 13:30:00,11.25,11.22,1,-9.13
 15/01/2019 13:45:00,11.24,11.22,1,-9.02
 15/01/2019 14:00:00,11.22,11.22,1,-9.09
 15/01/2019 14:15:00,11.22,11.22,1,-8.94
 15/01/2019 14:30:00,11.22,11.22,1,-8.95
 15/01/2019 14:45:00,11.23,11.22,1,-8.91
 15/01/2019 15:00:00,11.22,11.22,1,-8.91
 15/01/2019 15:15:00,11.24,11.22,1,-8.67
 15/01/2019 15:30:00,11.23,11.22,1,-8.65
 15/01/2019 15:45:00,11.21,11.22,1,-8.68
 15/01/2019 16:00:00,11.17,11.22,1,-8.75
 15/01/2019 16:15:00,11.2,11.22,1,-8.65
 15/01/2019 16:30:00,11.15,11.22,1,-9.13
 15/01/2019 16:45:00,11.19,11.22,1,-9.44
 15/01/2019 17:00:00,11.19,11.22,1,-9.5
 15/01/2019 17:15:00,11.23,11.22,1,-9.61
 15/01/2019 17:30:00,11.24,11.22,1,-9.55
 15/01/2019 17:45:00,11.27,11.22,1,-9.45
 15/01/2019 18:00:00,11.32,11.22,1,-9.24
 15/01/2019 18:15:00,11.29,11.22,1,-9.15
 15/01/2019 18:30:00,11.33,11.22,1,-9.18
 15/01/2019 18:45:00,11.31,11.22,1,-9.35
 15/01/2019 19:00:00,11.31,11.22,1,-9.34
 15/01/2019 19:15:00,11.3,11.22,1,-9.24
 15/01/2019 19:30:00,11.33,11.22,1,-9.17
 15/01/2019 19:45:00,11.31,11.22,1,-9.04
 15/01/2019 20:00:00,11.24,11.22,1,-8.89
 15/01/2019 20:15:00,11.25,11.22,1,-8.76
 15/01/2019 20:30:00,11.28,11.22,1,-8.43
 15/01/2019 20:45:00,11.25,11.22,1,-8.39
 15/01/2019 21:00:00,11.32,11.22,1,-8.41
 15/01/2019 21:15:00,11.31,11.22,1,-8.55
 15/01/2019 21:30:00,11.21,11.22,1,-8.36
 15/01/2019 21:45:00,11.25,11.22,1,-8.09
 15/01/2019 22:00:00,11.28,11.22,1,-7.95
 15/01/2019 22:15:00,11.31,11.22,1,-8.02
 15/01/2019 22:30:00,11.33,11.22,1,-7.67
 15/01/2019 22:45:00,11.29,11.22,1,-7.41
 15/01/2019 23:00:00,11.29,11.22,1,-7.35
 15/01/2019 23:15:00,11.31,11.22,1,-7.25
 15/01/2019 23:30:00,11.33,11.22,1,-7.14
 15/01/2019 23:45:00,11.33,11.22,1,-7.07
 16/01/2019 00:00:00,11.27,11.22,1,-6.99
 16/01/2019 00:15:00,11.18,11.22,1,-7.75
 16/01/2019 00:30:00,11.18,11.22,1,-7.75
 16/01/2019 00:45:00,11.13,11.22,1,-7.82
 16/01/2019 01:00:00,11.14,11.22,1,-7.89
 16/01/2019 01:15:00,11.21,11.22,1,-7.94
 16/01/2019 01:30:00,11.24,11.22,1,-7.75
 16/01/2019 01:45:00,11.28,11.22,1,-7.62
 16/01/2019 02:00:00,11.3,11.22,1,-7.44
 16/01/2019 02:15:00,11.31,11.22,1,-7.53
 16/01/2019 02:30:00,11.33,11.22,1,-7.35
 16/01/2019 02:45:00,11.34,11.22,1,-7.41
 16/01/2019 03:00:00,11.29,11.22,1,-7.39
 16/01/2019 03:15:00,11.26,11.22,1,-7.38
 16/01/2019 03:30:00,11.29,11.22,1,-7.16
 16/01/2019 03:45:00,11.31,11.22,1,-6.93
 16/01/2019 04:00:00,11.33,11.22,1,-6.96
 16/01/2019 04:15:00,11.33,11.22,1,-6.98
 16/01/2019 04:30:00,11.29,11.22,1,-6.97
 16/01/2019 04:45:00,11.35,11.22,1,-6.81
 16/01/2019 05:00:00,11.35,11.22,1,-6.85
 16/01/2019 05:15:00,11.31,11.22,1,-6.96
 16/01/2019 05:30:00,11.31,11.22,1,-7.24
 16/01/2019 05:45:00,11.32,11.22,1,-7.46
 16/01/2019 06:00:00,11.31,11.22,1,-7.34
 16/01/2019 06:15:00,11.27,11.22,1,-7.65
 16/01/2019 06:30:00,11.24,11.22,1,-7.93
 16/01/2019 06:45:00,11.2,11.22,1,-7.9
 16/01/2019 07:00:00,11.2,11.22,1,-7.94
 16/01/2019 07:15:00,11.16,11.22,1,-8.07
 16/01/2019 07:30:00,11.21,11.22,1,-8.47
 16/01/2019 07:45:00,11.28,11.22,1,-8.82
 16/01/2019 08:00:00,11.27,11.22,1,-8.84
 16/01/2019 08:15:00,11.27,11.22,1,-8.72
 16/01/2019 08:30:00,11.25,11.22,1,-8.74
 16/01/2019 08:45:00,11.26,11.22,1,-8.7
 16/01/2019 09:00:00,11.23,11.22,1,-8.79
 16/01/2019 09:15:00,11.22,11.22,1,-8.85
 16/01/2019 09:30:00,11.2,11.22,1,-8.89
 16/01/2019 09:45:00,11.23,11.22,1,-9.02
 16/01/2019 10:00:00,11.25,11.22,1,-8.97
 16/01/2019 10:15:00,11.27,11.22,1,-8.88
 16/01/2019 10:30:00,11.31,11.22,1,-8.75
 16/01/2019 10:45:00,11.34,11.22,1,-8.58
 16/01/2019 11:00:00,11.33,11.22,1,-8.55
 16/01/2019 11:15:00,11.35,11.22,1,-8.45
 16/01/2019 11:30:00,11.34,11.22,1,-8.33
 16/01/2019 11:45:00,11.25,11.22,1,-8.82
 16/01/2019 12:00:00,11.22,11.22,1,-8.64
 16/01/2019 12:15:00,11.17,11.22,1,-8.88
 16/01/2019 12:30:00,11.15,11.22,1,-8.93
 16/01/2019 12:45:00,11.16,11.22,1,-8.91
 16/01/2019 13:00:00,11.2,11.22,1,-8.76
 16/01/2019 13:15:00,11.22,11.22,1,-8.78
 16/01/2019 13:30:00,11.25,11.22,1,-8.75
 16/01/2019 13:45:00,11.23,11.22,1,-8.8
 16/01/2019 14:00:00,11.22,11.22,1,-8.88
 16/01/2019 14:15:00,11.2,11.22,1,-8.81
 16/01/2019 14:30:00,11.18,11.22,1,-8.98
 16/01/2019 14:45:00,11.2,11.22,1,-8.92
 16/01/2019 15:00:00,11.24,11.22,1,-8.9
 16/01/2019 15:15:00,11.24,11.22,1,-9.01
 16/01/2019 15:30:00,11.23,11.22,1,-8.93
 16/01/2019 15:45:00,11.17,11.22,1,-9.22
 16/01/2019 16:00:00,11.15,11.22,1,-9.23
 16/01/2019 16:15:00,11.19,11.22,1,-9.21
 16/01/2019 16:30:00,11.15,11.22,1,-9.16
 16/01/2019 16:45:00,11.18,11.22,1,-9.49
 16/01/2019 17:00:00,11.29,11.22,1,-9.64
 16/01/2019 17:15:00,11.32,11.22,1,-9.75
 16/01/2019 17:30:00,11.31,11.22,1,-9.54
 16/01/2019 17:45:00,11.32,11.22,1,-9.3
 16/01/2019 18:00:00,11.32,11.22,1,-9.27
 16/01/2019 18:15:00,11.3,11.22,1,-9.34
 16/01/2019 18:30:00,11.3,11.22,1,-9.09
 16/01/2019 18:45:00,11.34,11.22,1,-8.94
 16/01/2019 19:00:00,11.33,11.22,1,-8.72
 16/01/2019 19:15:00,11.31,11.22,1,-8.8
 16/01/2019 19:30:00,11.35,11.22,1,-8.83
 16/01/2019 19:45:00,11.35,11.22,1,-8.83
 16/01/2019 20:00:00,11.34,11.22,1,-8.66
 16/01/2019 20:15:00,11.29,11.22,1,-8.45
 16/01/2019 20:30:00,11.24,11.22,1,-8.27
 16/01/2019 20:45:00,11.19,11.22,1,-8.25
 16/01/2019 21:00:00,11.24,11.22,1,-8.0
 16/01/2019 21:15:00,11.26,11.22,1,-7.98
 16/01/2019 21:30:00,11.29,11.22,1,-7.85
 16/01/2019 21:45:00,11.23,11.22,1,-7.77
 16/01/2019 22:00:00,11.26,11.22,1,-7.54
 16/01/2019 22:15:00,11.31,11.22,1,-7.09
 16/01/2019 22:30:00,11.3,11.22,1,-7.02
 16/01/2019 22:45:00,11.31,11.22,1,-6.93
 16/01/2019 23:00:00,11.29,11.22,1,-7.05
 16/01/2019 23:15:00,11.31,11.22,1,-6.94
 16/01/2019 23:30:00,11.32,11.22,1,-6.78
 16/01/2019 23:45:00,11.26,11.22,1,-6.64
 17/01/2019 00:00:00,11.25,11.22,1,-6.73
 17/01/2019 00:15:00,11.15,11.22,1,-7.52
 17/01/2019 00:30:00,11.14,11.22,1,-7.51
 17/01/2019 00:45:00,11.14,11.22,1,-7.48
 17/01/2019 01:00:00,11.14,11.22,1,-7.48
 17/01/2019 01:15:00,11.14,11.22,1,-7.48
 17/01/2019 01:30:00,11.14,11.22,1,-7.48
 17/01/2019 01:45:00,11.14,11.22,1,-7.48
 17/01/2019 02:00:00,11.14,11.22,1,-7.48
 17/01/2019 02:15:00,11.14,11.22,1,-7.48
 17/01/2019 02:30:00,11.14,11.22,1,-7.48
 17/01/2019 02:45:00,11.2,11.22,1,-7.21
 17/01/2019 03:00:00,11.25,11.22,1,-6.98
 17/01/2019 03:15:00,11.25,11.22,1,-6.98
 17/01/2019 03:30:00,11.25,11.22,1,-6.98
 17/01/2019 03:45:00,11.25,11.22,1,-6.98
 17/01/2019 04:00:00,11.25,11.22,1,-6.98
 17/01/2019 04:15:00,11.29,11.22,1,-6.92
 17/01/2019 04:30:00,11.29,11.22,1,-6.81
 17/01/2019 04:45:00,11.29,11.22,1,-6.83
 17/01/2019 05:00:00,11.29,11.22,1,-6.76
 17/01/2019 05:15:00,11.28,11.22,1,-6.87
 17/01/2019 05:30:00,11.25,11.22,1,-7.27
 17/01/2019 05:45:00,11.23,11.22,1,-7.7
 17/01/2019 06:00:00,11.2,11.22,1,-7.48
 17/01/2019 06:15:00,11.18,11.22,1,-7.73
 17/01/2019 06:30:00,11.27,11.22,1,-7.87
 17/01/2019 06:45:00,11.26,11.22,1,-7.88
 17/01/2019 07:00:00,11.15,11.22,1,-8.04
 17/01/2019 07:15:00,11.15,11.22,1,-8.04
 17/01/2019 07:30:00,11.15,11.22,1,-8.04
 17/01/2019 07:45:00,11.15,11.22,1,-8.04
 17/01/2019 08:00:00,11.15,11.22,1,-8.04
 17/01/2019 08:15:00,11.15,11.22,1,-8.04
 17/01/2019 08:30:00,11.15,11.22,1,-8.04
 17/01/2019 08:45:00,11.15,11.22,1,-8.04
 17/01/2019 09:00:00,11.15,11.22,1,-8.04
 17/01/2019 09:15:00,11.2,11.22,1,-8.23
 17/01/2019 09:30:00,11.35,11.22,1,-8.69
 17/01/2019 09:45:00,11.31,11.22,1,-8.76
 17/01/2019 10:00:00,11.24,11.22,1,-8.68
 17/01/2019 10:15:00,11.24,11.22,1,-8.71
 17/01/2019 10:30:00,11.21,11.22,1,-8.69
 17/01/2019 10:45:00,11.22,11.22,1,-8.72
 17/01/2019 11:00:00,11.22,11.22,1,-8.71
 17/01/2019 11:15:00,11.21,11.22,1,-8.83
 17/01/2019 11:30:00,11.18,11.22,1,-8.67
 17/01/2019 11:45:00,11.18,11.22,1,-8.6
 17/01/2019 12:00:00,11.18,11.22,1,-8.69
 17/01/2019 12:15:00,11.18,11.22,1,-8.68
 17/01/2019 12:30:00,11.17,11.22,1,-9.31
 17/01/2019 12:45:00,11.19,11.22,1,-9.46
 17/01/2019 13:00:00,11.2,11.22,1,-9.5
 17/01/2019 13:15:00,11.22,11.22,1,-9.2
 17/01/2019 13:30:00,11.25,11.22,1,-8.84
 17/01/2019 13:45:00,11.27,11.22,1,-8.7
 17/01/2019 14:00:00,11.26,11.22,1,-8.82
 17/01/2019 14:15:00,11.2,11.22,1,-9.03
 17/01/2019 14:30:00,11.18,11.22,1,-9.02
 17/01/2019 14:45:00,11.2,11.22,1,-9.19
 17/01/2019 15:00:00,11.19,11.22,1,-9.18
 17/01/2019 15:15:00,11.19,11.22,1,-9.29
 17/01/2019 15:30:00,11.22,11.22,1,-9.3
 17/01/2019 15:45:00,11.15,11.22,1,-9.39
 17/01/2019 16:00:00,11.16,11.22,1,-9.4
 17/01/2019 16:15:00,11.18,11.22,1,-9.35
 17/01/2019 16:30:00,11.18,11.22,1,-9.58
 17/01/2019 16:45:00,11.15,11.22,1,-9.8
 17/01/2019 17:00:00,11.12,11.22,1,-10.11
 17/01/2019 17:15:00,11.19,11.22,1,-10.4
 17/01/2019 17:30:00,11.18,11.22,1,-10.29
 17/01/2019 17:45:00,11.21,11.22,1,-10.19
 17/01/2019 18:00:00,11.2,11.22,1,-10.26
 17/01/2019 18:15:00,11.22,11.22,1,-10.05
 17/01/2019 18:30:00,11.22,11.22,1,-9.96
 17/01/2019 18:45:00,11.23,11.22,1,-9.84
 17/01/2019 19:00:00,11.23,11.22,1,-9.81
 17/01/2019 19:15:00,11.2,11.22,1,-9.74
 17/01/2019 19:30:00,11.25,11.22,1,-9.46
 17/01/2019 19:45:00,11.3,11.22,1,-9.24
 17/01/2019 20:00:00,11.33,11.22,1,-9.06
 17/01/2019 20:15:00,11.34,11.22,1,-9.11
 17/01/2019 20:30:00,11.3,11.22,1,-9.02
 17/01/2019 20:45:00,11.3,11.22,1,-9.09
 17/01/2019 21:00:00,11.31,11.22,1,-8.92
 17/01/2019 21:15:00,11.32,11.22,1,-8.97
 17/01/2019 21:30:00,11.37,11.22,1,-8.76
 17/01/2019 21:45:00,11.28,11.22,1,-8.6
 17/01/2019 22:00:00,11.17,11.22,1,-8.43
 17/01/2019 22:15:00,11.18,11.22,1,-8.17
 17/01/2019 22:30:00,11.22,11.22,1,-8.03
 17/01/2019 22:45:00,11.22,11.22,1,-7.99
 17/01/2019 23:00:00,11.26,11.22,1,-7.83
 17/01/2019 23:15:00,11.27,11.22,1,-7.63
 17/01/2019 23:30:00,11.31,11.22,1,-7.39
 17/01/2019 23:45:00,11.28,11.22,1,-7.46
 18/01/2019 00:00:00,11.28,11.22,1,-7.5
 18/01/2019 00:15:00,11.15,11.22,1,-8.27
 18/01/2019 00:30:00,11.12,11.22,1,-8.41
 18/01/2019 00:45:00,11.14,11.22,1,-8.4
 18/01/2019 01:00:00,11.16,11.22,1,-8.34
 18/01/2019 01:15:00,11.16,11.22,1,-8.07
 18/01/2019 01:30:00,11.19,11.22,1,-8.15
 18/01/2019 01:45:00,11.22,11.22,1,-8.19
 18/01/2019 02:00:00,11.25,11.22,1,-8.24
 18/01/2019 02:15:00,11.24,11.22,1,-8.34
 18/01/2019 02:30:00,11.26,11.22,1,-8.1
 18/01/2019 02:45:00,11.26,11.22,1,-8.1
 18/01/2019 03:00:00,11.27,11.22,1,-7.99
 18/01/2019 03:15:00,11.28,11.22,1,-7.73
 18/01/2019 03:30:00,11.27,11.22,1,-7.9
 18/01/2019 03:45:00,11.3,11.22,1,-7.67
 18/01/2019 04:00:00,11.3,11.22,1,-7.48
 18/01/2019 04:15:00,11.3,11.22,1,-7.48
 18/01/2019 04:30:00,11.32,11.22,1,-7.41
 18/01/2019 04:45:00,11.33,11.22,1,-7.29
 18/01/2019 05:00:00,11.33,11.22,1,-7.27
 18/01/2019 05:15:00,11.33,11.22,1,-7.31
 18/01/2019 05:30:00,11.33,11.22,1,-7.31
 18/01/2019 05:45:00,11.33,11.22,1,-7.31
 18/01/2019 06:00:00,11.33,11.22,1,-7.37
 18/01/2019 06:15:00,11.19,11.22,1,-7.86
 18/01/2019 06:30:00,11.16,11.22,1,-7.98
 18/01/2019 06:45:00,11.17,11.22,1,-8.04
 18/01/2019 07:00:00,11.11,11.22,1,-8.47
 18/01/2019 07:15:00,11.08,11.22,1,-8.37
 18/01/2019 07:30:00,11.08,11.22,1,-8.37
 18/01/2019 07:45:00,11.08,11.22,1,-8.37
 18/01/2019 08:00:00,11.08,11.22,1,-8.37
 18/01/2019 08:15:00,11.08,11.22,1,-8.37
 18/01/2019 08:30:00,11.08,11.22,1,-8.37
 18/01/2019 08:45:00,11.08,11.22,1,-8.37
 18/01/2019 09:00:00,11.08,11.22,1,-8.37
 18/01/2019 09:15:00,11.08,11.22,1,-8.37
 18/01/2019 09:30:00,11.08,11.22,1,-8.37
 18/01/2019 09:45:00,11.08,11.22,1,-8.37
 18/01/2019 10:00:00,11.08,11.22,1,-8.37
 18/01/2019 10:15:00,11.17,11.22,1,-9.39
 18/01/2019 10:30:00,11.17,11.22,1,-9.43
 18/01/2019 10:45:00,11.17,11.22,1,-9.43
 18/01/2019 11:00:00,11.2,11.22,1,-9.34
 18/01/2019 11:15:00,11.21,11.22,1,-9.5
 18/01/2019 11:30:00,11.21,11.22,1,-9.61
 18/01/2019 11:45:00,11.21,11.22,1,-9.55
 18/01/2019 12:00:00,11.2,11.22,1,-9.43
 18/01/2019 12:15:00,11.21,11.22,1,-9.43
 18/01/2019 12:30:00,11.21,11.22,1,-9.32
 18/01/2019 12:45:00,11.21,11.22,1,-9.32
 18/01/2019 13:00:00,11.21,11.22,1,-9.32
 18/01/2019 13:15:00,11.24,11.22,1,-9.15
 18/01/2019 13:30:00,11.25,11.22,1,-9.1
 18/01/2019 13:45:00,11.25,11.22,1,-9.1
 18/01/2019 14:00:00,11.25,11.22,1,-9.1
 18/01/2019 14:15:00,11.25,11.22,1,-9.1
 18/01/2019 14:30:00,11.25,11.22,1,-9.1
 18/01/2019 14:45:00,11.25,11.22,1,-9.1
 18/01/2019 15:00:00,11.25,11.22,1,-9.1
 18/01/2019 15:15:00,11.25,11.22,1,-9.1
 18/01/2019 15:30:00,11.25,11.22,1,-9.1
 18/01/2019 15:45:00,11.25,11.22,1,-9.1
 18/01/2019 16:00:00,11.25,11.22,1,-9.1
 18/01/2019 16:15:00,11.25,11.22,1,-9.1
 18/01/2019 16:30:00,11.25,11.22,1,-9.1
 18/01/2019 16:45:00,11.25,11.22,1,-9.1
 18/01/2019 17:00:00,11.25,11.22,1,-9.1
 18/01/2019 17:15:00,11.25,11.22,1,-9.1
 18/01/2019 17:30:00,11.25,11.22,1,-9.1
 18/01/2019 17:45:00,11.25,11.22,1,-9.1
 18/01/2019 18:00:00,11.25,11.22,1,-9.1
 18/01/2019 18:15:00,11.25,11.22,1,-9.1
 18/01/2019 18:30:00,11.25,11.22,1,-9.1
 18/01/2019 18:45:00,11.25,11.22,1,-9.1
 18/01/2019 19:00:00,11.25,11.22,1,-9.1
 18/01/2019 19:15:00,11.25,11.22,1,-9.1
 18/01/2019 19:30:00,11.25,11.22,1,-9.1
 18/01/2019 19:45:00,11.25,11.22,1,-9.1
 18/01/2019 20:00:00,11.25,11.22,1,-9.1
 18/01/2019 20:15:00,11.25,11.22,1,-9.1
 18/01/2019 20:30:00,11.25,11.22,1,-9.1
 18/01/2019 20:45:00,11.25,11.22,1,-9.1
 18/01/2019 21:00:00,11.25,11.22,1,-9.1
 18/01/2019 21:15:00,11.25,11.22,1,-9.1
 18/01/2019 21:30:00,11.25,11.22,1,-9.1
 18/01/2019 21:45:00,11.25,11.22,1,-9.1
 18/01/2019 22:00:00,11.25,11.22,1,-9.1
 18/01/2019 22:15:00,11.25,11.22,1,-9.1
 18/01/2019 22:30:00,11.25,11.22,1,-9.1
 18/01/2019 22:45:00,11.25,11.22,1,-9.1
 18/01/2019 23:00:00,11.25,11.22,1,-9.1
 18/01/2019 23:15:00,11.25,11.22,1,-9.1
 18/01/2019 23:30:00,11.25,11.22,1,-9.1
 18/01/2019 23:45:00,11.25,11.22,1,-9.1
 19/01/2019 00:00:00,11.25,11.22,1,-9.1
 19/01/2019 00:15:00,11.25,11.22,1,-9.1
 19/01/2019 00:30:00,11.25,11.22,1,-9.1
 19/01/2019 00:45:00,11.25,11.22,1,-9.1
 19/01/2019 01:00:00,11.25,11.22,1,-9.1
 19/01/2019 01:15:00,11.25,11.22,1,-9.1
 19/01/2019 01:30:00,11.25,11.22,1,-9.1
 19/01/2019 01:45:00,11.25,11.22,1,-9.1
 19/01/2019 02:00:00,11.25,11.22,1,-9.1
 19/01/2019 02:15:00,11.25,11.22,1,-9.1
 19/01/2019 02:30:00,11.25,11.22,1,-9.1
 19/01/2019 02:45:00,11.25,11.22,1,-9.1
 19/01/2019 03:00:00,11.25,11.22,1,-9.1
 19/01/2019 03:15:00,11.25,11.22,1,-9.1
 19/01/2019 03:30:00,11.25,11.22,1,-9.1
 19/01/2019 03:45:00,11.25,11.22,1,-9.1
 19/01/2019 04:00:00,11.25,11.22,1,-9.1
 19/01/2019 04:15:00,11.25,11.22,1,-9.1
 19/01/2019 04:30:00,11.25,11.22,1,-9.1
 19/01/2019 04:45:00,11.25,11.22,1,-9.1
 19/01/2019 05:00:00,11.25,11.22,1,-9.1
 19/01/2019 05:15:00,11.25,11.22,1,-9.1
 19/01/2019 05:30:00,11.25,11.22,1,-9.1
 19/01/2019 05:45:00,11.25,11.22,1,-9.1
 19/01/2019 06:00:00,11.25,11.22,1,-9.1
 19/01/2019 06:15:00,11.25,11.22,1,-9.1
 19/01/2019 06:30:00,11.25,11.22,1,-9.1
 19/01/2019 06:45:00,11.25,11.22,1,-9.1
 19/01/2019 07:00:00,11.25,11.22,1,-9.1
 19/01/2019 07:15:00,11.25,11.22,1,-9.1
 19/01/2019 07:30:00,11.25,11.22,1,-9.1
 19/01/2019 07:45:00,11.25,11.22,1,-9.1
 19/01/2019 08:00:00,11.25,11.22,1,-9.1
 19/01/2019 08:15:00,11.25,11.22,1,-9.1
 19/01/2019 08:30:00,11.25,11.22,1,-9.1
 19/01/2019 08:45:00,11.25,11.22,1,-9.1
 19/01/2019 09:00:00,11.25,11.22,1,-9.1
 19/01/2019 09:15:00,11.25,11.22,1,-9.1
 19/01/2019 09:30:00,11.25,11.22,1,-9.1
 19/01/2019 09:45:00,11.25,11.22,1,-9.1
 19/01/2019 10:00:00,11.25,11.22,1,-9.1
 19/01/2019 10:15:00,11.25,11.22,1,-9.1
 19/01/2019 10:30:00,11.25,11.22,1,-9.1
 19/01/2019 10:45:00,11.25,11.22,1,-9.1
 19/01/2019 11:00:00,11.25,11.22,1,-9.1
 19/01/2019 11:15:00,11.25,11.22,1,-9.1
 19/01/2019 11:30:00,11.25,11.22,1,-9.1
 19/01/2019 11:45:00,11.25,11.22,1,-9.1
 19/01/2019 12:00:00,11.25,11.22,1,-9.1
 19/01/2019 12:15:00,11.25,11.22,1,-9.1
 19/01/2019 12:30:00,11.25,11.22,1,-9.1
 19/01/2019 12:45:00,11.25,11.22,1,-9.1
 19/01/2019 13:00:00,11.25,11.22,1,-9.1
 19/01/2019 13:15:00,11.25,11.22,1,-9.1
 19/01/2019 13:30:00,11.25,11.22,1,-9.1
 19/01/2019 13:45:00,11.25,11.22,1,-9.1
 19/01/2019 14:00:00,11.25,11.22,1,-9.1
 19/01/2019 14:15:00,11.25,11.22,1,-9.1
 19/01/2019 14:30:00,11.25,11.22,1,-9.1
 19/01/2019 14:45:00,11.25,11.22,1,-9.1
 19/01/2019 15:00:00,11.25,11.22,1,-9.1
 19/01/2019 15:15:00,11.25,11.22,1,-9.1
 19/01/2019 15:30:00,11.25,11.22,1,-9.1
 19/01/2019 15:45:00,11.25,11.22,1,-9.1
 19/01/2019 16:00:00,11.25,11.22,1,-9.1
 19/01/2019 16:15:00,11.25,11.22,1,-9.1
 19/01/2019 16:30:00,11.25,11.22,1,-9.1
 19/01/2019 16:45:00,11.25,11.22,1,-9.1
 19/01/2019 17:00:00,11.25,11.22,1,-9.1
 19/01/2019 17:15:00,11.25,11.22,1,-9.1
 19/01/2019 17:30:00,11.25,11.22,1,-9.1
 19/01/2019 17:45:00,11.25,11.22,1,-9.1
 19/01/2019 18:00:00,11.25,11.22,1,-9.1
 19/01/2019 18:15:00,11.25,11.22,1,-9.1
 19/01/2019 18:30:00,11.25,11.22,1,-9.1
 19/01/2019 18:45:00,11.25,11.22,1,-9.1
 19/01/2019 19:00:00,11.25,11.22,1,-9.1
 19/01/2019 19:15:00,11.25,11.22,1,-9.1
 19/01/2019 19:30:00,11.25,11.22,1,-9.1
 19/01/2019 19:45:00,11.25,11.22,1,-9.1
 19/01/2019 20:00:00,11.25,11.22,1,-9.1
 19/01/2019 20:15:00,11.25,11.22,1,-9.1
 19/01/2019 20:30:00,11.25,11.22,1,-9.1
 19/01/2019 20:45:00,11.25,11.22,1,-9.1
 19/01/2019 21:00:00,11.25,11.22,1,-9.1
 19/01/2019 21:15:00,11.25,11.22,1,-9.1
 19/01/2019 21:30:00,11.25,11.22,1,-9.1
 19/01/2019 21:45:00,11.25,11.22,1,-9.1
 19/01/2019 22:00:00,11.25,11.22,1,-9.1
 19/01/2019 22:15:00,11.25,11.22,1,-9.1
 19/01/2019 22:30:00,11.25,11.22,1,-9.1
 19/01/2019 22:45:00,11.25,11.22,1,-9.1
 19/01/2019 23:00:00,11.25,11.22,1,-9.1
 19/01/2019 23:15:00,11.25,11.22,1,-9.1
 19/01/2019 23:30:00,11.25,11.22,1,-9.1
 19/01/2019 23:45:00,11.25,11.22,1,-9.1
 20/01/2019 00:00:00,11.25,11.22,1,-9.1
 20/01/2019 00:15:00,11.25,11.22,1,-9.1
 20/01/2019 00:30:00,11.25,11.22,1,-9.1
 20/01/2019 00:45:00,11.25,11.22,1,-9.1
 20/01/2019 01:00:00,11.25,11.22,1,-9.1
 20/01/2019 01:15:00,11.25,11.22,1,-9.1
 20/01/2019 01:30:00,11.25,11.22,1,-9.1
 20/01/2019 01:45:00,11.25,11.22,1,-9.1
 20/01/2019 02:00:00,11.25,11.22,1,-9.1
 20/01/2019 02:15:00,11.25,11.22,1,-9.1
 20/01/2019 02:30:00,11.25,11.22,1,-9.1
 20/01/2019 02:45:00,11.25,11.22,1,-9.1
 20/01/2019 03:00:00,11.25,11.22,1,-9.1
 20/01/2019 03:15:00,11.25,11.22,1,-9.1
 20/01/2019 03:30:00,11.25,11.22,1,-9.1
 20/01/2019 03:45:00,11.25,11.22,1,-9.1
 20/01/2019 04:00:00,11.25,11.22,1,-9.1
 20/01/2019 04:15:00,11.25,11.22,1,-9.1
 20/01/2019 04:30:00,11.25,11.22,1,-9.1
 20/01/2019 04:45:00,11.25,11.22,1,-9.1
 20/01/2019 05:00:00,11.25,11.22,1,-9.1
 20/01/2019 05:15:00,11.25,11.22,1,-9.1
 20/01/2019 05:30:00,11.25,11.22,1,-9.1
 20/01/2019 05:45:00,11.25,11.22,1,-9.1
 20/01/2019 06:00:00,11.25,11.22,1,-9.1
 20/01/2019 06:15:00,11.25,11.22,1,-9.1
 20/01/2019 06:30:00,11.25,11.22,1,-9.1
 20/01/2019 06:45:00,11.25,11.22,1,-9.1
 20/01/2019 07:00:00,11.25,11.22,1,-9.1
 20/01/2019 07:15:00,11.25,11.22,1,-9.1
 20/01/2019 07:30:00,11.25,11.22,1,-9.1
 20/01/2019 07:45:00,11.25,11.22,1,-9.1
 20/01/2019 08:00:00,11.25,11.22,1,-9.1
 20/01/2019 08:15:00,11.25,11.22,1,-9.1
 20/01/2019 08:30:00,11.25,11.22,1,-9.1
 20/01/2019 08:45:00,11.25,11.22,1,-9.1
 20/01/2019 09:00:00,11.25,11.22,1,-9.1
 20/01/2019 09:15:00,11.25,11.22,1,-9.1
 20/01/2019 09:30:00,11.25,11.22,1,-9.1
 20/01/2019 09:45:00,11.25,11.22,1,-9.1
 20/01/2019 10:00:00,11.25,11.22,1,-9.1
 20/01/2019 10:15:00,11.25,11.22,1,-9.1
 20/01/2019 10:30:00,11.25,11.22,1,-9.1
 20/01/2019 10:45:00,11.25,11.22,1,-9.1
 20/01/2019 11:00:00,11.25,11.22,1,-9.1
 20/01/2019 11:15:00,11.25,11.22,1,-9.1
 20/01/2019 11:30:00,11.25,11.22,1,-9.1
 20/01/2019 11:45:00,11.25,11.22,1,-9.1
 20/01/2019 12:00:00,11.25,11.22,1,-9.1
 20/01/2019 12:15:00,11.25,11.22,1,-9.1
 20/01/2019 12:30:00,11.25,11.22,1,-9.1
 20/01/2019 12:45:00,11.25,11.22,1,-9.1
 20/01/2019 13:00:00,11.25,11.22,1,-9.1
 20/01/2019 13:15:00,11.25,11.22,1,-9.1
 20/01/2019 13:30:00,11.25,11.22,1,-9.1
 20/01/2019 13:45:00,11.25,11.22,1,-9.1
 20/01/2019 14:00:00,11.25,11.22,1,-9.1
 20/01/2019 14:15:00,11.25,11.22,1,-9.1
 20/01/2019 14:30:00,11.25,11.22,1,-9.1
 20/01/2019 14:45:00,11.25,11.22,1,-9.1
 20/01/2019 15:00:00,11.25,11.22,1,-9.1
 20/01/2019 15:15:00,11.25,11.22,1,-9.1
 20/01/2019 15:30:00,11.25,11.22,1,-9.1
 20/01/2019 15:45:00,11.25,11.22,1,-9.1
 20/01/2019 16:00:00,11.25,11.22,1,-9.1
 20/01/2019 16:15:00,11.25,11.22,1,-9.1
 20/01/2019 16:30:00,11.25,11.22,1,-9.1
 20/01/2019 16:45:00,11.25,11.22,1,-9.1
 20/01/2019 17:00:00,11.25,11.22,1,-9.1
 20/01/2019 17:15:00,11.25,11.22,1,-9.1
 20/01/2019 17:30:00,11.25,11.22,1,-9.1
 20/01/2019 17:45:00,11.25,11.22,1,-9.1
 20/01/2019 18:00:00,11.25,11.22,1,-9.1
 20/01/2019 18:15:00,11.25,11.22,1,-9.1
 20/01/2019 18:30:00,11.25,11.22,1,-9.1
 20/01/2019 18:45:00,11.25,11.22,1,-9.1
 20/01/2019 19:00:00,11.25,11.22,1,-9.1
 20/01/2019 19:15:00,11.25,11.22,1,-9.1
 20/01/2019 19:30:00,11.25,11.22,1,-9.1
 20/01/2019 19:45:00,11.25,11.22,1,-9.1
 20/01/2019 20:00:00,11.25,11.22,1,-9.1
 20/01/2019 20:15:00,11.25,11.22,1,-9.1
 20/01/2019 20:30:00,11.25,11.22,1,-9.1
 20/01/2019 20:45:00,11.25,11.22,1,-9.1
 20/01/2019 21:00:00,11.25,11.22,1,-9.1
 20/01/2019 21:15:00,11.25,11.22,1,-9.1
 20/01/2019 21:30:00,11.25,11.22,1,-9.1
 20/01/2019 21:45:00,11.25,11.22,1,-9.1
 20/01/2019 22:00:00,11.25,11.22,1,-9.1
 20/01/2019 22:15:00,11.25,11.22,1,-9.1
 20/01/2019 22:30:00,11.25,11.22,1,-9.1
 20/01/2019 22:45:00,11.25,11.22,1,-9.1
 20/01/2019 23:00:00,11.25,11.22,1,-9.1
 20/01/2019 23:15:00,11.25,11.22,1,-9.1
 20/01/2019 23:30:00,11.25,11.22,1,-9.1
 20/01/2019 23:45:00,11.25,11.22,1,-9.1
 21/01/2019 00:00:00,11.25,11.22,1,-9.1
 21/01/2019 00:00:00,11.25,11.22,1,-9.1
 21/01/2019 00:15:00,11.25,11.22,1,-9.1
 21/01/2019 00:30:00,11.25,11.22,1,-9.1
 21/01/2019 00:45:00,11.25,11.22,1,-9.1
 21/01/2019 01:00:00,11.25,11.22,1,-9.1
 21/01/2019 01:15:00,11.25,11.22,1,-9.1
 21/01/2019 01:30:00,11.25,11.22,1,-9.1
 21/01/2019 01:45:00,11.25,11.22,1,-9.1
 21/01/2019 02:00:00,11.25,11.22,1,-9.1
 21/01/2019 02:15:00,11.25,11.22,1,-9.1
 21/01/2019 02:30:00,11.25,11.22,1,-9.1
 21/01/2019 02:45:00,11.25,11.22,1,-9.1
 21/01/2019 03:00:00,11.25,11.22,1,-9.1
 21/01/2019 03:15:00,11.25,11.22,1,-9.1
 21/01/2019 03:30:00,11.25,11.22,1,-9.1
 21/01/2019 03:45:00,11.25,11.22,1,-9.1
 21/01/2019 04:00:00,11.25,11.22,1,-9.1
 21/01/2019 04:15:00,11.25,11.22,1,-9.1
 21/01/2019 04:30:00,11.25,11.22,1,-9.1
 21/01/2019 04:45:00,11.25,11.22,1,-9.1
 21/01/2019 05:00:00,11.25,11.22,1,-9.1
 21/01/2019 05:15:00,11.25,11.22,1,-9.1
 21/01/2019 05:30:00,11.25,11.22,1,-9.1
 21/01/2019 05:45:00,11.25,11.22,1,-9.1
 21/01/2019 06:00:00,11.25,11.22,1,-9.1
 21/01/2019 06:15:00,11.25,11.22,1,-9.1
 21/01/2019 06:30:00,11.25,11.22,1,-9.1
 21/01/2019 06:45:00,11.25,11.22,1,-9.1
 21/01/2019 07:00:00,11.25,11.22,1,-9.1
 21/01/2019 07:15:00,11.25,11.22,1,-9.1
 21/01/2019 07:30:00,11.25,11.22,1,-9.1
 21/01/2019 07:45:00,11.25,11.22,1,-9.1
 21/01/2019 08:00:00,11.25,11.22,1,-9.1
 21/01/2019 08:15:00,11.25,11.22,1,-9.1
 21/01/2019 08:30:00,11.25,11.22,1,-9.1
 21/01/2019 08:45:00,11.25,11.22,1,-9.1
 21/01/2019 09:00:00,11.24,11.22,1,-9.06
 21/01/2019 09:15:00,11.21,11.22,1,-8.82
 21/01/2019 09:30:00,11.22,11.22,1,-8.81
 21/01/2019 09:45:00,11.23,11.22,1,-8.84
 21/01/2019 10:00:00,11.28,11.22,1,-8.85
 21/01/2019 10:15:00,11.28,11.22,1,-8.77
 21/01/2019 10:30:00,11.3,11.22,1,-8.68
 21/01/2019 10:45:00,11.3,11.22,1,-8.4
 21/01/2019 11:00:00,11.31,11.22,1,-8.35
 21/01/2019 11:15:00,11.31,11.22,1,-8.46
 21/01/2019 11:30:00,11.32,11.22,1,-8.69
 21/01/2019 11:45:00,11.29,11.22,1,-8.45
 21/01/2019 12:00:00,11.2,11.22,1,-8.38
 21/01/2019 12:15:00,11.26,11.22,1,-8.59
 21/01/2019 12:30:00,11.28,11.22,1,-8.7
 21/01/2019 12:45:00,11.28,11.22,1,-8.63
 21/01/2019 13:00:00,11.29,11.22,1,-8.5
 21/01/2019 13:15:00,11.3,11.22,1,-8.52
 21/01/2019 13:30:00,11.29,11.22,1,-8.53
 21/01/2019 13:45:00,11.27,11.22,1,-8.54
 21/01/2019 14:00:00,11.25,11.22,1,-8.52
 21/01/2019 14:15:00,11.21,11.22,1,-8.47
 21/01/2019 14:30:00,11.19,11.22,1,-8.63
 21/01/2019 14:45:00,11.24,11.22,1,-8.83
 21/01/2019 15:00:00,11.25,11.22,1,-8.89
 21/01/2019 15:15:00,11.24,11.22,1,-9.09
 21/01/2019 15:30:00,11.19,11.22,1,-9.13
 21/01/2019 15:45:00,11.16,11.22,1,-9.24
 21/01/2019 16:00:00,11.16,11.22,1,-9.31
 21/01/2019 16:15:00,11.15,11.22,1,-9.31
 21/01/2019 16:30:00,11.18,11.22,1,-9.41
 21/01/2019 16:45:00,11.16,11.22,1,-9.8
 21/01/2019 17:00:00,11.19,11.22,1,-9.99
 21/01/2019 17:15:00,11.2,11.22,1,-10.16
 21/01/2019 17:30:00,11.2,11.22,1,-9.98
 21/01/2019 17:45:00,11.22,11.22,1,-9.77
 21/01/2019 18:00:00,11.27,11.22,1,-9.54
 21/01/2019 18:15:00,11.26,11.22,1,-9.64
 21/01/2019 18:30:00,11.28,11.22,1,-9.64
 21/01/2019 18:45:00,11.23,11.22,1,-9.5
 21/01/2019 19:00:00,11.23,11.22,1,-9.38
 21/01/2019 19:15:00,11.25,11.22,1,-9.19
 21/01/2019 19:30:00,11.25,11.22,1,-9.18
 21/01/2019 19:45:00,11.27,11.22,1,-9.13
 21/01/2019 20:00:00,11.31,11.22,1,-9.13
 21/01/2019 20:15:00,11.35,11.22,1,-9.0
 21/01/2019 20:30:00,11.33,11.22,1,-8.92
 21/01/2019 20:45:00,11.31,11.22,1,-8.94
 21/01/2019 21:00:00,11.36,11.22,1,-8.68
 21/01/2019 21:15:00,11.36,11.22,1,-8.63
 21/01/2019 21:30:00,11.34,11.22,1,-8.54
 21/01/2019 21:45:00,11.32,11.22,1,-8.35
 21/01/2019 22:00:00,11.24,11.22,1,-8.18
 21/01/2019 22:15:00,11.25,11.22,1,-7.81
 21/01/2019 22:30:00,11.22,11.22,1,-7.59
 21/01/2019 22:45:00,11.25,11.22,1,-7.62
 21/01/2019 23:00:00,11.29,11.22,1,-7.48
 21/01/2019 23:15:00,11.28,11.22,1,-7.32
 21/01/2019 23:30:00,11.3,11.22,1,-7.16
 21/01/2019 23:45:00,11.3,11.22,1,-7.2
 22/01/2019 00:00:00,11.31,11.22,1,-7.21
 22/01/2019 00:15:00,11.21,11.22,1,-7.99
 22/01/2019 00:30:00,11.32,11.22,1,-8.17
 22/01/2019 00:45:00,11.31,11.22,1,-8.13
 22/01/2019 01:00:00,11.3,11.22,1,-8.23
 22/01/2019 01:15:00,11.28,11.22,1,-8.16
 22/01/2019 01:30:00,11.32,11.22,1,-7.91
 22/01/2019 01:45:00,11.33,11.22,1,-7.76
 22/01/2019 02:00:00,11.31,11.22,1,-7.46
 22/01/2019 02:15:00,11.26,11.22,1,-7.79
 22/01/2019 02:30:00,11.28,11.22,1,-7.86
 22/01/2019 02:45:00,11.3,11.22,1,-7.63
 22/01/2019 03:00:00,11.31,11.22,1,-7.66
 22/01/2019 03:15:00,11.31,11.22,1,-7.69
 22/01/2019 03:30:00,11.31,11.22,1,-7.61
 22/01/2019 03:45:00,11.31,11.22,1,-7.58
 22/01/2019 04:00:00,11.2,11.22,1,-7.43
 22/01/2019 04:15:00,11.15,11.22,1,-7.32
 22/01/2019 04:30:00,11.16,11.22,1,-7.32
 22/01/2019 04:45:00,11.16,11.22,1,-7.33
 22/01/2019 05:00:00,11.16,11.22,1,-7.38
 22/01/2019 05:15:00,11.13,11.22,1,-7.32
 22/01/2019 05:30:00,11.19,11.22,1,-7.63
 22/01/2019 05:45:00,11.18,11.22,1,-7.8
 22/01/2019 06:00:00,11.16,11.22,1,-7.89
 22/01/2019 06:15:00,11.12,11.22,1,-8.19
 22/01/2019 06:30:00,11.13,11.22,1,-8.48
 22/01/2019 06:45:00,11.11,11.22,1,-8.6
 22/01/2019 07:00:00,11.2,11.22,1,-8.85
 22/01/2019 07:15:00,11.33,11.22,1,-9.25
 22/01/2019 07:30:00,11.3,11.22,1,-9.05
 22/01/2019 07:45:00,11.26,11.22,1,-9.17
 22/01/2019 08:00:00,11.24,11.22,1,-9.11
 22/01/2019 08:15:00,11.28,11.22,1,-9.02
 22/01/2019 08:30:00,11.28,11.22,1,-9.0
 22/01/2019 08:45:00,11.27,11.22,1,-8.88
 22/01/2019 09:00:00,11.27,11.22,1,-8.91
 22/01/2019 09:15:00,11.25,11.22,1,-8.89
 22/01/2019 09:30:00,11.27,11.22,1,-8.87
 22/01/2019 09:45:00,11.25,11.22,1,-9.01
 22/01/2019 10:00:00,11.27,11.22,1,-9.09
 22/01/2019 10:15:00,11.29,11.22,1,-8.97
 22/01/2019 10:30:00,11.26,11.22,1,-9.22
 22/01/2019 10:45:00,11.25,11.22,1,-9.18
 22/01/2019 11:00:00,11.23,11.22,1,-9.34
 22/01/2019 11:15:00,11.22,11.22,1,-9.41
 22/01/2019 11:30:00,11.21,11.22,1,-9.17
 22/01/2019 11:45:00,11.24,11.22,1,-9.18
 22/01/2019 12:00:00,11.26,11.22,1,-9.14
 22/01/2019 12:15:00,11.32,11.22,1,-8.99
 22/01/2019 12:30:00,11.26,11.22,1,-9.31
 22/01/2019 12:45:00,11.25,11.22,1,-9.28
 22/01/2019 13:00:00,11.25,11.22,1,-9.32
 22/01/2019 13:15:00,11.23,11.22,1,-9.26
 22/01/2019 13:30:00,11.27,11.22,1,-9.25
 22/01/2019 13:45:00,11.21,11.22,1,-9.49
 22/01/2019 14:00:00,11.16,11.22,1,-9.63
 22/01/2019 14:15:00,11.22,11.22,1,-9.54
 22/01/2019 14:30:00,11.23,11.22,1,-9.34
 22/01/2019 14:45:00,11.25,11.22,1,-9.33
 22/01/2019 15:00:00,11.27,11.22,1,-9.25
 22/01/2019 15:15:00,11.3,11.22,1,-9.3
 22/01/2019 15:30:00,11.3,11.22,1,-9.35
 22/01/2019 15:45:00,11.27,11.22,1,-9.43
 22/01/2019 16:00:00,11.26,11.22,1,-9.4
 22/01/2019 16:15:00,11.28,11.22,1,-9.34
 22/01/2019 16:30:00,11.27,11.22,1,-9.5
 22/01/2019 16:45:00,11.27,11.22,1,-9.7
 22/01/2019 17:00:00,11.21,11.22,1,-9.66
 22/01/2019 17:15:00,11.23,11.22,1,-9.78
 22/01/2019 17:30:00,11.21,11.22,1,-9.86
 22/01/2019 17:45:00,11.22,11.22,1,-9.8
 22/01/2019 18:00:00,11.22,11.22,1,-9.78
 22/01/2019 18:15:00,11.26,11.22,1,-9.65
 22/01/2019 18:30:00,11.3,11.22,1,-9.42
 22/01/2019 18:45:00,11.27,11.22,1,-9.54
 22/01/2019 19:00:00,11.32,11.22,1,-9.37
 22/01/2019 19:15:00,11.32,11.22,1,-9.36
 22/01/2019 19:30:00,11.32,11.22,1,-9.42
 22/01/2019 19:45:00,11.33,11.22,1,-9.3
 22/01/2019 20:00:00,11.36,11.22,1,-9.15
 22/01/2019 20:15:00,11.35,11.22,1,-9.03
 22/01/2019 20:30:00,11.28,11.22,1,-8.79
 22/01/2019 20:45:00,11.21,11.22,1,-8.63
 22/01/2019 21:00:00,11.2,11.22,1,-8.6
 22/01/2019 21:15:00,11.24,11.22,1,-8.58
 22/01/2019 21:30:00,11.27,11.22,1,-8.38
 22/01/2019 21:45:00,11.33,11.22,1,-8.34
 22/01/2019 22:00:00,11.28,11.22,1,-8.09
 22/01/2019 22:15:00,11.29,11.22,1,-8.08
 22/01/2019 22:30:00,11.33,11.22,1,-7.81
 22/01/2019 22:45:00,11.28,11.22,1,-7.68
 22/01/2019 23:00:00,11.3,11.22,1,-7.65
 22/01/2019 23:15:00,11.26,11.22,1,-7.52
 22/01/2019 23:30:00,11.29,11.22,1,-7.42
 22/01/2019 23:45:00,11.29,11.22,1,-7.32
 23/01/2019 00:00:00,11.32,11.22,1,-7.24
 23/01/2019 00:15:00,11.2,11.22,1,-8.03
 23/01/2019 00:30:00,11.19,11.22,1,-8.12
 23/01/2019 00:45:00,11.16,11.22,1,-8.11
 23/01/2019 01:00:00,11.15,11.22,1,-8.21
 23/01/2019 01:15:00,11.16,11.22,1,-8.15
 23/01/2019 01:30:00,11.17,11.22,1,-8.33
 23/01/2019 01:45:00,11.18,11.22,1,-8.17
 23/01/2019 02:00:00,11.19,11.22,1,-8.17
 23/01/2019 02:15:00,11.2,11.22,1,-8.13
 23/01/2019 02:30:00,11.23,11.22,1,-7.97
 23/01/2019 02:45:00,11.24,11.22,1,-8.06
 23/01/2019 03:00:00,11.24,11.22,1,-8.11
 23/01/2019 03:15:00,11.24,11.22,1,-8.01
 23/01/2019 03:30:00,11.25,11.22,1,-8.09
 23/01/2019 03:45:00,11.23,11.22,1,-7.8
 23/01/2019 04:00:00,11.16,11.22,1,-7.56
 23/01/2019 04:15:00,11.14,11.22,1,-7.75
 23/01/2019 04:30:00,11.15,11.22,1,-7.7
 23/01/2019 04:45:00,11.15,11.22,1,-7.64
 23/01/2019 05:00:00,11.15,11.22,1,-7.63
 23/01/2019 05:15:00,11.12,11.22,1,-7.83
 23/01/2019 05:30:00,11.11,11.22,1,-8.03
 23/01/2019 05:45:00,11.11,11.22,1,-8.38
 23/01/2019 06:00:00,11.16,11.22,1,-8.54
 23/01/2019 06:15:00,11.29,11.22,1,-8.79
 23/01/2019 06:30:00,11.26,11.22,1,-8.92
 23/01/2019 06:45:00,11.22,11.22,1,-9.06
 23/01/2019 07:00:00,11.2,11.22,1,-9.36
 23/01/2019 07:15:00,11.18,11.22,1,-9.46
 23/01/2019 07:30:00,11.17,11.22,1,-9.38
 23/01/2019 07:45:00,11.18,11.22,1,-9.19
 23/01/2019 08:00:00,11.21,11.22,1,-9.37
 23/01/2019 08:15:00,11.17,11.22,1,-9.46
 23/01/2019 08:30:00,11.17,11.22,1,-9.3
 23/01/2019 08:45:00,11.19,11.22,1,-9.35
 23/01/2019 09:00:00,11.17,11.22,1,-9.55
 23/01/2019 09:15:00,11.17,11.22,1,-9.51
 23/01/2019 09:30:00,11.19,11.22,1,-9.56
 23/01/2019 09:45:00,11.23,11.22,1,-9.54
 23/01/2019 10:00:00,11.24,11.22,1,-9.49
 23/01/2019 10:15:00,11.26,11.21,2,-9.31
 23/01/2019 10:30:00,11.27,11.21,2,-8.98
 23/01/2019 10:45:00,11.3,11.21,2,-9.04
 23/01/2019 11:00:00,11.25,11.21,2,-9.21
 23/01/2019 11:15:00,11.25,11.21,2,-9.05
 23/01/2019 11:30:00,11.25,11.21,2,-9.09
 23/01/2019 11:45:00,11.25,11.21,2,-8.91
 23/01/2019 12:00:00,11.23,11.21,2,-9.05
 23/01/2019 12:15:00,11.24,11.21,2,-9.09
 23/01/2019 12:30:00,11.25,11.21,2,-9.01
 23/01/2019 12:45:00,11.24,11.21,2,-9.21
 23/01/2019 13:00:00,11.25,11.21,2,-9.15
 23/01/2019 13:15:00,11.26,11.21,2,-9.05
 23/01/2019 13:30:00,11.27,11.21,2,-9.13
 23/01/2019 13:45:00,11.24,11.21,2,-9.3
 23/01/2019 14:00:00,11.23,11.21,2,-9.32
 23/01/2019 14:15:00,11.22,11.22,1,-9.26
 23/01/2019 14:30:00,11.23,11.22,1,-9.29
 23/01/2019 14:45:00,11.22,11.22,1,-9.31
 23/01/2019 15:00:00,11.2,11.22,1,-9.31
 23/01/2019 15:15:00,11.21,11.18,2,-9.16
 23/01/2019 15:30:00,11.15,11.02,2,-9.16
 23/01/2019 15:45:00,11.11,11.04,2,-9.29
 23/01/2019 16:00:00,11.08,11.08,2,-9.38
 23/01/2019 16:15:00,11.1,11.1,2,-9.25
 23/01/2019 16:30:00,11.05,11.1,2,-9.49
 23/01/2019 16:45:00,11.06,11.0,2,-9.56
 23/01/2019 17:00:00,11.06,10.91,2,-9.57
 23/01/2019 17:15:00,11.04,10.92,2,-9.87
 23/01/2019 17:30:00,11.04,11.01,1,-9.73
 23/01/2019 17:45:00,11.16,11.22,1,-9.7
 23/01/2019 18:00:00,11.2,11.22,1,-9.73
 23/01/2019 18:15:00,11.22,11.22,1,-9.73
 23/01/2019 18:30:00,11.25,11.22,2,-9.67
 23/01/2019 18:45:00,11.26,11.21,2,-9.69
 23/01/2019 19:00:00,11.28,11.21,2,-9.59
 23/01/2019 19:15:00,11.33,11.21,2,-9.27
 23/01/2019 19:30:00,11.34,11.21,2,-9.11
 23/01/2019 19:45:00,11.24,11.22,1,-9.08
 23/01/2019 20:00:00,11.23,11.22,1,-9.09
 23/01/2019 20:15:00,11.15,11.22,1,-9.07
 23/01/2019 20:30:00,11.2,11.22,1,-8.93
 23/01/2019 20:45:00,11.23,11.21,2,-8.67
 23/01/2019 21:00:00,11.23,11.21,2,-8.56
 23/01/2019 21:15:00,11.22,11.21,2,-8.54
 23/01/2019 21:30:00,11.25,11.21,2,-8.52
 23/01/2019 21:45:00,11.28,11.21,2,-7.97
 23/01/2019 22:00:00,11.22,11.14,2,-7.94
 23/01/2019 22:15:00,10.94,10.99,2,-7.82
 23/01/2019 22:30:00,10.97,10.99,2,-7.78
 23/01/2019 22:45:00,10.99,10.99,2,-7.58
 23/01/2019 23:00:00,11.03,10.99,2,-7.3
 23/01/2019 23:15:00,10.99,10.96,1,-7.29
 23/01/2019 23:30:00,11.15,11.22,1,-7.07
 23/01/2019 23:45:00,11.14,11.22,1,-6.97
 24/01/2019 00:00:00,11.16,11.22,1,-6.95
 24/01/2019 00:15:00,11.13,11.16,2,-7.91
 24/01/2019 00:30:00,11.14,11.18,1,-8.15
 24/01/2019 00:45:00,11.16,11.22,1,-8.11
 24/01/2019 01:00:00,11.21,11.22,1,-7.8
 24/01/2019 01:15:00,11.2,11.22,1,-7.88
 24/01/2019 01:30:00,11.22,11.21,2,-7.93
 24/01/2019 01:45:00,11.24,11.21,2,-7.82
 24/01/2019 02:00:00,11.28,11.21,2,-7.61
 24/01/2019 02:15:00,11.26,11.21,2,-7.65
 24/01/2019 02:30:00,11.26,11.21,2,-7.62
 24/01/2019 02:45:00,11.27,11.21,2,-7.75
 24/01/2019 03:00:00,11.31,11.21,2,-7.58
 24/01/2019 03:15:00,11.31,11.21,2,-7.61
 24/01/2019 03:30:00,11.18,11.09,2,-7.49
 24/01/2019 03:45:00,10.91,10.81,2,-7.52
 24/01/2019 04:00:00,10.89,10.78,2,-7.39
 24/01/2019 04:15:00,10.99,11.05,2,-7.42
 24/01/2019 04:30:00,11.12,11.16,2,-7.48
 24/01/2019 04:45:00,11.13,11.16,2,-7.41
 24/01/2019 05:00:00,11.11,11.16,2,-7.48
 24/01/2019 05:15:00,11.1,11.07,2,-7.69
 24/01/2019 05:30:00,11.04,10.99,2,-7.78
 24/01/2019 05:45:00,11.04,10.99,2,-7.88
 24/01/2019 06:00:00,11.02,10.99,2,-7.96
 24/01/2019 06:15:00,10.95,10.86,2,-8.28
 24/01/2019 06:30:00,10.82,10.84,2,-8.5
 24/01/2019 06:45:00,10.85,10.92,2,-8.76
 24/01/2019 07:00:00,10.88,10.94,2,-8.97
 24/01/2019 07:15:00,10.9,10.99,2,-9.11
 24/01/2019 07:30:00,10.94,11.02,2,-9.07
 24/01/2019 07:45:00,10.96,11.02,2,-8.96
 24/01/2019 08:00:00,10.94,11.02,2,-9.11
 24/01/2019 08:15:00,10.95,11.03,2,-9.15
 24/01/2019 08:30:00,11.07,11.18,1,-8.92
 24/01/2019 08:45:00,11.09,11.22,1,-9.18
 24/01/2019 09:00:00,11.08,11.22,1,-9.23
 24/01/2019 09:15:00,11.09,11.22,1,-9.07
 24/01/2019 09:30:00,11.18,11.21,2,-8.88
 24/01/2019 09:45:00,11.15,11.21,2,-9.11
 24/01/2019 10:00:00,11.17,11.21,2,-9.29
 24/01/2019 10:15:00,11.17,11.21,2,-9.34
 24/01/2019 10:30:00,11.2,11.21,2,-9.24
 24/01/2019 10:45:00,11.21,11.21,2,-9.17
 24/01/2019 11:00:00,11.21,11.21,2,-9.12
 24/01/2019 11:15:00,11.21,11.21,2,-8.97
 24/01/2019 11:30:00,11.19,11.21,2,-9.18
 24/01/2019 11:45:00,11.19,11.21,2,-9.13
 24/01/2019 12:00:00,11.24,11.21,2,-9.03
 24/01/2019 12:15:00,11.24,11.21,2,-9.25
 24/01/2019 12:30:00,11.2,11.21,2,-9.13
 24/01/2019 12:45:00,11.21,11.21,2,-9.19
 24/01/2019 13:00:00,11.24,11.21,2,-9.31
 24/01/2019 13:15:00,11.25,11.21,2,-9.18
 24/01/2019 13:30:00,11.2,11.21,2,-9.14
 24/01/2019 13:45:00,11.19,11.21,2,-9.31
 24/01/2019 14:00:00,11.2,11.21,2,-9.3
 24/01/2019 14:15:00,11.18,11.21,2,-8.9
 24/01/2019 14:30:00,11.2,11.21,2,-9.2
 24/01/2019 14:45:00,11.22,11.21,2,-8.91
 24/01/2019 15:00:00,11.22,11.21,2,-8.81
 24/01/2019 15:15:00,11.17,11.21,2,-8.8
 24/01/2019 15:30:00,11.15,11.21,2,-8.89
 24/01/2019 15:45:00,11.15,11.21,2,-8.96
 24/01/2019 16:00:00,11.14,11.21,2,-9.02
 24/01/2019 16:15:00,11.18,11.21,2,-8.9
 24/01/2019 16:30:00,11.22,11.21,2,-9.02
 24/01/2019 16:45:00,11.22,11.21,2,-9.15
 24/01/2019 17:00:00,11.19,11.21,2,-9.44
 24/01/2019 17:15:00,11.14,11.21,2,-9.59
 24/01/2019 17:30:00,11.12,11.21,2,-9.32
 24/01/2019 17:45:00,11.16,11.21,2,-9.17
 24/01/2019 18:00:00,11.14,11.21,2,-9.15
 24/01/2019 18:15:00,11.14,11.21,2,-9.05
 24/01/2019 18:30:00,11.16,11.21,2,-9.04
 24/01/2019 18:45:00,11.17,11.21,2,-9.03
 24/01/2019 19:00:00,11.16,11.21,2,-9.24
 24/01/2019 19:15:00,11.15,11.21,2,-9.27
 24/01/2019 19:30:00,11.19,11.21,2,-9.04
 24/01/2019 19:45:00,11.23,11.21,2,-8.97
