DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 20:00:00,11.18,11.21,2,-8.94
 24/01/2019 20:15:00,11.2,11.21,2,-8.8
 24/01/2019 20:30:00,11.22,11.21,2,-8.53
 24/01/2019 20:45:00,11.2,11.21,2,-8.59
 24/01/2019 21:00:00,11.21,11.21,2,-8.69
 24/01/2019 21:15:00,11.22,11.21,2,-8.51
 24/01/2019 21:30:00,11.26,11.21,2,-8.44
 24/01/2019 21:45:00,11.12,11.21,2,-8.13
 24/01/2019 22:00:00,11.1,11.21,2,-7.9
 24/01/2019 22:15:00,11.17,11.21,2,-7.76
 24/01/2019 22:30:00,11.18,11.21,2,-7.43
 24/01/2019 22:45:00,11.16,11.21,2,-7.48
 24/01/2019 23:00:00,11.21,11.21,2,-7.43
 24/01/2019 23:15:00,11.19,11.21,2,-7.37
 24/01/2019 23:30:00,11.2,11.21,2,-7.16
 24/01/2019 23:45:00,11.2,11.21,2,-7.1
 25/01/2019 00:00:00,11.14,11.21,2,-7.17
 25/01/2019 00:15:00,11.04,11.21,2,-8.05
 25/01/2019 00:30:00,11.13,11.21,2,-8.28
 25/01/2019 00:45:00,11.19,11.21,2,-8.29
 25/01/2019 01:00:00,11.21,11.21,2,-8.37
 25/01/2019 01:15:00,11.17,11.21,2,-8.06
 25/01/2019 01:30:00,11.21,11.21,2,-8.09
 25/01/2019 01:45:00,11.23,11.21,2,-7.99
 25/01/2019 02:00:00,11.24,11.21,2,-7.94
 25/01/2019 02:15:00,11.22,11.21,2,-7.99
 25/01/2019 02:30:00,11.27,11.21,2,-7.9
 25/01/2019 02:45:00,11.23,11.21,2,-7.66
 25/01/2019 03:00:00,11.25,11.21,2,-7.64
 25/01/2019 03:15:00,11.23,11.21,2,-7.61
 25/01/2019 03:30:00,11.26,11.21,2,-7.46
 25/01/2019 03:45:00,11.29,11.21,2,-7.46
 25/01/2019 04:00:00,11.29,11.21,2,-7.36
 25/01/2019 04:15:00,11.28,11.21,2,-7.33
 25/01/2019 04:30:00,11.27,11.21,2,-7.34
 25/01/2019 04:45:00,11.26,11.21,2,-7.34
 25/01/2019 05:00:00,11.28,11.21,2,-7.45
 25/01/2019 05:15:00,11.21,11.21,2,-7.51
 25/01/2019 05:30:00,11.21,11.21,2,-7.95
 25/01/2019 05:45:00,11.18,11.21,2,-8.06
 25/01/2019 06:00:00,11.16,11.21,2,-8.08
 25/01/2019 06:15:00,11.21,11.21,2,-8.45
 25/01/2019 06:30:00,11.23,11.21,2,-8.69
 25/01/2019 06:45:00,11.2,11.21,2,-8.89
 25/01/2019 07:00:00,11.19,11.21,1,-9.01
 25/01/2019 07:15:00,11.24,11.22,1,-9.32
 25/01/2019 07:30:00,11.27,11.22,1,-9.27
 25/01/2019 07:45:00,11.25,11.22,1,-9.15
 25/01/2019 08:00:00,11.24,11.22,2,-9.42
 25/01/2019 08:15:00,11.28,11.21,2,-9.31
 25/01/2019 08:30:00,11.3,11.21,2,-9.07
 25/01/2019 08:45:00,11.29,11.21,2,-9.08
 25/01/2019 09:00:00,11.29,11.21,2,-9.01
 25/01/2019 09:15:00,11.31,11.21,2,-9.08
 25/01/2019 09:30:00,11.3,11.21,2,-9.0
 25/01/2019 09:45:00,11.32,11.21,2,-9.07
 25/01/2019 10:00:00,11.35,11.21,2,-9.09
 25/01/2019 10:15:00,11.34,11.21,2,-8.78
 25/01/2019 10:30:00,11.36,11.21,2,-8.74
 25/01/2019 10:45:00,11.36,11.21,2,-8.67
 25/01/2019 11:00:00,11.37,11.21,2,-8.4
 25/01/2019 11:15:00,11.36,11.21,2,-8.46
 25/01/2019 11:30:00,11.37,11.21,2,-8.56
 25/01/2019 11:45:00,11.36,11.21,2,-8.66
 25/01/2019 12:00:00,11.31,11.21,2,-8.83
 25/01/2019 12:15:00,11.29,11.21,2,-8.88
 25/01/2019 12:30:00,11.28,11.21,2,-9.05
 25/01/2019 12:45:00,11.25,11.21,2,-9.15
 25/01/2019 13:00:00,11.24,11.21,2,-9.18
 25/01/2019 13:15:00,11.28,11.21,2,-8.93
 25/01/2019 13:30:00,11.19,11.21,2,-8.86
 25/01/2019 13:45:00,11.21,11.21,2,-8.6
 25/01/2019 14:00:00,11.26,11.21,2,-8.63
 25/01/2019 14:15:00,11.26,11.21,2,-8.54
 25/01/2019 14:30:00,11.25,11.21,2,-8.59
 25/01/2019 14:45:00,11.25,11.21,2,-8.57
 25/01/2019 15:00:00,11.25,11.21,2,-8.6
 25/01/2019 15:15:00,11.23,11.21,2,-8.85
 25/01/2019 15:30:00,11.23,11.21,2,-8.86
 25/01/2019 15:45:00,11.2,11.21,2,-8.99
 25/01/2019 16:00:00,11.23,11.21,2,-8.92
 25/01/2019 16:15:00,11.24,11.21,2,-8.93
 25/01/2019 16:30:00,11.25,11.21,2,-8.92
 25/01/2019 16:45:00,11.2,11.16,2,-9.18
 25/01/2019 17:00:00,11.08,10.93,2,-9.16
 25/01/2019 17:15:00,11.1,11.04,2,-9.18
 25/01/2019 17:30:00,11.16,11.13,2,-9.41
 25/01/2019 17:45:00,11.17,11.13,2,-9.3
 25/01/2019 18:00:00,11.2,11.13,2,-9.36
 25/01/2019 18:15:00,11.21,11.13,2,-9.45
 25/01/2019 18:30:00,11.23,11.13,2,-9.34
 25/01/2019 18:45:00,11.24,11.13,2,-9.07
 25/01/2019 19:00:00,11.23,11.13,2,-8.72
 25/01/2019 19:15:00,11.24,11.13,2,-8.63
 25/01/2019 19:30:00,11.21,11.13,2,-8.67
 25/01/2019 19:45:00,11.23,11.13,2,-8.74
 25/01/2019 20:00:00,11.26,11.13,2,-8.54
 25/01/2019 20:15:00,11.26,11.13,2,-8.36
 25/01/2019 20:30:00,11.24,11.09,2,-8.21
 25/01/2019 20:45:00,11.05,10.96,2,-8.51
 25/01/2019 21:00:00,11.04,10.98,2,-8.5
 25/01/2019 21:15:00,11.02,10.98,2,-8.34
 25/01/2019 21:30:00,11.04,10.98,2,-8.24
 25/01/2019 21:45:00,11.03,10.98,2,-8.03
 25/01/2019 22:00:00,11.01,10.98,2,-7.96
 25/01/2019 22:15:00,11.0,10.98,2,-7.86
 25/01/2019 22:30:00,10.95,10.88,2,-7.74
 25/01/2019 22:45:00,10.94,10.94,2,-7.64
 25/01/2019 23:00:00,11.03,11.1,2,-7.6
 25/01/2019 23:15:00,11.05,10.97,2,-7.68
 25/01/2019 23:30:00,11.08,10.99,2,-7.51
 25/01/2019 23:45:00,11.09,10.99,2,-7.38
 26/01/2019 00:00:00,11.09,10.99,2,-7.35
 26/01/2019 00:15:00,11.01,10.99,2,-8.08
 26/01/2019 00:30:00,11.03,10.99,2,-8.19
 26/01/2019 00:45:00,11.02,10.91,2,-8.08
 26/01/2019 01:00:00,10.96,10.95,2,-7.94
 26/01/2019 01:15:00,11.0,10.88,2,-7.69
 26/01/2019 01:30:00,10.94,10.84,2,-7.68
 26/01/2019 01:45:00,10.92,10.87,1,-7.57
 26/01/2019 02:00:00,11.19,11.22,1,-7.67
 26/01/2019 02:15:00,11.18,11.22,1,-7.86
 26/01/2019 02:30:00,11.22,11.22,1,-7.83
 26/01/2019 02:45:00,11.22,11.22,2,-7.81
 26/01/2019 03:00:00,11.24,11.21,2,-7.73
 26/01/2019 03:15:00,11.24,11.21,2,-7.76
 26/01/2019 03:30:00,11.07,11.01,2,-7.47
 26/01/2019 03:45:00,10.91,10.82,2,-7.33
 26/01/2019 04:00:00,11.02,11.08,2,-7.41
 26/01/2019 04:15:00,11.1,11.0,2,-7.27
 26/01/2019 04:30:00,11.07,10.96,2,-7.12
 26/01/2019 04:45:00,11.07,10.96,2,-7.04
 26/01/2019 05:00:00,11.08,10.96,2,-7.07
 26/01/2019 05:15:00,11.07,10.96,1,-7.02
 26/01/2019 05:30:00,11.21,11.22,1,-7.12
 26/01/2019 05:45:00,11.18,11.22,1,-7.14
 26/01/2019 06:00:00,11.27,11.22,1,-6.63
 26/01/2019 06:15:00,11.33,11.22,2,-6.65
 26/01/2019 06:30:00,11.25,11.14,2,-6.76
 26/01/2019 06:45:00,11.09,11.02,2,-6.81
 26/01/2019 07:00:00,11.07,11.13,2,-6.88
 26/01/2019 07:15:00,11.07,11.09,2,-6.92
 26/01/2019 07:30:00,11.13,11.15,2,-7.08
 26/01/2019 07:45:00,11.11,11.09,2,-6.93
 26/01/2019 08:00:00,11.08,11.04,2,-7.06
 26/01/2019 08:15:00,11.07,11.04,2,-7.11
 26/01/2019 08:30:00,11.13,11.12,2,-7.32
 26/01/2019 08:45:00,11.16,11.14,2,-7.42
 26/01/2019 09:00:00,11.18,11.14,2,-7.49
 26/01/2019 09:15:00,11.22,11.14,2,-7.46
 26/01/2019 09:30:00,11.21,11.14,2,-7.41
 26/01/2019 09:45:00,11.2,11.14,2,-7.54
 26/01/2019 10:00:00,11.2,11.14,2,-7.47
 26/01/2019 10:15:00,11.2,11.14,2,-7.41
 26/01/2019 10:30:00,11.2,11.14,2,-7.33
 26/01/2019 10:45:00,11.18,11.14,2,-7.14
 26/01/2019 11:00:00,11.2,11.14,2,-7.23
 26/01/2019 11:15:00,11.17,11.14,2,-7.21
 26/01/2019 11:30:00,11.19,11.14,2,-7.26
 26/01/2019 11:45:00,11.21,11.14,2,-6.94
 26/01/2019 12:00:00,11.21,11.14,2,-7.16
 26/01/2019 12:15:00,11.21,11.14,2,-7.22
 26/01/2019 12:30:00,11.26,11.14,2,-7.04
 26/01/2019 12:45:00,11.27,11.14,2,-6.9
 26/01/2019 13:00:00,11.27,11.14,2,-6.87
 26/01/2019 13:15:00,11.24,11.14,2,-7.03
 26/01/2019 13:30:00,11.22,11.14,2,-7.05
 26/01/2019 13:45:00,11.2,11.14,2,-7.02
 26/01/2019 14:00:00,11.21,11.11,2,-6.86
 26/01/2019 14:15:00,11.13,11.02,2,-6.86
 26/01/2019 14:30:00,11.05,11.02,2,-6.89
 26/01/2019 14:45:00,11.05,11.02,2,-7.01
 26/01/2019 15:00:00,11.06,11.02,2,-6.84
 26/01/2019 15:15:00,11.03,11.02,2,-6.76
 26/01/2019 15:30:00,11.13,11.12,2,-6.82
 26/01/2019 15:45:00,11.21,11.16,2,-6.86
 26/01/2019 16:00:00,11.19,11.13,2,-6.81
 26/01/2019 16:15:00,11.12,11.02,2,-7.12
 26/01/2019 16:30:00,11.2,11.04,2,-7.12
 26/01/2019 16:45:00,11.14,11.04,2,-7.17
 26/01/2019 17:00:00,11.12,11.04,2,-7.35
 26/01/2019 17:15:00,11.08,11.04,2,-7.64
 26/01/2019 17:30:00,11.04,11.04,2,-7.63
 26/01/2019 17:45:00,11.05,11.04,2,-7.65
 26/01/2019 18:00:00,11.07,11.04,2,-7.72
 26/01/2019 18:15:00,11.07,11.04,2,-7.58
 26/01/2019 18:30:00,11.13,11.12,1,-7.31
 26/01/2019 18:45:00,11.14,11.22,1,-7.11
 26/01/2019 19:00:00,11.15,11.22,1,-7.25
 26/01/2019 19:15:00,11.18,11.22,1,-7.28
 26/01/2019 19:30:00,11.24,11.2,2,-7.27
 26/01/2019 19:45:00,11.11,11.01,2,-7.22
 26/01/2019 20:00:00,11.11,11.01,2,-7.12
 26/01/2019 20:15:00,11.11,11.01,2,-7.07
 26/01/2019 20:30:00,11.0,10.9,2,-6.73
 26/01/2019 20:45:00,10.84,10.87,2,-6.34
 26/01/2019 21:00:00,10.99,11.03,2,-6.36
 26/01/2019 21:15:00,10.94,10.82,2,-6.34
 26/01/2019 21:30:00,11.17,11.2,1,-6.34
 26/01/2019 21:45:00,11.19,11.22,1,-6.37
 26/01/2019 22:00:00,11.23,11.22,1,-6.0
 26/01/2019 22:15:00,11.23,11.22,1,-6.08
 26/01/2019 22:30:00,11.08,11.0,2,-6.11
 26/01/2019 22:45:00,11.07,11.06,2,-6.02
 26/01/2019 23:00:00,11.1,11.08,2,-5.88
 26/01/2019 23:15:00,11.06,10.99,2,-5.79
 26/01/2019 23:30:00,10.97,10.86,2,-5.45
 26/01/2019 23:45:00,10.96,10.87,2,-5.38
 27/01/2019 00:00:00,10.96,10.87,2,-5.45
 27/01/2019 00:15:00,10.99,11.03,2,-6.22
 27/01/2019 00:30:00,11.06,11.06,2,-6.65
 27/01/2019 00:45:00,11.03,11.06,2,-6.76
 27/01/2019 01:00:00,11.04,11.06,2,-6.84
 27/01/2019 01:15:00,11.05,11.06,2,-6.86
 27/01/2019 01:30:00,11.02,11.06,2,-6.93
 27/01/2019 01:45:00,11.01,11.06,2,-6.75
 27/01/2019 02:00:00,11.1,11.06,2,-6.65
 27/01/2019 02:15:00,11.0,11.06,2,-6.66
 27/01/2019 02:30:00,11.0,11.06,2,-6.66
 27/01/2019 02:45:00,11.11,11.15,2,-6.75
 27/01/2019 03:00:00,11.17,11.16,2,-6.54
 27/01/2019 03:15:00,11.19,11.16,2,-6.49
 27/01/2019 03:30:00,11.21,11.16,2,-6.41
 27/01/2019 03:45:00,11.24,11.16,2,-6.32
 27/01/2019 04:00:00,11.21,11.16,2,-6.3
 27/01/2019 04:15:00,11.18,11.04,2,-6.32
 27/01/2019 04:30:00,11.19,11.03,2,-6.08
 27/01/2019 04:45:00,11.18,11.03,2,-6.09
 27/01/2019 05:00:00,11.19,11.07,2,-6.06
 27/01/2019 05:15:00,11.15,11.08,2,-6.09
 27/01/2019 05:30:00,11.19,11.08,2,-6.03
 27/01/2019 05:45:00,11.19,11.08,2,-6.08
 27/01/2019 06:00:00,11.2,11.08,2,-6.17
 27/01/2019 06:15:00,11.19,11.08,2,-6.13
 27/01/2019 06:30:00,11.17,11.08,2,-6.25
 27/01/2019 06:45:00,11.14,11.08,2,-6.16
 27/01/2019 07:00:00,11.17,11.12,2,-6.17
 27/01/2019 07:15:00,11.19,11.18,2,-6.18
 27/01/2019 07:30:00,11.12,11.13,2,-6.16
 27/01/2019 07:45:00,11.09,10.97,2,-6.27
 27/01/2019 08:00:00,10.96,10.83,2,-6.2
 27/01/2019 08:15:00,10.98,10.87,2,-6.28
 27/01/2019 08:30:00,10.88,10.92,2,-6.28
 27/01/2019 08:45:00,11.13,11.19,1,-6.57
 27/01/2019 09:00:00,11.22,11.22,1,-6.56
 27/01/2019 09:15:00,11.22,11.22,1,-6.55
 27/01/2019 09:30:00,11.22,11.22,1,-6.67
 27/01/2019 09:45:00,11.21,11.21,2,-6.62
 27/01/2019 10:00:00,11.18,11.21,2,-6.8
 27/01/2019 10:15:00,11.17,11.14,2,-6.81
 27/01/2019 10:30:00,11.2,11.02,2,-6.64
 27/01/2019 10:45:00,11.16,11.07,2,-6.42
 27/01/2019 11:00:00,11.13,11.18,2,-6.6
 27/01/2019 11:15:00,11.12,11.18,2,-6.64
 27/01/2019 11:30:00,11.16,11.18,2,-6.69
 27/01/2019 11:45:00,11.14,11.18,2,-6.63
 27/01/2019 12:00:00,11.15,11.18,2,-6.6
 27/01/2019 12:15:00,11.14,11.18,2,-6.73
 27/01/2019 12:30:00,11.18,11.18,1,-6.59
 27/01/2019 12:45:00,11.18,11.22,1,-6.52
 27/01/2019 13:00:00,11.21,11.22,1,-6.54
 27/01/2019 13:15:00,11.2,11.22,1,-6.61
 27/01/2019 13:30:00,11.24,11.22,2,-6.57
 27/01/2019 13:45:00,11.21,11.21,2,-6.53
 27/01/2019 14:00:00,11.22,11.21,2,-6.52
 27/01/2019 14:15:00,11.21,11.21,2,-6.47
 27/01/2019 14:30:00,11.21,11.21,2,-6.27
 27/01/2019 14:45:00,11.23,11.21,2,-6.4
 27/01/2019 15:00:00,11.2,11.21,2,-6.49
 27/01/2019 15:15:00,11.2,11.12,2,-6.55
 27/01/2019 15:30:00,11.18,11.07,2,-6.49
 27/01/2019 15:45:00,11.12,11.07,2,-6.71
 27/01/2019 16:00:00,11.11,11.07,2,-6.77
 27/01/2019 16:15:00,11.08,11.07,2,-7.03
 27/01/2019 16:30:00,11.04,11.07,2,-7.07
 27/01/2019 16:45:00,11.12,11.07,2,-7.05
 27/01/2019 17:00:00,11.09,11.07,2,-7.24
 27/01/2019 17:15:00,11.08,11.07,2,-7.54
 27/01/2019 17:30:00,11.06,11.07,2,-7.57
 27/01/2019 17:45:00,11.07,11.07,2,-7.58
 27/01/2019 18:00:00,11.08,11.07,2,-7.64
 27/01/2019 18:15:00,11.14,11.07,2,-7.57
 27/01/2019 18:30:00,11.19,11.07,2,-7.56
 27/01/2019 18:45:00,11.18,11.07,2,-7.63
 27/01/2019 19:00:00,11.2,11.07,2,-7.53
 27/01/2019 19:15:00,11.18,11.07,2,-7.52
 27/01/2019 19:30:00,11.19,11.07,2,-7.48
 27/01/2019 19:45:00,11.1,11.07,1,-7.33
 27/01/2019 20:00:00,11.12,11.07,1,-7.27
 27/01/2019 20:15:00,11.12,11.07,1,-7.23
 27/01/2019 20:30:00,11.1,11.07,1,-7.03
 27/01/2019 20:45:00,11.1,11.07,1,-6.95
 27/01/2019 21:00:00,11.15,11.07,1,-6.87
 27/01/2019 21:15:00,11.15,11.07,1,-6.78
 27/01/2019 21:30:00,11.19,11.07,1,-6.67
 27/01/2019 21:45:00,11.19,11.07,1,-6.51
 27/01/2019 22:00:00,11.19,11.07,1,-6.4
 27/01/2019 22:15:00,11.17,11.07,1,-6.38
 27/01/2019 22:30:00,11.19,11.07,1,-6.29
 27/01/2019 22:45:00,11.2,11.07,1,-6.21
 27/01/2019 23:00:00,11.15,11.07,1,-6.09
 27/01/2019 23:15:00,11.12,11.07,1,-6.12
 27/01/2019 23:30:00,11.15,11.07,1,-5.96
 27/01/2019 23:45:00,11.14,11.07,1,-6.01
 28/01/2019 00:00:00,11.08,11.07,1,-6.16
 28/01/2019 00:00:00,11.08,11.07,1,-6.16
 28/01/2019 00:15:00,11.02,11.07,1,-6.95
 28/01/2019 00:30:00,11.01,11.07,1,-7.14
 28/01/2019 00:45:00,11.01,11.07,1,-7.03
 28/01/2019 01:00:00,11.01,11.07,1,-7.12
 28/01/2019 01:15:00,11.05,11.07,1,-6.85
 28/01/2019 01:30:00,11.09,11.07,1,-6.81
 28/01/2019 01:45:00,11.09,11.07,1,-6.92
 28/01/2019 02:00:00,11.1,11.07,1,-7.13
 28/01/2019 02:15:00,11.02,11.07,1,-7.2
 28/01/2019 02:30:00,11.02,11.07,1,-7.1
 28/01/2019 02:45:00,11.0,11.07,1,-7.14
 28/01/2019 03:00:00,11.02,11.07,1,-7.07
 28/01/2019 03:15:00,11.06,11.07,1,-6.92
 28/01/2019 03:30:00,11.07,11.07,1,-6.82
 28/01/2019 03:45:00,11.09,11.07,1,-6.69
 28/01/2019 04:00:00,11.1,11.07,1,-6.74
 28/01/2019 04:15:00,11.11,11.07,1,-6.66
 28/01/2019 04:30:00,11.12,11.07,1,-6.55
 28/01/2019 04:45:00,11.11,11.07,1,-6.69
 28/01/2019 05:00:00,11.09,11.07,1,-6.73
 28/01/2019 05:15:00,11.11,11.07,1,-6.62
 28/01/2019 05:30:00,11.09,11.07,1,-6.99
 28/01/2019 05:45:00,11.03,11.07,1,-7.35
 28/01/2019 06:00:00,11.03,11.07,1,-7.47
 28/01/2019 06:15:00,11.02,11.07,1,-7.8
 28/01/2019 06:30:00,11.12,11.07,1,-8.25
 28/01/2019 06:45:00,11.09,11.07,1,-8.5
 28/01/2019 07:00:00,11.07,11.07,1,-8.69
 28/01/2019 07:15:00,11.04,11.07,1,-8.89
 28/01/2019 07:30:00,11.0,11.07,1,-8.95
 28/01/2019 07:45:00,11.05,11.07,1,-8.93
 28/01/2019 08:00:00,11.02,11.07,1,-8.87
 28/01/2019 08:15:00,11.02,11.07,1,-8.79
 28/01/2019 08:30:00,11.03,11.07,1,-8.81
 28/01/2019 08:45:00,11.04,11.07,1,-8.76
 28/01/2019 09:00:00,11.04,11.07,1,-8.94
 28/01/2019 09:15:00,11.02,11.07,1,-8.86
 28/01/2019 09:30:00,11.03,11.07,1,-8.69
 28/01/2019 09:45:00,11.04,11.07,1,-8.58
 28/01/2019 10:00:00,11.04,11.07,1,-8.64
 28/01/2019 10:15:00,11.08,11.07,1,-8.55
 28/01/2019 10:30:00,11.1,11.07,1,-8.52
 28/01/2019 10:45:00,11.08,11.07,1,-8.45
 28/01/2019 11:00:00,11.07,11.07,1,-8.53
 28/01/2019 11:15:00,11.07,11.07,1,-8.47
 28/01/2019 11:30:00,11.09,11.07,1,-8.32
 28/01/2019 11:45:00,11.08,11.07,1,-8.4
 28/01/2019 12:00:00,11.06,11.07,1,-8.5
 28/01/2019 12:15:00,11.06,11.07,1,-8.51
 28/01/2019 12:30:00,11.06,11.07,1,-8.57
 28/01/2019 12:45:00,11.05,11.07,1,-8.76
 28/01/2019 13:00:00,11.03,11.07,1,-8.73
 28/01/2019 13:15:00,11.04,11.07,1,-8.75
 28/01/2019 13:30:00,11.05,11.07,1,-8.62
 28/01/2019 13:45:00,11.08,11.07,1,-8.37
 28/01/2019 14:00:00,11.1,11.07,1,-8.42
 28/01/2019 14:15:00,11.1,11.07,1,-8.33
 28/01/2019 14:30:00,11.12,11.07,1,-8.28
 28/01/2019 14:45:00,11.14,11.07,1,-8.21
 28/01/2019 15:00:00,11.15,11.07,1,-8.38
 28/01/2019 15:15:00,11.12,11.07,1,-8.33
 28/01/2019 15:30:00,11.1,11.07,1,-8.44
 28/01/2019 15:45:00,11.04,11.07,1,-8.55
 28/01/2019 16:00:00,11.01,11.07,1,-8.73
 28/01/2019 16:15:00,11.02,11.07,1,-8.76
 28/01/2019 16:30:00,11.04,11.07,1,-8.88
 28/01/2019 16:45:00,11.08,11.07,1,-9.2
 28/01/2019 17:00:00,11.04,11.07,1,-9.31
 28/01/2019 17:15:00,11.02,11.07,1,-9.65
 28/01/2019 17:30:00,11.03,11.07,1,-9.77
 28/01/2019 17:45:00,11.05,11.07,1,-9.76
 28/01/2019 18:00:00,11.05,11.07,1,-9.63
 28/01/2019 18:15:00,11.04,11.07,1,-9.62
 28/01/2019 18:30:00,11.08,11.07,1,-9.42
 28/01/2019 18:45:00,11.1,11.07,1,-9.35
 28/01/2019 19:00:00,11.12,11.07,1,-9.33
 28/01/2019 19:15:00,11.15,11.07,1,-9.39
 28/01/2019 19:30:00,11.16,11.07,1,-9.21
 28/01/2019 19:45:00,11.16,11.07,1,-9.15
 28/01/2019 20:00:00,11.19,11.07,1,-8.92
 28/01/2019 20:15:00,11.18,11.07,1,-8.83
 28/01/2019 20:30:00,11.18,11.07,1,-9.03
 28/01/2019 20:45:00,11.15,11.07,1,-8.87
 28/01/2019 21:00:00,11.16,11.07,1,-8.71
 28/01/2019 21:15:00,11.13,11.07,1,-8.5
 28/01/2019 21:30:00,11.12,11.07,1,-8.47
 28/01/2019 21:45:00,11.09,11.07,1,-8.37
 28/01/2019 22:00:00,11.08,11.07,1,-8.16
 28/01/2019 22:15:00,11.1,11.07,1,-7.99
 28/01/2019 22:30:00,11.14,11.07,1,-7.87
 28/01/2019 22:45:00,11.13,11.07,1,-7.67
 28/01/2019 23:00:00,11.13,11.07,1,-7.54
 28/01/2019 23:15:00,11.1,11.07,1,-7.33
 28/01/2019 23:30:00,11.15,11.07,1,-7.19
 28/01/2019 23:45:00,11.15,11.07,1,-7.27
 29/01/2019 00:00:00,11.16,11.07,1,-7.23
 29/01/2019 00:15:00,11.1,11.07,1,-7.54
 29/01/2019 00:30:00,11.08,11.07,1,-7.71
 29/01/2019 00:45:00,11.16,11.09,1,-7.69
 29/01/2019 01:00:00,11.15,11.17,1,-7.96
 29/01/2019 01:15:00,11.16,11.22,1,-7.93
 29/01/2019 01:30:00,11.18,11.22,1,-7.83
 29/01/2019 01:45:00,11.22,11.22,1,-7.58
 29/01/2019 02:00:00,11.23,11.22,1,-7.59
 29/01/2019 02:15:00,11.23,11.22,1,-7.67
 29/01/2019 02:30:00,11.23,11.22,1,-7.82
 29/01/2019 02:45:00,11.23,11.22,1,-7.82
 29/01/2019 03:00:00,11.23,11.22,1,-7.82
 29/01/2019 03:15:00,11.23,11.22,1,-7.82
 29/01/2019 03:30:00,11.21,11.22,1,-7.87
 29/01/2019 03:45:00,11.22,11.22,1,-7.61
 29/01/2019 04:00:00,11.26,11.22,1,-7.43
 29/01/2019 04:15:00,11.26,11.22,1,-7.43
 29/01/2019 04:30:00,11.26,11.22,1,-7.43
 29/01/2019 04:45:00,11.27,11.22,1,-7.37
 29/01/2019 05:00:00,11.23,11.22,1,-7.63
 29/01/2019 05:15:00,11.26,11.22,1,-7.77
 29/01/2019 05:30:00,11.27,11.22,1,-7.87
 29/01/2019 05:45:00,11.27,11.22,1,-7.97
 29/01/2019 06:00:00,11.24,11.22,1,-8.11
 29/01/2019 06:15:00,11.24,11.22,1,-8.15
 29/01/2019 06:30:00,11.07,11.22,1,-8.96
 29/01/2019 06:45:00,11.15,11.22,1,-8.46
 29/01/2019 07:00:00,11.19,11.22,1,-8.64
 29/01/2019 07:15:00,11.21,11.22,1,-9.22
 29/01/2019 07:30:00,11.19,11.22,1,-9.59
 29/01/2019 07:45:00,11.21,11.22,1,-9.61
 29/01/2019 08:00:00,11.25,11.22,1,-9.55
 29/01/2019 08:15:00,11.25,11.22,1,-9.55
 29/01/2019 08:30:00,11.25,11.22,1,-9.55
 29/01/2019 08:45:00,11.25,11.22,1,-9.55
 29/01/2019 09:00:00,11.25,11.22,1,-9.55
 29/01/2019 09:15:00,11.25,11.22,1,-9.55
 29/01/2019 09:30:00,11.25,11.22,1,-9.55
 29/01/2019 09:45:00,11.25,11.22,1,-9.55
 29/01/2019 10:00:00,11.25,11.22,1,-9.55
 29/01/2019 10:15:00,11.25,11.22,1,-9.55
 29/01/2019 10:30:00,11.25,11.22,1,-9.55
 29/01/2019 10:45:00,11.28,11.22,1,-8.87
 29/01/2019 11:00:00,11.25,11.22,1,-9.0
 29/01/2019 11:15:00,11.25,11.22,1,-9.1
 29/01/2019 11:30:00,11.27,11.22,1,-9.12
 29/01/2019 11:45:00,11.25,11.22,1,-9.28
 29/01/2019 12:00:00,11.24,11.22,1,-9.32
 29/01/2019 12:15:00,11.23,11.22,1,-9.24
 29/01/2019 12:30:00,11.22,11.22,1,-9.22
 29/01/2019 12:45:00,11.18,11.22,1,-9.35
 29/01/2019 13:00:00,11.21,11.22,1,-9.44
 29/01/2019 13:15:00,11.29,11.22,1,-9.09
 29/01/2019 13:30:00,11.31,11.22,1,-9.07
 29/01/2019 13:45:00,11.31,11.22,1,-9.14
 29/01/2019 14:00:00,11.28,11.22,1,-9.05
 29/01/2019 14:15:00,11.26,11.22,1,-9.08
 29/01/2019 14:30:00,11.26,11.22,1,-9.09
 29/01/2019 14:45:00,11.27,11.22,1,-8.99
 29/01/2019 15:00:00,11.28,11.22,1,-8.97
 29/01/2019 15:15:00,11.26,11.22,1,-8.87
 29/01/2019 15:30:00,11.27,11.22,1,-8.88
 29/01/2019 15:45:00,11.27,11.22,1,-9.57
 29/01/2019 16:00:00,11.15,11.22,1,-12.0
 29/01/2019 16:15:00,11.2,11.22,1,-12.2
 29/01/2019 16:30:00,11.22,11.22,1,-12.46
 29/01/2019 16:45:00,11.24,11.22,1,-12.62
 29/01/2019 17:00:00,11.18,11.22,1,-12.83
 29/01/2019 17:15:00,11.19,11.22,1,-13.27
 29/01/2019 17:30:00,11.17,11.22,1,-13.46
 29/01/2019 17:45:00,11.17,11.22,1,-13.51
 29/01/2019 18:00:00,11.24,11.22,1,-13.32
 29/01/2019 18:15:00,11.33,11.22,1,-13.06
 29/01/2019 18:30:00,11.33,11.22,1,-13.06
 29/01/2019 18:45:00,11.33,11.22,1,-13.06
 29/01/2019 19:00:00,11.33,11.22,1,-13.06
 29/01/2019 19:15:00,11.33,11.22,1,-13.06
 29/01/2019 19:30:00,11.33,11.22,1,-13.06
 29/01/2019 19:45:00,11.33,11.22,1,-13.06
 29/01/2019 20:00:00,11.33,11.22,1,-13.06
 29/01/2019 20:15:00,11.33,11.22,1,-13.06
 29/01/2019 20:30:00,11.33,11.22,1,-13.06
 29/01/2019 20:45:00,11.33,11.22,1,-13.06
 29/01/2019 21:00:00,11.33,11.22,1,-13.06
 29/01/2019 21:15:00,11.33,11.22,1,-13.06
 29/01/2019 21:30:00,11.33,11.22,1,-13.06
 29/01/2019 21:45:00,11.33,11.22,1,-13.06
 29/01/2019 22:00:00,11.33,11.22,1,-13.06
 29/01/2019 22:15:00,11.33,11.22,1,-13.06
 29/01/2019 22:30:00,11.33,11.22,1,-13.06
 29/01/2019 22:45:00,11.33,11.22,1,-13.06
 29/01/2019 23:00:00,11.33,11.22,1,-13.06
 29/01/2019 23:15:00,11.33,11.22,1,-13.06
 29/01/2019 23:30:00,11.33,11.22,1,-13.06
 29/01/2019 23:45:00,11.33,11.22,1,-13.06
 30/01/2019 00:00:00,11.33,11.22,1,-13.06
 30/01/2019 00:15:00,11.33,11.22,1,-13.06
 30/01/2019 00:30:00,11.33,11.22,1,-13.06
 30/01/2019 00:45:00,11.33,11.22,1,-13.06
 30/01/2019 01:00:00,11.33,11.22,1,-13.06
 30/01/2019 01:15:00,11.33,11.22,1,-13.06
 30/01/2019 01:30:00,11.33,11.22,1,-13.06
 30/01/2019 01:45:00,11.33,11.22,1,-13.06
 30/01/2019 02:00:00,11.33,11.22,1,-13.06
 30/01/2019 02:15:00,11.33,11.22,1,-13.06
 30/01/2019 02:30:00,11.33,11.22,1,-13.06
 30/01/2019 02:45:00,11.33,11.22,1,-13.06
 30/01/2019 03:00:00,11.33,11.22,1,-13.06
 30/01/2019 03:15:00,11.33,11.22,1,-13.06
 30/01/2019 03:30:00,11.33,11.22,1,-13.06
 30/01/2019 03:45:00,11.33,11.22,1,-13.06
 30/01/2019 04:00:00,11.33,11.22,1,-13.06
 30/01/2019 04:15:00,11.33,11.22,1,-13.06
 30/01/2019 04:30:00,11.33,11.22,1,-13.06
 30/01/2019 04:45:00,11.33,11.22,1,-13.06
 30/01/2019 05:00:00,11.33,11.22,1,-13.06
 30/01/2019 05:15:00,11.33,11.22,1,-13.06
 30/01/2019 05:30:00,11.33,11.22,1,-13.06
 30/01/2019 05:45:00,11.33,11.22,1,-13.06
 30/01/2019 06:00:00,11.33,11.22,1,-13.06
 30/01/2019 06:15:00,11.33,11.22,1,-13.06
 30/01/2019 06:30:00,11.33,11.22,1,-13.06
 30/01/2019 06:45:00,11.33,11.22,1,-13.06
 30/01/2019 07:00:00,11.33,11.22,1,-13.06
 30/01/2019 07:15:00,11.33,11.22,1,-13.06
 30/01/2019 07:30:00,11.33,11.22,1,-13.06
 30/01/2019 07:45:00,11.33,11.22,1,-13.06
 30/01/2019 08:00:00,11.33,11.22,1,-13.06
 30/01/2019 08:15:00,11.33,11.22,1,-13.06
 30/01/2019 08:30:00,11.33,11.22,1,-13.06
 30/01/2019 08:45:00,11.33,11.22,1,-13.06
 30/01/2019 09:00:00,11.33,11.22,1,-13.06
 30/01/2019 09:15:00,11.32,11.22,1,-12.99
 30/01/2019 09:30:00,11.19,11.22,1,-9.51
 30/01/2019 09:45:00,11.23,11.22,1,-9.43
 30/01/2019 10:00:00,11.21,11.22,1,-9.65
 30/01/2019 10:15:00,11.24,11.22,1,-9.6
 30/01/2019 10:30:00,11.25,11.22,1,-9.93
 30/01/2019 10:45:00,11.2,11.22,1,-12.22
 30/01/2019 11:00:00,11.24,11.22,1,-12.22
 30/01/2019 11:15:00,11.24,11.22,1,-11.86
 30/01/2019 11:30:00,11.25,11.22,1,-11.93
 30/01/2019 11:45:00,11.28,11.22,1,-11.77
 30/01/2019 12:00:00,11.3,11.22,1,-11.62
 30/01/2019 12:15:00,11.3,11.22,1,-11.76
 30/01/2019 12:30:00,11.28,11.22,1,-12.05
 30/01/2019 12:45:00,11.29,11.22,1,-12.04
 30/01/2019 13:00:00,11.3,11.22,1,-11.77
 30/01/2019 13:15:00,11.33,11.22,1,-11.6
 30/01/2019 13:30:00,11.32,11.22,1,-11.42
 30/01/2019 13:45:00,11.25,11.22,1,-11.54
 30/01/2019 14:00:00,11.22,11.22,1,-11.63
 30/01/2019 14:15:00,11.21,11.22,1,-11.57
 30/01/2019 14:30:00,11.23,11.22,1,-9.43
 30/01/2019 14:45:00,11.25,11.22,1,-8.87
 30/01/2019 15:00:00,11.25,11.22,1,-8.99
 30/01/2019 15:15:00,11.26,11.22,1,-8.91
 30/01/2019 15:30:00,11.27,11.22,1,-8.85
 30/01/2019 15:45:00,11.27,11.22,1,-8.85
 30/01/2019 16:00:00,11.26,11.22,1,-8.73
 30/01/2019 16:15:00,11.24,11.22,1,-8.88
 30/01/2019 16:30:00,11.17,11.22,1,-9.32
 30/01/2019 16:45:00,11.15,11.22,1,-9.5
 30/01/2019 17:00:00,11.17,11.22,1,-9.67
 30/01/2019 17:15:00,11.2,11.22,1,-9.73
 30/01/2019 17:30:00,11.27,11.22,1,-9.96
 30/01/2019 17:45:00,11.32,11.22,1,-9.93
 30/01/2019 18:00:00,11.34,11.22,1,-9.91
 30/01/2019 18:15:00,11.34,11.22,1,-9.8
 30/01/2019 18:30:00,11.35,11.22,1,-9.79
 30/01/2019 18:45:00,11.28,11.22,1,-9.6
 30/01/2019 19:00:00,11.31,11.22,1,-9.59
 30/01/2019 19:15:00,11.3,11.22,1,-9.54
 30/01/2019 19:30:00,11.34,11.22,1,-9.52
 30/01/2019 19:45:00,11.33,11.22,1,-9.38
 30/01/2019 20:00:00,11.24,11.22,1,-9.93
 30/01/2019 20:15:00,11.27,11.22,1,-10.04
 30/01/2019 20:30:00,11.29,11.22,1,-9.93
 30/01/2019 20:45:00,11.29,11.22,1,-9.6
 30/01/2019 21:00:00,11.28,11.22,1,-9.59
 30/01/2019 21:15:00,11.31,11.22,1,-9.31
 30/01/2019 21:30:00,11.33,11.22,1,-9.07
 30/01/2019 21:45:00,11.3,11.22,1,-8.8
 30/01/2019 22:00:00,11.28,11.22,1,-8.54
 30/01/2019 22:15:00,11.29,11.22,1,-8.3
 30/01/2019 22:30:00,11.28,11.22,1,-8.26
 30/01/2019 22:45:00,11.26,11.22,1,-8.18
 30/01/2019 23:00:00,11.23,11.22,1,-8.05
 30/01/2019 23:15:00,11.25,11.22,1,-7.92
 30/01/2019 23:30:00,11.26,11.22,1,-7.83
 30/01/2019 23:45:00,11.27,11.22,1,-7.67
 31/01/2019 00:00:00,11.27,11.22,1,-7.68
 31/01/2019 00:15:00,11.13,11.22,1,-8.59
 31/01/2019 00:30:00,11.11,11.22,1,-8.67
 31/01/2019 00:45:00,11.08,11.22,1,-8.78
 31/01/2019 01:00:00,11.09,11.22,1,-8.71
 31/01/2019 01:15:00,11.12,11.22,1,-8.64
 31/01/2019 01:30:00,11.15,11.22,1,-8.17
 31/01/2019 01:45:00,11.17,11.22,1,-8.18
 31/01/2019 02:00:00,11.22,11.22,1,-8.04
 31/01/2019 02:15:00,11.23,11.22,1,-7.92
 31/01/2019 02:30:00,11.23,11.22,1,-7.93
 31/01/2019 02:45:00,11.22,11.22,1,-7.98
 31/01/2019 03:00:00,11.23,11.22,1,-8.03
 31/01/2019 03:15:00,11.24,11.22,1,-7.99
 31/01/2019 03:30:00,11.26,11.22,1,-7.92
 31/01/2019 03:45:00,11.26,11.22,1,-7.99
 31/01/2019 04:00:00,11.3,11.22,1,-7.81
 31/01/2019 04:15:00,11.31,11.22,1,-7.67
 31/01/2019 04:30:00,11.31,11.22,1,-7.65
 31/01/2019 04:45:00,11.31,11.22,1,-7.62
 31/01/2019 05:00:00,11.3,11.22,1,-7.64
 31/01/2019 05:15:00,11.26,11.22,1,-7.9
 31/01/2019 05:30:00,11.23,11.22,1,-7.89
 31/01/2019 05:45:00,11.2,11.22,1,-8.01
 31/01/2019 06:00:00,11.18,11.22,1,-8.0
 31/01/2019 06:15:00,11.13,11.22,1,-8.26
 31/01/2019 06:30:00,11.14,11.22,1,-8.63
 31/01/2019 06:45:00,11.14,11.22,1,-8.87
 31/01/2019 07:00:00,11.24,11.22,1,-9.05
 31/01/2019 07:15:00,11.23,11.22,1,-9.31
 31/01/2019 07:30:00,11.21,11.22,1,-9.58
 31/01/2019 07:45:00,11.24,11.22,1,-9.53
 31/01/2019 08:00:00,11.22,11.22,1,-9.59
 31/01/2019 08:15:00,11.21,11.22,1,-9.59
 31/01/2019 08:30:00,11.18,11.22,1,-9.71
 31/01/2019 08:45:00,11.17,11.22,1,-9.82
 31/01/2019 09:00:00,11.18,11.22,1,-9.58
 31/01/2019 09:15:00,11.19,11.22,1,-9.73
 31/01/2019 09:30:00,11.17,11.22,1,-9.64
 31/01/2019 09:45:00,11.16,11.22,1,-9.76
 31/01/2019 10:00:00,11.17,11.22,1,-9.74
 31/01/2019 10:15:00,11.23,11.22,1,-9.5
 31/01/2019 10:30:00,11.25,11.22,1,-9.3
 31/01/2019 10:45:00,11.27,11.22,1,-9.39
 31/01/2019 11:00:00,11.24,11.22,1,-9.87
 31/01/2019 11:15:00,11.24,11.22,1,-9.87
 31/01/2019 11:30:00,11.25,11.22,1,-9.62
 31/01/2019 11:45:00,11.24,11.22,1,-9.7
 31/01/2019 12:00:00,11.22,11.22,2,-10.0
 31/01/2019 12:15:00,11.23,11.21,2,-9.83
 31/01/2019 12:30:00,11.22,11.21,2,-9.79
 31/01/2019 12:45:00,11.26,11.21,2,-9.78
 31/01/2019 13:00:00,11.28,11.21,2,-9.81
 31/01/2019 13:15:00,11.28,11.21,2,-9.78
 31/01/2019 13:30:00,11.31,11.21,2,-9.58
 31/01/2019 13:45:00,11.27,11.21,2,-9.77
 31/01/2019 14:00:00,11.17,11.11,2,-9.67
 31/01/2019 14:15:00,11.04,11.09,1,-9.69
 31/01/2019 14:30:00,11.16,11.22,1,-9.69
 31/01/2019 14:45:00,11.26,11.22,1,-9.72
 31/01/2019 15:00:00,11.3,11.22,1,-9.64
 31/01/2019 15:15:00,11.31,11.22,2,-9.46
 31/01/2019 15:30:00,11.3,11.21,2,-9.77
 31/01/2019 15:45:00,11.29,11.21,2,-9.89
 31/01/2019 16:00:00,11.25,11.21,2,-10.01
 31/01/2019 16:15:00,11.26,11.21,2,-9.75
 31/01/2019 16:30:00,11.27,11.21,2,-9.73
 31/01/2019 16:45:00,11.27,11.21,2,-9.64
 31/01/2019 17:00:00,11.24,11.21,2,-9.91
 31/01/2019 17:15:00,11.28,11.21,2,-9.68
 31/01/2019 17:30:00,11.24,11.21,2,-9.57
 31/01/2019 17:45:00,11.22,11.21,2,-9.66
 31/01/2019 18:00:00,11.25,11.21,2,-9.78
 31/01/2019 18:15:00,11.26,11.21,2,-9.57
 31/01/2019 18:30:00,11.28,11.21,2,-9.6
 31/01/2019 18:45:00,11.28,11.21,2,-9.5
 31/01/2019 19:00:00,11.29,11.21,2,-9.4
 31/01/2019 19:15:00,11.31,11.21,2,-9.19
 31/01/2019 19:30:00,11.33,11.21,2,-9.1
 31/01/2019 19:45:00,11.32,11.21,2,-9.08
 31/01/2019 20:00:00,11.34,11.21,2,-9.07
 31/01/2019 20:15:00,11.27,11.21,2,-9.05
 31/01/2019 20:30:00,11.23,11.21,2,-9.04
 31/01/2019 20:45:00,11.2,11.21,2,-8.85
 31/01/2019 21:00:00,11.19,11.06,2,-8.63
 31/01/2019 21:15:00,11.14,11.03,2,-8.56
 31/01/2019 21:30:00,11.13,11.03,2,-8.53
 31/01/2019 21:45:00,11.11,11.03,2,-8.49
 31/01/2019 22:00:00,11.07,11.1,2,-8.12
 31/01/2019 22:15:00,11.1,11.04,2,-8.02
 31/01/2019 22:30:00,11.1,11.04,2,-7.89
 31/01/2019 22:45:00,11.1,11.07,2,-7.55
 31/01/2019 23:00:00,11.11,11.18,2,-7.59
 31/01/2019 23:15:00,11.19,11.18,2,-7.38
 31/01/2019 23:30:00,11.21,11.18,2,-7.22
 31/01/2019 23:45:00,11.2,11.18,2,-7.09
 01/02/2019 00:00:00,11.17,11.07,2,-7.28
 01/02/2019 00:15:00,11.03,11.07,2,-8.2
 01/02/2019 00:30:00,11.11,11.07,2,-8.5
 01/02/2019 00:45:00,11.11,11.07,2,-8.37
 01/02/2019 01:00:00,11.13,11.07,2,-8.22
 01/02/2019 01:15:00,11.13,11.07,2,-8.35
 01/02/2019 01:30:00,11.15,11.1,2,-8.18
 01/02/2019 01:45:00,11.17,11.13,2,-8.22
 01/02/2019 02:00:00,11.13,11.08,2,-8.11
 01/02/2019 02:15:00,11.07,11.11,2,-8.12
 01/02/2019 02:30:00,11.09,11.13,2,-8.2
 01/02/2019 02:45:00,11.1,11.13,2,-8.1
 01/02/2019 03:00:00,11.12,11.13,2,-7.89
 01/02/2019 03:15:00,11.11,11.13,2,-8.0
 01/02/2019 03:30:00,11.12,11.13,2,-8.12
 01/02/2019 03:45:00,11.12,11.13,2,-8.2
 01/02/2019 04:00:00,11.13,11.13,2,-8.02
 01/02/2019 04:15:00,11.14,11.13,2,-7.74
 01/02/2019 04:30:00,11.11,11.03,2,-7.63
 01/02/2019 04:45:00,11.11,11.0,2,-7.58
 01/02/2019 05:00:00,11.09,11.0,2,-7.73
 01/02/2019 05:15:00,11.09,11.0,2,-7.89
 01/02/2019 05:30:00,11.07,11.0,2,-7.84
 01/02/2019 05:45:00,11.04,11.0,2,-7.94
 01/02/2019 06:00:00,11.02,11.0,2,-8.09
 01/02/2019 06:15:00,10.96,11.0,2,-8.15
 01/02/2019 06:30:00,10.96,11.06,2,-8.56
 01/02/2019 06:45:00,11.0,11.11,2,-8.96
 01/02/2019 07:00:00,11.08,11.11,2,-8.96
 01/02/2019 07:15:00,11.21,11.11,2,-8.99
 01/02/2019 07:30:00,11.22,11.11,2,-9.12
 01/02/2019 07:45:00,11.2,11.11,2,-9.33
 01/02/2019 08:00:00,11.18,11.11,2,-9.18
 01/02/2019 08:15:00,11.14,11.07,2,-9.31
 01/02/2019 08:30:00,11.04,11.01,2,-9.46
 01/02/2019 08:45:00,11.06,11.04,2,-9.35
 01/02/2019 09:00:00,11.04,11.06,2,-9.48
 01/02/2019 09:15:00,11.13,11.13,2,-9.57
 01/02/2019 09:30:00,11.15,11.13,2,-9.41
 01/02/2019 09:45:00,11.18,11.13,2,-9.26
 01/02/2019 10:00:00,11.19,11.13,2,-9.35
 01/02/2019 10:15:00,11.2,11.13,2,-9.28
 01/02/2019 10:30:00,11.2,11.13,2,-9.24
 01/02/2019 10:45:00,11.19,11.13,2,-9.24
 01/02/2019 11:00:00,11.17,11.13,2,-9.46
 01/02/2019 11:15:00,11.17,11.13,2,-9.58
 01/02/2019 11:30:00,11.15,11.13,2,-9.55
 01/02/2019 11:45:00,11.14,11.13,2,-9.7
 01/02/2019 12:00:00,11.13,11.13,2,-9.76
 01/02/2019 12:15:00,11.15,11.13,2,-9.54
 01/02/2019 12:30:00,11.16,11.13,2,-9.59
 01/02/2019 12:45:00,11.19,11.13,2,-9.62
 01/02/2019 13:00:00,11.2,11.13,2,-9.75
 01/02/2019 13:15:00,11.23,11.13,2,-9.65
 01/02/2019 13:30:00,11.24,11.13,2,-9.54
 01/02/2019 13:45:00,11.21,11.13,2,-9.35
 01/02/2019 14:00:00,11.11,10.95,2,-9.22
 01/02/2019 14:15:00,11.08,11.08,2,-9.27
 01/02/2019 14:30:00,11.14,11.1,2,-9.53
 01/02/2019 14:45:00,11.14,11.1,2,-9.59
 01/02/2019 15:00:00,11.14,11.1,2,-9.53
 01/02/2019 15:15:00,11.16,11.1,2,-9.35
 01/02/2019 15:30:00,11.16,11.1,2,-9.29
 01/02/2019 15:45:00,11.13,11.07,1,-9.44
 01/02/2019 16:00:00,11.21,11.22,1,-9.29
 01/02/2019 16:15:00,11.3,11.22,1,-9.3
 01/02/2019 16:30:00,11.29,11.22,1,-9.49
 01/02/2019 16:45:00,11.28,11.22,2,-9.31
 01/02/2019 17:00:00,11.22,11.21,2,-9.54
 01/02/2019 17:15:00,11.21,11.21,2,-9.55
 01/02/2019 17:30:00,11.18,11.21,2,-9.79
 01/02/2019 17:45:00,11.18,11.21,2,-9.57
 01/02/2019 18:00:00,11.2,11.2,2,-9.44
 01/02/2019 18:15:00,11.17,11.01,2,-9.27
 01/02/2019 18:30:00,11.15,11.01,2,-9.16
 01/02/2019 18:45:00,11.13,11.01,2,-8.99
 01/02/2019 19:00:00,11.19,11.09,1,-8.94
 01/02/2019 19:15:00,11.17,11.22,1,-8.98
 01/02/2019 19:30:00,11.2,11.22,1,-8.89
 01/02/2019 19:45:00,11.2,11.22,1,-8.91
 01/02/2019 20:00:00,11.19,11.22,2,-8.6
 01/02/2019 20:15:00,11.1,11.1,1,-8.54
 01/02/2019 20:30:00,11.15,11.22,1,-8.53
 01/02/2019 20:45:00,11.19,11.22,1,-8.36
 01/02/2019 21:00:00,11.2,11.22,1,-8.4
 01/02/2019 21:15:00,11.2,11.17,2,-8.25
 01/02/2019 21:30:00,11.1,11.16,1,-8.22
 01/02/2019 21:45:00,11.12,11.22,1,-7.91
 01/02/2019 22:00:00,11.11,11.22,1,-7.98
 01/02/2019 22:15:00,11.14,11.22,1,-7.78
 01/02/2019 22:30:00,11.16,11.2,2,-7.57
 01/02/2019 22:45:00,11.09,11.03,2,-7.57
 01/02/2019 23:00:00,11.02,11.03,2,-7.56
 01/02/2019 23:15:00,11.0,10.93,2,-7.28
 01/02/2019 23:30:00,10.95,10.85,2,-7.29
 01/02/2019 23:45:00,10.93,10.85,2,-7.34
 02/02/2019 00:00:00,10.94,10.85,2,-7.34
 02/02/2019 00:15:00,10.95,11.0,2,-8.02
 02/02/2019 00:30:00,10.98,11.04,2,-8.3
 02/02/2019 00:45:00,10.98,11.04,2,-8.44
 02/02/2019 01:00:00,11.03,11.04,2,-8.61
 02/02/2019 01:15:00,11.06,11.04,2,-8.37
 02/02/2019 01:30:00,11.1,11.04,2,-8.29
 02/02/2019 01:45:00,11.1,11.04,2,-8.23
 02/02/2019 02:00:00,11.13,11.04,2,-8.1
 02/02/2019 02:15:00,11.12,11.04,2,-7.98
 02/02/2019 02:30:00,11.12,11.04,2,-7.91
 02/02/2019 02:45:00,11.11,11.02,2,-7.88
 02/02/2019 03:00:00,11.01,10.82,2,-7.79
 02/02/2019 03:15:00,11.05,10.94,2,-7.99
 02/02/2019 03:30:00,11.16,11.13,2,-8.12
 02/02/2019 03:45:00,11.16,11.13,2,-8.05
 02/02/2019 04:00:00,11.18,11.13,2,-7.95
 02/02/2019 04:15:00,11.19,11.13,2,-8.02
 02/02/2019 04:30:00,11.2,11.13,2,-7.78
 02/02/2019 04:45:00,11.21,11.13,2,-7.81
 02/02/2019 05:00:00,11.23,11.16,1,-7.72
 02/02/2019 05:15:00,11.22,11.22,1,-7.73
 02/02/2019 05:30:00,11.2,11.22,1,-7.89
 02/02/2019 05:45:00,11.2,11.22,1,-7.81
 02/02/2019 06:00:00,11.17,11.15,2,-7.49
 02/02/2019 06:15:00,11.09,11.08,2,-7.25
 02/02/2019 06:30:00,11.06,11.07,2,-7.17
 02/02/2019 06:45:00,11.05,11.0,2,-7.31
 02/02/2019 07:00:00,11.07,11.03,2,-7.26
 02/02/2019 07:15:00,11.09,11.13,2,-7.0
 02/02/2019 07:30:00,11.13,11.04,2,-7.12
 02/02/2019 07:45:00,11.15,11.04,2,-7.14
 02/02/2019 08:00:00,11.12,11.04,2,-7.14
 02/02/2019 08:15:00,11.09,11.13,1,-7.3
 02/02/2019 08:30:00,11.18,11.22,1,-7.47
 02/02/2019 08:45:00,11.15,11.22,1,-7.76
 02/02/2019 09:00:00,11.16,11.22,1,-7.82
 02/02/2019 09:15:00,11.16,11.22,2,-7.87
 02/02/2019 09:30:00,11.18,11.21,2,-7.78
 02/02/2019 09:45:00,11.19,11.21,2,-7.82
 02/02/2019 10:00:00,11.2,11.21,2,-7.69
 02/02/2019 10:15:00,11.22,11.21,2,-7.59
 02/02/2019 10:30:00,11.14,11.13,1,-7.54
 02/02/2019 10:45:00,11.15,11.22,1,-7.6
 02/02/2019 11:00:00,11.19,11.22,1,-7.35
 02/02/2019 11:15:00,11.19,11.22,1,-7.29
 02/02/2019 11:30:00,11.16,11.21,2,-7.42
 02/02/2019 11:45:00,11.2,11.21,2,-7.24
 02/02/2019 12:00:00,11.22,11.16,1,-7.28
 02/02/2019 12:15:00,11.24,11.22,1,-7.23
 02/02/2019 12:30:00,11.23,11.22,1,-7.42
 02/02/2019 12:45:00,11.23,11.22,1,-7.52
 02/02/2019 13:00:00,11.24,11.22,2,-7.33
 02/02/2019 13:15:00,11.19,11.14,2,-7.25
 02/02/2019 13:30:00,11.13,10.99,2,-7.41
 02/02/2019 13:45:00,11.02,10.98,2,-7.41
 02/02/2019 14:00:00,10.99,10.97,2,-7.32
 02/02/2019 14:15:00,10.96,10.96,2,-7.06
 02/02/2019 14:30:00,10.93,10.96,2,-7.16
 02/02/2019 14:45:00,11.07,11.04,2,-7.06
 02/02/2019 15:00:00,11.09,11.04,2,-6.89
 02/02/2019 15:15:00,11.07,11.04,2,-6.79
 02/02/2019 15:30:00,11.15,11.04,2,-6.71
 02/02/2019 15:45:00,11.15,11.04,2,-6.83
 02/02/2019 16:00:00,11.13,11.04,2,-6.9
 02/02/2019 16:15:00,11.11,11.04,2,-6.98
 02/02/2019 16:30:00,11.07,11.04,2,-7.07
 02/02/2019 16:45:00,11.11,11.04,2,-7.33
 02/02/2019 17:00:00,11.15,11.04,2,-7.46
 02/02/2019 17:15:00,11.13,11.04,2,-7.58
 02/02/2019 17:30:00,11.1,11.04,2,-7.68
 02/02/2019 17:45:00,11.1,11.04,2,-7.72
 02/02/2019 18:00:00,11.12,11.04,2,-7.58
 02/02/2019 18:15:00,11.12,11.1,1,-7.71
 02/02/2019 18:30:00,11.14,11.22,1,-7.83
 02/02/2019 18:45:00,11.16,11.22,1,-7.64
 02/02/2019 19:00:00,11.15,11.22,1,-7.61
 02/02/2019 19:15:00,11.17,11.17,2,-7.57
 02/02/2019 19:30:00,11.14,11.04,2,-7.61
 02/02/2019 19:45:00,11.13,11.04,2,-7.66
 02/02/2019 20:00:00,11.1,11.04,2,-7.56
 02/02/2019 20:15:00,11.1,11.04,2,-7.45
 02/02/2019 20:30:00,11.13,11.04,2,-7.15
 02/02/2019 20:45:00,11.13,11.04,2,-7.03
 02/02/2019 21:00:00,11.04,11.04,2,-7.04
 02/02/2019 21:15:00,10.9,10.85,2,-6.69
 02/02/2019 21:30:00,10.9,10.91,2,-6.84
 02/02/2019 21:45:00,10.93,10.91,2,-6.82
 02/02/2019 22:00:00,10.91,10.91,2,-6.71
 02/02/2019 22:15:00,10.94,10.91,2,-6.59
 02/02/2019 22:30:00,10.96,10.91,2,-6.4
 02/02/2019 22:45:00,10.96,11.01,2,-6.31
 02/02/2019 23:00:00,11.01,11.07,2,-6.18
 02/02/2019 23:15:00,11.01,10.94,2,-6.28
 02/02/2019 23:30:00,10.99,10.85,2,-6.29
 02/02/2019 23:45:00,10.98,10.96,2,-6.31
 03/02/2019 00:00:00,11.01,10.89,2,-6.3
 03/02/2019 00:15:00,10.99,10.85,2,-7.17
 03/02/2019 00:30:00,11.03,10.85,2,-6.98
 03/02/2019 00:45:00,11.16,11.04,1,-6.93
 03/02/2019 01:00:00,11.29,11.22,1,-7.22
 03/02/2019 01:15:00,11.32,11.22,1,-7.22
 03/02/2019 01:30:00,11.31,11.22,1,-7.11
 03/02/2019 01:45:00,11.28,11.21,2,-6.99
 03/02/2019 02:00:00,11.31,11.21,2,-7.06
 03/02/2019 02:15:00,11.28,11.21,2,-7.18
 03/02/2019 02:30:00,11.28,11.2,2,-7.06
 03/02/2019 02:45:00,11.08,11.01,2,-7.19
 03/02/2019 03:00:00,11.1,11.01,2,-7.11
 03/02/2019 03:15:00,11.11,11.01,2,-7.11
 03/02/2019 03:30:00,11.12,11.01,2,-6.92
 03/02/2019 03:45:00,11.08,11.01,2,-6.69
 03/02/2019 04:00:00,11.1,11.01,2,-6.54
 03/02/2019 04:15:00,11.09,11.01,2,-6.51
 03/02/2019 04:30:00,11.09,11.01,2,-6.72
 03/02/2019 04:45:00,11.02,11.02,2,-6.87
 03/02/2019 05:00:00,11.03,11.07,2,-6.73
 03/02/2019 05:15:00,11.06,11.07,2,-6.33
 03/02/2019 05:30:00,11.08,11.07,2,-6.34
 03/02/2019 05:45:00,11.07,11.07,2,-6.39
 03/02/2019 06:00:00,11.08,11.07,2,-6.42
 03/02/2019 06:15:00,11.06,11.07,2,-6.39
 03/02/2019 06:30:00,11.04,11.07,2,-6.48
 03/02/2019 06:45:00,11.02,11.07,2,-6.51
 03/02/2019 07:00:00,10.98,11.07,2,-6.58
 03/02/2019 07:15:00,10.95,10.9,2,-6.63
 03/02/2019 07:30:00,10.96,10.96,2,-6.7
 03/02/2019 07:45:00,10.91,10.86,2,-6.56
 03/02/2019 08:00:00,10.9,10.82,2,-6.56
 03/02/2019 08:15:00,10.91,10.91,2,-6.65
 03/02/2019 08:30:00,10.99,11.1,2,-6.77
 03/02/2019 08:45:00,11.07,11.16,2,-6.88
 03/02/2019 09:00:00,11.06,11.06,2,-6.85
 03/02/2019 09:15:00,11.08,11.11,2,-7.03
 03/02/2019 09:30:00,11.1,11.19,2,-7.44
 03/02/2019 09:45:00,11.12,11.19,2,-7.32
 03/02/2019 10:00:00,11.1,11.19,2,-7.38
 03/02/2019 10:15:00,11.12,11.19,2,-7.24
 03/02/2019 10:30:00,11.14,11.05,2,-7.22
 03/02/2019 10:45:00,11.14,11.07,2,-7.43
 03/02/2019 11:00:00,11.17,11.07,2,-7.3
 03/02/2019 11:15:00,11.17,11.07,2,-7.22
 03/02/2019 11:30:00,11.16,11.07,2,-7.29
 03/02/2019 11:45:00,11.18,11.07,2,-7.17
 03/02/2019 12:00:00,11.16,11.07,2,-7.2
 03/02/2019 12:15:00,11.16,11.06,2,-7.23
 03/02/2019 12:30:00,11.06,10.88,2,-6.98
 03/02/2019 12:45:00,11.05,10.89,2,-7.18
 03/02/2019 13:00:00,11.07,10.89,2,-7.08
 03/02/2019 13:15:00,11.07,10.89,2,-7.02
 03/02/2019 13:30:00,11.08,10.89,2,-6.87
 03/02/2019 13:45:00,11.04,10.89,2,-6.58
 03/02/2019 14:00:00,11.05,10.89,2,-6.46
 03/02/2019 14:15:00,11.02,10.89,2,-6.84
 03/02/2019 14:30:00,11.02,10.89,2,-6.76
 03/02/2019 14:45:00,11.01,10.89,2,-6.83
 03/02/2019 15:00:00,11.0,10.89,2,-6.87
 03/02/2019 15:15:00,10.98,10.89,2,-6.8
 03/02/2019 15:30:00,10.96,10.89,2,-6.88
 03/02/2019 15:45:00,10.93,10.89,2,-6.85
 03/02/2019 16:00:00,10.94,10.89,2,-6.83
 03/02/2019 16:15:00,10.94,10.89,2,-6.97
 03/02/2019 16:30:00,10.93,10.89,2,-7.19
 03/02/2019 16:45:00,11.02,10.89,2,-7.44
 03/02/2019 17:00:00,10.98,10.89,2,-7.56
 03/02/2019 17:15:00,10.97,10.89,2,-7.67
 03/02/2019 17:30:00,10.94,10.89,2,-7.87
 03/02/2019 17:45:00,10.92,10.89,2,-7.88
 03/02/2019 18:00:00,10.91,10.89,2,-7.91
 03/02/2019 18:15:00,10.95,10.89,2,-7.59
 03/02/2019 18:30:00,10.98,10.89,2,-7.48
 03/02/2019 18:45:00,10.98,10.89,2,-7.6
 03/02/2019 19:00:00,10.97,10.89,2,-7.52
 03/02/2019 19:15:00,11.02,10.89,2,-7.29
 03/02/2019 19:30:00,10.99,10.89,2,-7.38
 03/02/2019 19:45:00,10.96,10.89,2,-7.36
 03/02/2019 20:00:00,10.87,10.89,2,-7.43
 03/02/2019 20:15:00,10.89,10.89,2,-7.39
 03/02/2019 20:30:00,10.9,10.89,2,-7.26
 03/02/2019 20:45:00,10.91,10.89,2,-7.08
 03/02/2019 21:00:00,10.93,10.89,2,-6.93
 03/02/2019 21:15:00,10.93,10.89,2,-6.81
 03/02/2019 21:30:00,10.91,10.89,2,-6.65
 03/02/2019 21:45:00,10.93,10.89,2,-6.5
 03/02/2019 22:00:00,10.93,10.89,2,-6.55
 03/02/2019 22:15:00,10.95,10.89,2,-6.51
 03/02/2019 22:30:00,10.96,10.89,2,-6.28
 03/02/2019 22:45:00,10.96,10.89,2,-6.22
 03/02/2019 23:00:00,10.94,10.89,2,-5.99
 03/02/2019 23:15:00,10.83,10.89,2,-5.99
 03/02/2019 23:30:00,10.83,10.89,2,-6.09
 03/02/2019 23:45:00,10.9,10.89,2,-6.01
 04/02/2019 00:00:00,10.98,10.89,2,-6.12
 04/02/2019 00:00:00,10.98,10.89,2,-6.12
 04/02/2019 00:15:00,10.89,10.89,2,-6.79
 04/02/2019 00:30:00,10.93,10.89,2,-6.93
 04/02/2019 00:45:00,10.95,10.89,2,-6.76
 04/02/2019 01:00:00,10.94,10.89,2,-7.03
 04/02/2019 01:15:00,10.94,10.89,2,-6.97
 04/02/2019 01:30:00,10.96,10.89,2,-7.03
 04/02/2019 01:45:00,10.98,10.89,2,-6.91
 04/02/2019 02:00:00,11.01,10.89,2,-6.76
 04/02/2019 02:15:00,10.98,10.89,2,-6.95
 04/02/2019 02:30:00,11.01,10.89,2,-6.65
 04/02/2019 02:45:00,11.0,10.89,2,-6.8
 04/02/2019 03:00:00,11.01,10.89,2,-6.9
 04/02/2019 03:15:00,11.01,10.89,2,-6.79
 04/02/2019 03:30:00,11.03,10.89,2,-6.56
 04/02/2019 03:45:00,11.0,10.89,2,-6.72
 04/02/2019 04:00:00,10.96,10.89,2,-6.63
 04/02/2019 04:15:00,11.01,11.01,1,-6.51
 04/02/2019 04:30:00,11.15,11.22,1,-6.43
 04/02/2019 04:45:00,11.19,11.22,1,-6.59
 04/02/2019 05:00:00,11.24,11.22,1,-6.77
 04/02/2019 05:15:00,11.22,11.22,2,-6.64
 04/02/2019 05:30:00,11.18,11.21,2,-6.87
 04/02/2019 05:45:00,11.16,11.21,2,-7.0
 04/02/2019 06:00:00,11.15,11.21,2,-7.03
 04/02/2019 06:15:00,11.14,11.21,2,-7.27
 04/02/2019 06:30:00,11.15,11.21,2,-7.55
 04/02/2019 06:45:00,11.14,11.21,2,-7.87
 04/02/2019 07:00:00,11.18,11.21,2,-8.25
 04/02/2019 07:15:00,11.21,11.21,2,-8.53
 04/02/2019 07:30:00,11.17,11.21,2,-8.65
 04/02/2019 07:45:00,11.17,11.21,2,-8.48
 04/02/2019 08:00:00,11.12,11.21,2,-8.68
 04/02/2019 08:15:00,11.2,11.21,2,-8.73
 04/02/2019 08:30:00,11.18,11.21,2,-8.64
 04/02/2019 08:45:00,11.18,11.21,2,-8.57
 04/02/2019 09:00:00,11.18,11.21,2,-8.46
 04/02/2019 09:15:00,11.21,11.21,2,-8.51
 04/02/2019 09:30:00,11.22,11.21,2,-8.37
 04/02/2019 09:45:00,11.23,11.21,2,-8.27
 04/02/2019 10:00:00,11.23,11.21,2,-8.27
 04/02/2019 10:15:00,11.24,11.21,2,-8.38
 04/02/2019 10:30:00,11.29,11.21,2,-8.27
 04/02/2019 10:45:00,11.29,11.21,2,-8.3
 04/02/2019 11:00:00,11.29,11.21,2,-8.53
 04/02/2019 11:15:00,11.28,11.21,2,-8.68
 04/02/2019 11:30:00,11.3,11.21,2,-8.69
 04/02/2019 11:45:00,11.27,11.21,2,-8.77
 04/02/2019 12:00:00,11.23,11.21,2,-8.85
 04/02/2019 12:15:00,11.23,11.21,2,-8.84
 04/02/2019 12:30:00,11.26,11.21,2,-8.63
 04/02/2019 12:45:00,11.3,11.21,2,-8.46
 04/02/2019 13:00:00,11.26,11.21,2,-8.21
 04/02/2019 13:15:00,11.29,11.21,2,-8.09
 04/02/2019 13:30:00,11.29,11.21,2,-8.26
 04/02/2019 13:45:00,11.25,11.21,2,-8.47
 04/02/2019 14:00:00,11.24,11.21,2,-8.54
 04/02/2019 14:15:00,11.23,11.22,1,-8.72
 04/02/2019 14:30:00,11.26,11.22,1,-8.58
 04/02/2019 14:45:00,11.25,11.22,1,-8.65
 04/02/2019 15:00:00,11.24,11.22,1,-8.72
 04/02/2019 15:15:00,11.23,11.21,2,-8.76
 04/02/2019 15:30:00,11.22,11.21,2,-8.73
 04/02/2019 15:45:00,11.18,11.21,2,-8.99
 04/02/2019 16:00:00,11.15,11.21,2,-8.89
 04/02/2019 16:15:00,11.17,11.21,2,-8.95
 04/02/2019 16:30:00,11.16,11.21,2,-9.19
 04/02/2019 16:45:00,11.15,11.21,2,-9.28
 04/02/2019 17:00:00,11.2,11.21,2,-9.11
 04/02/2019 17:15:00,11.2,11.21,2,-9.24
 04/02/2019 17:30:00,11.18,11.21,2,-9.51
 04/02/2019 17:45:00,11.2,11.21,2,-9.54
 04/02/2019 18:00:00,11.19,11.21,2,-9.39
 04/02/2019 18:15:00,11.21,11.21,2,-9.38
 04/02/2019 18:30:00,11.25,11.21,2,-9.44
 04/02/2019 18:45:00,11.28,11.21,2,-9.34
 04/02/2019 19:00:00,11.31,11.21,2,-9.24
 04/02/2019 19:15:00,11.32,11.21,2,-9.17
 04/02/2019 19:30:00,11.34,11.21,2,-8.88
 04/02/2019 19:45:00,11.29,11.21,2,-9.04
 04/02/2019 20:00:00,11.29,11.21,2,-9.06
 04/02/2019 20:15:00,11.25,11.21,2,-8.77
 04/02/2019 20:30:00,11.25,11.21,2,-8.73
 04/02/2019 20:45:00,11.23,11.21,2,-8.82
 04/02/2019 21:00:00,11.24,11.21,2,-8.75
 04/02/2019 21:15:00,11.26,11.21,2,-8.36
 04/02/2019 21:30:00,11.25,11.21,2,-8.17
 04/02/2019 21:45:00,11.26,11.21,2,-8.37
 04/02/2019 22:00:00,11.22,11.21,2,-8.07
 04/02/2019 22:15:00,11.28,11.21,2,-7.71
 04/02/2019 22:30:00,11.29,11.21,2,-7.68
 04/02/2019 22:45:00,11.29,11.21,2,-7.64
 04/02/2019 23:00:00,11.27,11.21,2,-7.57
 04/02/2019 23:15:00,11.28,11.21,2,-7.3
 04/02/2019 23:30:00,11.27,11.21,2,-7.25
 04/02/2019 23:45:00,11.28,11.21,2,-7.12
 05/02/2019 00:00:00,11.29,11.21,2,-7.11
 05/02/2019 00:15:00,11.15,11.21,2,-8.07
 05/02/2019 00:30:00,11.16,11.21,2,-8.2
 05/02/2019 00:45:00,11.15,11.21,2,-8.24
 05/02/2019 01:00:00,11.18,11.21,2,-8.26
 05/02/2019 01:15:00,11.19,11.21,2,-7.92
 05/02/2019 01:30:00,11.2,11.21,2,-7.82
 05/02/2019 01:45:00,11.2,11.21,2,-7.92
 05/02/2019 02:00:00,11.2,11.21,2,-7.93
 05/02/2019 02:15:00,11.19,11.21,2,-8.09
 05/02/2019 02:30:00,11.2,11.21,2,-8.01
 05/02/2019 02:45:00,11.23,11.21,2,-7.78
 05/02/2019 03:00:00,11.26,11.21,2,-7.75
 05/02/2019 03:15:00,11.26,11.21,2,-7.63
 05/02/2019 03:30:00,11.26,11.21,2,-7.76
 05/02/2019 03:45:00,11.27,11.21,2,-7.71
 05/02/2019 04:00:00,11.3,11.21,2,-7.54
 05/02/2019 04:15:00,11.32,11.21,2,-7.32
 05/02/2019 04:30:00,11.29,11.21,2,-7.27
 05/02/2019 04:45:00,11.18,11.21,2,-7.22
 05/02/2019 05:00:00,11.18,11.21,2,-7.21
 05/02/2019 05:15:00,11.17,11.21,2,-7.02
 05/02/2019 05:30:00,11.15,11.21,2,-7.24
 05/02/2019 05:45:00,11.12,11.21,2,-7.57
 05/02/2019 06:00:00,11.1,11.21,2,-7.66
 05/02/2019 06:15:00,11.11,11.21,2,-8.14
 05/02/2019 06:30:00,11.12,11.21,2,-8.19
 05/02/2019 06:45:00,11.11,11.21,2,-8.42
 05/02/2019 07:00:00,11.08,11.21,2,-8.5
 05/02/2019 07:15:00,11.15,11.21,2,-8.99
 05/02/2019 07:30:00,11.36,11.21,2,-9.05
 05/02/2019 07:45:00,11.34,11.21,2,-9.09
 05/02/2019 08:00:00,11.31,11.21,2,-8.93
 05/02/2019 08:15:00,11.3,11.21,2,-8.78
 05/02/2019 08:30:00,11.32,11.21,2,-8.85
 05/02/2019 08:45:00,11.32,11.21,2,-8.88
 05/02/2019 09:00:00,11.31,11.21,2,-8.78
 05/02/2019 09:15:00,11.28,11.21,2,-9.03
 05/02/2019 09:30:00,11.3,11.21,2,-9.05
 05/02/2019 09:45:00,11.3,11.21,2,-9.16
 05/02/2019 10:00:00,11.32,11.21,2,-9.04
 05/02/2019 10:15:00,11.31,11.21,2,-9.08
 05/02/2019 10:30:00,11.36,11.21,2,-8.78
 05/02/2019 10:45:00,11.26,11.21,2,-8.8
 05/02/2019 11:00:00,11.15,11.21,2,-9.0
 05/02/2019 11:15:00,11.15,11.21,2,-9.22
 05/02/2019 11:30:00,11.13,11.21,2,-9.04
 05/02/2019 11:45:00,11.13,11.21,2,-9.01
 05/02/2019 12:00:00,11.13,11.21,2,-9.08
 05/02/2019 12:15:00,11.15,11.21,2,-8.96
 05/02/2019 12:30:00,11.12,11.21,2,-9.0
 05/02/2019 12:45:00,11.1,11.21,2,-9.07
 05/02/2019 13:00:00,11.12,11.21,2,-9.02
 05/02/2019 13:15:00,11.13,11.21,2,-8.75
 05/02/2019 13:30:00,11.15,11.21,2,-8.82
 05/02/2019 13:45:00,11.13,11.21,2,-8.85
 05/02/2019 14:00:00,11.14,11.21,2,-8.88
 05/02/2019 14:15:00,11.12,11.21,2,-9.06
 05/02/2019 14:30:00,11.11,11.21,2,-9.12
 05/02/2019 14:45:00,11.11,11.21,2,-9.11
 05/02/2019 15:00:00,11.12,11.21,2,-9.06
 05/02/2019 15:15:00,11.14,11.21,2,-9.12
 05/02/2019 15:30:00,11.15,11.21,2,-8.96
 05/02/2019 15:45:00,11.13,11.21,2,-8.94
 05/02/2019 16:00:00,11.1,11.21,2,-9.06
 05/02/2019 16:15:00,11.1,11.21,2,-9.1
 05/02/2019 16:30:00,11.09,11.21,2,-9.13
 05/02/2019 16:45:00,11.13,11.21,2,-9.19
 05/02/2019 17:00:00,11.14,11.21,2,-9.08
 05/02/2019 17:15:00,11.18,11.21,2,-9.14
 05/02/2019 17:30:00,11.15,11.21,2,-9.11
 05/02/2019 17:45:00,11.18,11.21,2,-9.04
