DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/02/2019 18:00:00,11.15,11.21,2,-9.16
 05/02/2019 18:15:00,11.18,11.21,2,-9.12
 05/02/2019 18:30:00,11.2,11.21,2,-9.02
 05/02/2019 18:45:00,11.19,11.21,2,-9.14
 05/02/2019 19:00:00,11.23,11.21,2,-8.94
 05/02/2019 19:15:00,11.24,11.21,2,-8.64
 05/02/2019 19:30:00,11.26,11.21,2,-8.49
 05/02/2019 19:45:00,11.28,11.21,2,-8.32
 05/02/2019 20:00:00,11.28,11.21,2,-8.44
 05/02/2019 20:15:00,11.28,11.21,2,-8.44
 05/02/2019 20:30:00,11.18,11.21,2,-8.35
 05/02/2019 20:45:00,11.14,11.21,2,-8.45
 05/02/2019 21:00:00,11.19,11.21,2,-8.39
 05/02/2019 21:15:00,11.2,11.21,2,-8.23
 05/02/2019 21:30:00,11.21,11.21,2,-8.09
 05/02/2019 21:45:00,11.26,11.21,2,-7.99
 05/02/2019 22:00:00,11.31,11.21,2,-7.64
 05/02/2019 22:15:00,11.3,11.21,2,-7.4
 05/02/2019 22:30:00,11.3,11.21,2,-7.41
 05/02/2019 22:45:00,11.28,11.21,2,-7.35
 05/02/2019 23:00:00,11.31,11.21,2,-7.32
 05/02/2019 23:15:00,11.32,11.21,2,-7.18
 05/02/2019 23:30:00,11.3,11.21,2,-7.09
 05/02/2019 23:45:00,11.14,11.21,2,-7.07
 06/02/2019 00:00:00,11.15,11.21,2,-7.12
 06/02/2019 00:15:00,11.13,11.21,2,-8.1
 06/02/2019 00:30:00,11.15,11.21,2,-8.13
 06/02/2019 00:45:00,11.14,11.21,2,-7.96
 06/02/2019 01:00:00,11.15,11.21,2,-7.93
 06/02/2019 01:15:00,11.16,11.21,2,-7.8
 06/02/2019 01:30:00,11.18,11.21,2,-7.74
 06/02/2019 01:45:00,11.19,11.21,2,-7.75
 06/02/2019 02:00:00,11.22,11.21,2,-7.66
 06/02/2019 02:15:00,11.21,11.21,2,-7.72
 06/02/2019 02:30:00,11.25,11.21,2,-7.68
 06/02/2019 02:45:00,11.29,11.21,2,-7.75
 06/02/2019 03:00:00,11.31,11.21,2,-7.55
 06/02/2019 03:15:00,11.31,11.21,2,-7.38
 06/02/2019 03:30:00,11.3,11.21,2,-7.47
 06/02/2019 03:45:00,11.29,11.21,2,-7.46
 06/02/2019 04:00:00,11.3,11.21,2,-7.33
 06/02/2019 04:15:00,11.32,11.21,2,-7.19
 06/02/2019 04:30:00,11.27,11.21,2,-7.22
 06/02/2019 04:45:00,11.19,11.21,2,-7.27
 06/02/2019 05:00:00,11.19,11.21,2,-7.11
 06/02/2019 05:15:00,11.18,11.21,2,-7.37
 06/02/2019 05:30:00,11.17,11.21,2,-7.54
 06/02/2019 05:45:00,11.15,11.21,2,-7.58
 06/02/2019 06:00:00,11.14,11.21,2,-7.61
 06/02/2019 06:15:00,11.12,11.21,2,-7.74
 06/02/2019 06:30:00,11.08,11.21,2,-8.17
 06/02/2019 06:45:00,11.17,11.21,2,-8.4
 06/02/2019 07:00:00,11.17,11.21,2,-8.79
 06/02/2019 07:15:00,11.16,11.21,2,-9.01
 06/02/2019 07:30:00,11.28,11.21,2,-9.12
 06/02/2019 07:45:00,11.22,11.21,2,-9.1
 06/02/2019 08:00:00,11.21,11.21,2,-8.87
 06/02/2019 08:15:00,11.21,11.21,2,-9.01
 06/02/2019 08:30:00,11.23,11.21,2,-8.86
 06/02/2019 08:45:00,11.23,11.21,2,-8.79
 06/02/2019 09:00:00,11.22,11.21,2,-8.78
 06/02/2019 09:15:00,11.22,11.21,2,-8.98
 06/02/2019 09:30:00,11.25,11.21,2,-8.96
 06/02/2019 09:45:00,11.28,11.21,2,-8.74
 06/02/2019 10:00:00,11.22,11.21,2,-8.83
 06/02/2019 10:15:00,11.14,11.21,2,-8.57
 06/02/2019 10:30:00,11.16,11.21,1,-8.38
 06/02/2019 10:45:00,11.18,11.22,2,-8.36
 06/02/2019 11:00:00,11.18,11.21,2,-8.51
 06/02/2019 11:15:00,11.18,11.21,2,-8.54
 06/02/2019 11:30:00,11.19,11.21,2,-8.67
 06/02/2019 11:45:00,11.2,11.21,2,-8.51
 06/02/2019 12:00:00,11.2,11.21,2,-8.21
 06/02/2019 12:15:00,11.21,11.21,2,-8.31
 06/02/2019 12:30:00,11.2,11.21,2,-8.35
 06/02/2019 12:45:00,11.23,11.21,2,-8.23
 06/02/2019 13:00:00,11.25,11.21,2,-8.12
 06/02/2019 13:15:00,11.25,11.21,2,-8.3
 06/02/2019 13:30:00,11.26,11.21,2,-8.26
 06/02/2019 13:45:00,11.23,11.21,2,-8.31
 06/02/2019 14:00:00,11.21,11.21,2,-8.38
 06/02/2019 14:15:00,11.16,11.21,2,-8.4
 06/02/2019 14:30:00,11.16,11.21,2,-8.27
 06/02/2019 14:45:00,11.15,11.21,2,-8.35
 06/02/2019 15:00:00,11.14,11.21,2,-8.51
 06/02/2019 15:15:00,11.17,11.21,2,-8.44
 06/02/2019 15:30:00,11.16,11.21,2,-8.34
 06/02/2019 15:45:00,11.12,11.21,2,-8.44
 06/02/2019 16:00:00,11.27,11.21,1,-8.72
 06/02/2019 16:15:00,11.29,11.22,1,-8.49
 06/02/2019 16:30:00,11.28,11.22,1,-8.55
 06/02/2019 16:45:00,11.25,11.22,1,-8.88
 06/02/2019 17:00:00,11.2,11.22,2,-9.09
 06/02/2019 17:15:00,11.21,11.21,2,-8.95
 06/02/2019 17:30:00,11.22,11.21,2,-8.99
 06/02/2019 17:45:00,11.19,11.21,2,-9.17
 06/02/2019 18:00:00,11.2,11.21,2,-9.22
 06/02/2019 18:15:00,11.22,11.21,2,-9.07
 06/02/2019 18:30:00,11.26,11.21,2,-8.86
 06/02/2019 18:45:00,11.28,11.21,2,-8.89
 06/02/2019 19:00:00,11.26,11.21,2,-8.79
 06/02/2019 19:15:00,11.24,11.21,2,-8.7
 06/02/2019 19:30:00,11.26,11.21,2,-8.73
 06/02/2019 19:45:00,11.22,11.21,2,-8.64
 06/02/2019 20:00:00,11.26,11.21,2,-8.53
 06/02/2019 20:15:00,11.24,11.21,2,-8.6
 06/02/2019 20:30:00,11.21,11.21,2,-8.47
 06/02/2019 20:45:00,11.21,11.21,2,-8.46
 06/02/2019 21:00:00,11.23,11.21,2,-8.23
 06/02/2019 21:15:00,11.26,11.21,2,-8.14
 06/02/2019 21:30:00,11.23,11.21,2,-8.12
 06/02/2019 21:45:00,11.12,11.21,2,-8.02
 06/02/2019 22:00:00,11.16,11.21,2,-7.81
 06/02/2019 22:15:00,11.22,11.21,2,-7.65
 06/02/2019 22:30:00,11.25,11.21,2,-7.45
 06/02/2019 22:45:00,11.27,11.21,2,-7.31
 06/02/2019 23:00:00,11.3,11.21,2,-7.16
 06/02/2019 23:15:00,11.29,11.21,2,-7.24
 06/02/2019 23:30:00,11.23,11.21,2,-7.15
 06/02/2019 23:45:00,11.17,11.21,2,-7.15
 07/02/2019 00:00:00,11.16,11.21,2,-7.21
 07/02/2019 00:15:00,11.11,11.21,2,-7.91
 07/02/2019 00:30:00,11.11,11.21,2,-7.86
 07/02/2019 00:45:00,11.12,11.21,2,-7.94
 07/02/2019 01:00:00,11.18,11.21,2,-7.93
 07/02/2019 01:15:00,11.24,11.21,2,-7.56
 07/02/2019 01:30:00,11.25,11.21,2,-7.45
 07/02/2019 01:45:00,11.29,11.21,2,-7.29
 07/02/2019 02:00:00,11.31,11.21,2,-7.18
 07/02/2019 02:15:00,11.29,11.21,2,-7.25
 07/02/2019 02:30:00,11.33,11.21,2,-6.97
 07/02/2019 02:45:00,11.33,11.21,2,-7.14
 07/02/2019 03:00:00,11.35,11.21,2,-7.12
 07/02/2019 03:15:00,11.26,11.21,2,-7.17
 07/02/2019 03:30:00,11.24,11.21,2,-7.1
 07/02/2019 03:45:00,11.26,11.21,2,-6.95
 07/02/2019 04:00:00,11.26,11.21,2,-6.85
 07/02/2019 04:15:00,11.25,11.21,2,-6.8
 07/02/2019 04:30:00,11.26,11.21,2,-6.88
 07/02/2019 04:45:00,11.24,11.21,2,-6.91
 07/02/2019 05:00:00,11.25,11.21,2,-6.88
 07/02/2019 05:15:00,11.26,11.21,2,-7.07
 07/02/2019 05:30:00,11.25,11.21,2,-7.22
 07/02/2019 05:45:00,11.18,11.21,2,-7.37
 07/02/2019 06:00:00,11.14,11.21,2,-7.48
 07/02/2019 06:15:00,11.16,11.21,2,-7.64
 07/02/2019 06:30:00,11.15,11.21,2,-8.02
 07/02/2019 06:45:00,11.16,11.21,2,-8.24
 07/02/2019 07:00:00,11.15,11.21,2,-8.67
 07/02/2019 07:15:00,11.22,11.21,2,-8.9
 07/02/2019 07:30:00,11.24,11.21,2,-9.0
 07/02/2019 07:45:00,11.21,11.21,2,-9.08
 07/02/2019 08:00:00,11.21,11.21,2,-8.9
 07/02/2019 08:15:00,11.19,11.21,2,-8.91
 07/02/2019 08:30:00,11.19,11.21,2,-8.9
 07/02/2019 08:45:00,11.18,11.21,2,-8.8
 07/02/2019 09:00:00,11.17,11.21,2,-8.84
 07/02/2019 09:15:00,11.2,11.21,2,-8.89
 07/02/2019 09:30:00,11.19,11.21,2,-8.92
 07/02/2019 09:45:00,11.23,11.21,2,-8.85
 07/02/2019 10:00:00,11.26,11.21,2,-8.72
 07/02/2019 10:15:00,11.3,11.21,2,-8.58
 07/02/2019 10:30:00,11.33,11.21,2,-8.52
 07/02/2019 10:45:00,11.3,11.21,2,-8.55
 07/02/2019 11:00:00,11.31,11.21,2,-8.58
 07/02/2019 11:15:00,11.3,11.21,2,-8.77
 07/02/2019 11:30:00,11.3,11.21,2,-8.62
 07/02/2019 11:45:00,11.31,11.21,2,-8.34
 07/02/2019 12:00:00,11.3,11.21,2,-8.37
 07/02/2019 12:15:00,11.3,11.21,2,-8.26
 07/02/2019 12:30:00,11.34,11.21,2,-8.02
 07/02/2019 12:45:00,11.35,11.21,2,-8.06
 07/02/2019 13:00:00,11.3,11.21,2,-8.26
 07/02/2019 13:15:00,11.32,11.21,2,-7.95
 07/02/2019 13:30:00,11.25,11.21,2,-7.8
 07/02/2019 13:45:00,11.25,11.21,2,-7.97
 07/02/2019 14:00:00,11.25,11.21,2,-8.22
 07/02/2019 14:15:00,11.24,11.21,2,-8.1
 07/02/2019 14:30:00,11.23,11.21,2,-8.24
 07/02/2019 14:45:00,11.24,11.21,2,-8.11
 07/02/2019 15:00:00,11.23,11.21,2,-8.16
 07/02/2019 15:15:00,11.21,11.21,2,-8.36
 07/02/2019 15:30:00,11.22,11.21,2,-8.36
 07/02/2019 15:45:00,11.19,11.21,2,-8.29
 07/02/2019 16:00:00,11.17,11.21,2,-8.11
 07/02/2019 16:15:00,11.17,11.21,2,-8.26
 07/02/2019 16:30:00,11.14,11.21,2,-8.57
 07/02/2019 16:45:00,11.12,11.21,2,-8.57
 07/02/2019 17:00:00,11.12,11.21,2,-8.88
 07/02/2019 17:15:00,11.16,11.21,2,-9.15
 07/02/2019 17:30:00,11.34,11.21,2,-9.33
 07/02/2019 17:45:00,11.35,11.21,2,-9.3
 07/02/2019 18:00:00,11.33,11.21,2,-9.4
 07/02/2019 18:15:00,11.34,11.21,2,-9.23
 07/02/2019 18:30:00,11.35,11.21,2,-9.16
 07/02/2019 18:45:00,11.32,11.21,2,-9.3
 07/02/2019 19:00:00,11.3,11.21,2,-9.39
 07/02/2019 19:15:00,11.28,11.21,2,-9.24
 07/02/2019 19:30:00,11.3,11.21,2,-9.21
 07/02/2019 19:45:00,11.29,11.21,2,-9.07
 07/02/2019 20:00:00,11.28,11.21,2,-8.9
 07/02/2019 20:15:00,11.26,11.21,2,-8.75
 07/02/2019 20:30:00,11.28,11.21,2,-8.56
 07/02/2019 20:45:00,11.24,11.21,2,-8.59
 07/02/2019 21:00:00,11.27,11.21,2,-8.29
 07/02/2019 21:15:00,11.29,11.21,2,-8.26
 07/02/2019 21:30:00,11.24,11.21,2,-8.12
 07/02/2019 21:45:00,11.22,11.21,2,-7.96
 07/02/2019 22:00:00,11.27,11.21,2,-7.61
 07/02/2019 22:15:00,11.31,11.21,2,-7.41
 07/02/2019 22:30:00,11.34,11.21,2,-7.16
 07/02/2019 22:45:00,11.39,11.21,2,-7.26
 07/02/2019 23:00:00,11.38,11.21,2,-7.14
 07/02/2019 23:15:00,11.3,11.21,2,-6.92
 07/02/2019 23:30:00,11.22,11.21,2,-6.89
 07/02/2019 23:45:00,11.19,11.21,2,-6.89
 08/02/2019 00:00:00,11.21,11.21,2,-6.96
 08/02/2019 00:15:00,11.21,11.21,2,-7.77
 08/02/2019 00:30:00,11.26,11.21,2,-7.85
 08/02/2019 00:45:00,11.24,11.21,2,-7.93
 08/02/2019 01:00:00,11.31,11.21,2,-7.96
 08/02/2019 01:15:00,11.36,11.21,2,-7.69
 08/02/2019 01:30:00,11.31,11.21,2,-7.63
 08/02/2019 01:45:00,11.3,11.21,2,-7.64
 08/02/2019 02:00:00,11.21,11.21,2,-7.66
 08/02/2019 02:15:00,11.26,11.21,2,-7.6
 08/02/2019 02:30:00,11.29,11.21,2,-7.39
 08/02/2019 02:45:00,11.28,11.21,2,-7.29
 08/02/2019 03:00:00,11.31,11.21,2,-7.23
 08/02/2019 03:15:00,11.32,11.21,2,-7.28
 08/02/2019 03:30:00,11.31,11.21,2,-7.28
 08/02/2019 03:45:00,11.32,11.21,2,-7.24
 08/02/2019 04:00:00,11.32,11.21,2,-7.25
 08/02/2019 04:15:00,11.33,11.21,2,-7.19
 08/02/2019 04:30:00,11.34,11.21,2,-7.0
 08/02/2019 04:45:00,11.37,11.21,2,-7.03
 08/02/2019 05:00:00,11.26,11.21,2,-7.16
 08/02/2019 05:15:00,11.23,11.21,2,-7.23
 08/02/2019 05:30:00,11.22,11.21,2,-7.35
 08/02/2019 05:45:00,11.19,11.21,2,-7.54
 08/02/2019 06:00:00,11.18,11.21,2,-7.71
 08/02/2019 06:15:00,11.24,11.21,2,-7.88
 08/02/2019 06:30:00,11.27,11.21,2,-7.98
 08/02/2019 06:45:00,11.21,11.21,2,-8.26
 08/02/2019 07:00:00,11.17,11.21,2,-8.59
 08/02/2019 07:15:00,11.17,11.21,2,-8.75
 08/02/2019 07:30:00,11.19,11.21,2,-8.72
 08/02/2019 07:45:00,11.21,11.21,2,-8.95
 08/02/2019 08:00:00,11.26,11.21,2,-8.86
 08/02/2019 08:15:00,11.24,11.21,2,-8.92
 08/02/2019 08:30:00,11.24,11.21,2,-8.93
 08/02/2019 08:45:00,11.22,11.21,2,-8.95
 08/02/2019 09:00:00,11.21,11.21,2,-8.99
 08/02/2019 09:15:00,11.19,11.21,2,-9.09
 08/02/2019 09:30:00,11.26,11.21,2,-9.13
 08/02/2019 09:45:00,11.34,11.21,2,-9.1
 08/02/2019 10:00:00,11.34,11.21,2,-9.03
 08/02/2019 10:15:00,11.33,11.21,2,-9.09
 08/02/2019 10:30:00,11.34,11.21,2,-8.79
 08/02/2019 10:45:00,11.33,11.21,2,-8.65
 08/02/2019 11:00:00,11.32,11.21,2,-8.61
 08/02/2019 11:15:00,11.28,11.21,2,-8.9
 08/02/2019 11:30:00,11.29,11.21,2,-8.95
 08/02/2019 11:45:00,11.29,11.21,2,-9.11
 08/02/2019 12:00:00,11.28,11.21,2,-9.16
 08/02/2019 12:15:00,11.3,11.21,2,-9.14
 08/02/2019 12:30:00,11.3,11.21,2,-9.24
 08/02/2019 12:45:00,11.28,11.21,2,-9.33
 08/02/2019 13:00:00,11.34,11.21,2,-9.34
 08/02/2019 13:15:00,11.35,11.21,2,-8.98
 08/02/2019 13:30:00,11.31,11.21,2,-9.02
 08/02/2019 13:45:00,11.3,11.21,2,-8.9
 08/02/2019 14:00:00,11.3,11.21,2,-8.87
 08/02/2019 14:15:00,11.27,11.21,2,-8.97
 08/02/2019 14:30:00,11.28,11.21,2,-8.99
 08/02/2019 14:45:00,11.3,11.21,2,-8.81
 08/02/2019 15:00:00,11.33,11.21,2,-8.64
 08/02/2019 15:15:00,11.32,11.21,2,-8.87
 08/02/2019 15:30:00,11.33,11.21,2,-8.8
 08/02/2019 15:45:00,11.31,11.21,2,-8.83
 08/02/2019 16:00:00,11.3,11.21,2,-8.97
 08/02/2019 16:15:00,11.28,11.21,2,-9.05
 08/02/2019 16:30:00,11.31,11.21,2,-9.1
 08/02/2019 16:45:00,11.3,11.21,2,-9.04
 08/02/2019 17:00:00,11.25,11.21,2,-8.98
 08/02/2019 17:15:00,11.26,11.21,2,-9.02
 08/02/2019 17:30:00,11.23,11.21,2,-9.13
 08/02/2019 17:45:00,11.23,11.21,2,-9.22
 08/02/2019 18:00:00,11.22,11.21,2,-9.21
 08/02/2019 18:15:00,11.23,11.21,2,-9.14
 08/02/2019 18:30:00,11.28,11.21,2,-9.03
 08/02/2019 18:45:00,11.27,11.21,2,-9.0
 08/02/2019 19:00:00,11.32,11.21,2,-8.77
 08/02/2019 19:15:00,11.31,11.21,2,-8.32
 08/02/2019 19:30:00,11.34,11.21,2,-8.47
 08/02/2019 19:45:00,11.3,11.21,2,-8.61
 08/02/2019 20:00:00,11.3,11.21,2,-8.67
 08/02/2019 20:15:00,11.26,11.21,2,-8.43
 08/02/2019 20:30:00,11.25,11.21,2,-8.25
 08/02/2019 20:45:00,11.27,11.22,1,-8.02
 08/02/2019 21:00:00,11.2,11.22,1,-7.95
 08/02/2019 21:15:00,11.18,11.22,1,-7.89
 08/02/2019 21:30:00,11.15,11.22,1,-7.9
 08/02/2019 21:45:00,11.17,11.21,2,-7.69
 08/02/2019 22:00:00,11.2,11.21,2,-7.62
 08/02/2019 22:15:00,11.24,11.21,2,-7.38
 08/02/2019 22:30:00,11.3,11.21,2,-7.22
 08/02/2019 22:45:00,11.3,11.21,2,-7.2
 08/02/2019 23:00:00,11.33,11.22,1,-7.05
 08/02/2019 23:15:00,11.32,11.22,1,-7.1
 08/02/2019 23:30:00,11.27,11.22,1,-7.02
 08/02/2019 23:45:00,11.28,11.22,1,-7.09
 09/02/2019 00:00:00,11.29,11.21,2,-7.11
 09/02/2019 00:15:00,11.19,11.21,2,-7.8
 09/02/2019 00:30:00,11.15,11.21,2,-7.9
 09/02/2019 00:45:00,11.14,11.21,2,-8.05
 09/02/2019 01:00:00,11.15,11.21,2,-8.07
 09/02/2019 01:15:00,11.2,11.21,2,-7.77
 09/02/2019 01:30:00,11.23,11.21,2,-7.71
 09/02/2019 01:45:00,11.29,11.21,2,-7.59
 09/02/2019 02:00:00,11.3,11.21,2,-7.46
 09/02/2019 02:15:00,11.28,11.21,2,-7.65
 09/02/2019 02:30:00,11.31,11.21,1,-7.5
 09/02/2019 02:45:00,11.33,11.22,1,-7.39
 09/02/2019 03:00:00,11.33,11.22,1,-7.31
 09/02/2019 03:15:00,11.28,11.22,1,-7.38
 09/02/2019 03:30:00,11.29,11.22,2,-7.48
 09/02/2019 03:45:00,11.18,11.21,2,-7.35
 09/02/2019 04:00:00,11.21,11.21,2,-7.2
 09/02/2019 04:15:00,11.19,11.21,2,-7.2
 09/02/2019 04:30:00,11.22,11.21,1,-7.09
 09/02/2019 04:45:00,11.21,11.22,1,-7.03
 09/02/2019 05:00:00,11.21,11.22,1,-7.13
 09/02/2019 05:15:00,11.19,11.22,1,-7.22
 09/02/2019 05:30:00,11.2,11.22,2,-7.12
 09/02/2019 05:45:00,11.2,11.21,2,-6.98
 09/02/2019 06:00:00,11.22,11.21,2,-6.68
 09/02/2019 06:15:00,11.17,11.21,2,-6.66
 09/02/2019 06:30:00,11.15,11.21,2,-6.81
 09/02/2019 06:45:00,11.15,11.21,2,-6.74
 09/02/2019 07:00:00,11.15,11.21,2,-6.61
 09/02/2019 07:15:00,11.18,11.21,2,-6.85
 09/02/2019 07:30:00,11.18,11.21,2,-6.96
 09/02/2019 07:45:00,11.17,11.21,2,-7.06
 09/02/2019 08:00:00,11.19,11.21,2,-7.12
 09/02/2019 08:15:00,11.28,11.21,2,-6.92
 09/02/2019 08:30:00,11.21,11.21,2,-7.09
 09/02/2019 08:45:00,11.22,11.21,2,-7.18
 09/02/2019 09:00:00,11.19,11.21,2,-7.1
 09/02/2019 09:15:00,11.18,11.21,2,-7.16
 09/02/2019 09:30:00,11.19,11.21,2,-7.24
 09/02/2019 09:45:00,11.2,11.21,2,-7.16
 09/02/2019 10:00:00,11.18,11.21,2,-7.23
 09/02/2019 10:15:00,11.18,11.21,2,-7.32
 09/02/2019 10:30:00,11.21,11.21,2,-7.26
 09/02/2019 10:45:00,11.2,11.21,2,-7.39
 09/02/2019 11:00:00,11.22,11.21,2,-7.31
 09/02/2019 11:15:00,11.23,11.21,2,-7.22
 09/02/2019 11:30:00,11.26,11.21,2,-7.11
 09/02/2019 11:45:00,11.26,11.21,2,-7.1
 09/02/2019 12:00:00,11.26,11.21,2,-7.19
 09/02/2019 12:15:00,11.25,11.21,2,-7.19
 09/02/2019 12:30:00,11.26,11.21,2,-7.1
 09/02/2019 12:45:00,11.28,11.21,2,-7.08
 09/02/2019 13:00:00,11.32,11.21,2,-7.17
 09/02/2019 13:15:00,11.3,11.21,2,-7.21
 09/02/2019 13:30:00,11.3,11.21,2,-7.14
 09/02/2019 13:45:00,11.31,11.21,2,-7.0
 09/02/2019 14:00:00,11.31,11.21,2,-6.92
 09/02/2019 14:15:00,11.3,11.21,2,-6.95
 09/02/2019 14:30:00,11.31,11.21,2,-6.86
 09/02/2019 14:45:00,11.3,11.21,2,-6.78
 09/02/2019 15:00:00,11.28,11.21,2,-6.78
 09/02/2019 15:15:00,11.26,11.21,2,-6.85
 09/02/2019 15:30:00,11.28,11.21,2,-6.89
 09/02/2019 15:45:00,11.25,11.21,2,-6.91
 09/02/2019 16:00:00,11.24,11.21,2,-6.98
 09/02/2019 16:15:00,11.21,11.21,2,-7.05
 09/02/2019 16:30:00,11.2,11.21,2,-7.17
 09/02/2019 16:45:00,11.17,11.21,2,-7.27
 09/02/2019 17:00:00,11.16,11.21,2,-7.34
 09/02/2019 17:15:00,11.13,11.21,2,-7.55
 09/02/2019 17:30:00,11.17,11.21,2,-7.76
 09/02/2019 17:45:00,11.19,11.21,1,-7.86
 09/02/2019 18:00:00,11.22,11.22,1,-7.8
 09/02/2019 18:15:00,11.24,11.22,1,-7.75
 09/02/2019 18:30:00,11.27,11.22,1,-7.74
 09/02/2019 18:45:00,11.29,11.22,2,-7.74
 09/02/2019 19:00:00,11.33,11.21,2,-7.57
 09/02/2019 19:15:00,11.32,11.21,2,-7.38
 09/02/2019 19:30:00,11.33,11.21,2,-7.32
 09/02/2019 19:45:00,11.33,11.21,2,-7.24
 09/02/2019 20:00:00,11.35,11.21,2,-7.08
 09/02/2019 20:15:00,11.3,11.22,1,-6.93
 09/02/2019 20:30:00,11.29,11.22,1,-6.88
 09/02/2019 20:45:00,11.27,11.22,1,-6.77
 09/02/2019 21:00:00,11.29,11.22,1,-6.79
 09/02/2019 21:15:00,11.33,11.21,2,-6.47
 09/02/2019 21:30:00,11.35,11.21,2,-6.52
 09/02/2019 21:45:00,11.24,11.21,2,-6.54
 09/02/2019 22:00:00,11.2,11.21,2,-6.42
 09/02/2019 22:15:00,11.22,11.21,2,-6.19
 09/02/2019 22:30:00,11.22,11.21,2,-6.29
 09/02/2019 22:45:00,11.26,11.21,2,-6.07
 09/02/2019 23:00:00,11.11,11.21,2,-5.91
 09/02/2019 23:15:00,11.1,11.21,2,-6.03
 09/02/2019 23:30:00,11.11,11.21,2,-5.97
 09/02/2019 23:45:00,11.11,11.21,2,-5.63
 10/02/2019 00:00:00,11.14,11.21,2,-5.54
 10/02/2019 00:15:00,11.07,11.21,2,-6.29
 10/02/2019 00:30:00,11.06,11.21,2,-6.36
 10/02/2019 00:45:00,11.15,11.21,2,-6.57
 10/02/2019 01:00:00,11.18,11.21,2,-6.73
 10/02/2019 01:15:00,11.22,11.21,2,-6.65
 10/02/2019 01:30:00,11.24,11.21,2,-6.6
 10/02/2019 01:45:00,11.24,11.21,2,-6.67
 10/02/2019 02:00:00,11.25,11.21,2,-6.52
 10/02/2019 02:15:00,11.25,11.21,2,-6.64
 10/02/2019 02:30:00,11.26,11.21,2,-6.68
 10/02/2019 02:45:00,11.25,11.21,2,-6.59
 10/02/2019 03:00:00,11.29,11.21,2,-6.44
 10/02/2019 03:15:00,11.29,11.21,2,-6.44
 10/02/2019 03:30:00,11.31,11.21,2,-6.35
 10/02/2019 03:45:00,11.21,11.21,2,-6.32
 10/02/2019 04:00:00,11.23,11.21,2,-6.2
 10/02/2019 04:15:00,11.24,11.21,2,-5.86
 10/02/2019 04:30:00,11.26,11.21,2,-5.82
 10/02/2019 04:45:00,11.24,11.21,2,-5.75
 10/02/2019 05:00:00,11.25,11.21,2,-5.81
 10/02/2019 05:15:00,11.24,11.21,2,-6.1
 10/02/2019 05:30:00,11.25,11.21,2,-6.19
 10/02/2019 05:45:00,11.22,11.21,2,-6.3
 10/02/2019 06:00:00,11.22,11.21,2,-6.28
 10/02/2019 06:15:00,11.2,11.21,2,-6.21
 10/02/2019 06:30:00,11.18,11.21,2,-6.3
 10/02/2019 06:45:00,11.15,11.21,2,-6.4
 10/02/2019 07:00:00,11.15,11.21,2,-6.49
 10/02/2019 07:15:00,11.14,11.21,2,-6.26
 10/02/2019 07:30:00,11.22,11.21,2,-6.23
 10/02/2019 07:45:00,11.24,11.21,2,-6.28
 10/02/2019 08:00:00,11.23,11.21,2,-6.16
 10/02/2019 08:15:00,11.25,11.21,2,-6.1
 10/02/2019 08:30:00,11.25,11.21,2,-6.3
 10/02/2019 08:45:00,11.22,11.21,2,-6.46
 10/02/2019 09:00:00,11.21,11.21,2,-6.76
 10/02/2019 09:15:00,11.26,11.21,2,-6.78
 10/02/2019 09:30:00,11.25,11.21,2,-6.71
 10/02/2019 09:45:00,11.26,11.21,2,-6.73
 10/02/2019 10:00:00,11.24,11.21,2,-6.89
 10/02/2019 10:15:00,11.25,11.21,2,-6.79
 10/02/2019 10:30:00,11.28,11.21,2,-6.67
 10/02/2019 10:45:00,11.29,11.21,2,-6.51
 10/02/2019 11:00:00,11.3,11.21,2,-6.48
 10/02/2019 11:15:00,11.25,11.22,1,-6.9
 10/02/2019 11:30:00,11.27,11.22,1,-6.92
 10/02/2019 11:45:00,11.25,11.22,1,-6.94
 10/02/2019 12:00:00,11.24,11.22,1,-6.81
 10/02/2019 12:15:00,11.23,11.21,2,-6.83
 10/02/2019 12:30:00,11.26,11.21,2,-6.83
 10/02/2019 12:45:00,11.26,11.21,2,-6.72
 10/02/2019 13:00:00,11.26,11.21,2,-6.74
 10/02/2019 13:15:00,11.29,11.21,2,-6.52
 10/02/2019 13:30:00,11.33,11.21,2,-6.4
 10/02/2019 13:45:00,11.36,11.21,2,-6.46
 10/02/2019 14:00:00,11.36,11.21,2,-6.39
 10/02/2019 14:15:00,11.36,11.21,2,-6.33
 10/02/2019 14:30:00,11.24,11.21,2,-6.32
 10/02/2019 14:45:00,11.23,11.21,2,-6.35
 10/02/2019 15:00:00,11.23,11.21,2,-6.33
 10/02/2019 15:15:00,11.25,11.21,2,-6.21
 10/02/2019 15:30:00,11.25,11.21,2,-6.12
 10/02/2019 15:45:00,11.22,11.21,2,-6.13
 10/02/2019 16:00:00,11.15,11.21,2,-6.46
 10/02/2019 16:15:00,11.16,11.21,2,-6.49
 10/02/2019 16:30:00,11.13,11.21,2,-6.6
 10/02/2019 16:45:00,11.17,11.21,2,-6.57
 10/02/2019 17:00:00,11.2,11.21,2,-6.76
 10/02/2019 17:15:00,11.14,11.21,2,-6.85
 10/02/2019 17:30:00,11.16,11.21,2,-6.93
 10/02/2019 17:45:00,11.13,11.21,2,-7.06
 10/02/2019 18:00:00,11.11,11.21,2,-7.09
 10/02/2019 18:15:00,11.12,11.21,2,-7.09
 10/02/2019 18:30:00,11.14,11.21,2,-7.05
 10/02/2019 18:45:00,11.17,11.21,2,-7.12
 10/02/2019 19:00:00,11.13,11.21,2,-6.98
 10/02/2019 19:15:00,11.12,11.21,2,-6.99
 10/02/2019 19:30:00,11.15,11.21,2,-6.98
 10/02/2019 19:45:00,11.14,11.21,2,-7.2
 10/02/2019 20:00:00,11.18,11.21,2,-6.88
 10/02/2019 20:15:00,11.18,11.21,2,-6.77
 10/02/2019 20:30:00,11.21,11.21,2,-6.63
 10/02/2019 20:45:00,11.21,11.21,2,-6.69
 10/02/2019 21:00:00,11.15,11.21,2,-6.53
 10/02/2019 21:15:00,11.09,11.21,2,-6.47
 10/02/2019 21:30:00,11.12,11.21,2,-6.52
 10/02/2019 21:45:00,11.16,11.21,2,-6.22
 10/02/2019 22:00:00,11.22,11.21,2,-6.08
 10/02/2019 22:15:00,11.25,11.21,2,-6.11
 10/02/2019 22:30:00,11.22,11.21,2,-5.97
 10/02/2019 22:45:00,11.23,11.21,2,-5.96
 10/02/2019 23:00:00,11.2,11.21,2,-6.03
 10/02/2019 23:15:00,11.19,11.21,2,-5.87
 10/02/2019 23:30:00,11.26,11.21,2,-5.82
 10/02/2019 23:45:00,11.25,11.21,2,-5.76
 11/02/2019 00:00:00,11.26,11.21,2,-5.77
 11/02/2019 00:00:00,11.26,11.21,2,-5.77
 11/02/2019 00:15:00,11.25,11.21,2,-6.71
 11/02/2019 00:30:00,11.21,11.21,2,-6.91
 11/02/2019 00:45:00,11.19,11.21,2,-6.98
 11/02/2019 01:00:00,11.18,11.21,2,-7.1
 11/02/2019 01:15:00,11.22,11.21,2,-6.96
 11/02/2019 01:30:00,11.22,11.21,2,-6.85
 11/02/2019 01:45:00,11.2,11.21,2,-6.91
 11/02/2019 02:00:00,11.21,11.21,2,-6.87
 11/02/2019 02:15:00,11.2,11.21,2,-6.82
 11/02/2019 02:30:00,11.24,11.21,2,-6.56
 11/02/2019 02:45:00,11.23,11.21,2,-6.6
 11/02/2019 03:00:00,11.2,11.21,2,-6.58
 11/02/2019 03:15:00,11.15,11.21,2,-6.45
 11/02/2019 03:30:00,11.17,11.21,2,-6.51
 11/02/2019 03:45:00,11.19,11.21,2,-6.44
 11/02/2019 04:00:00,11.19,11.21,2,-6.25
 11/02/2019 04:15:00,11.21,11.21,2,-6.13
 11/02/2019 04:30:00,11.2,11.21,2,-6.23
 11/02/2019 04:45:00,11.22,11.21,2,-6.07
 11/02/2019 05:00:00,11.23,11.21,2,-6.08
 11/02/2019 05:15:00,11.21,11.22,1,-6.39
 11/02/2019 05:30:00,11.16,11.22,1,-6.15
 11/02/2019 05:45:00,11.1,11.22,1,-6.23
 11/02/2019 06:00:00,11.11,11.22,1,-6.42
 11/02/2019 06:15:00,11.07,11.21,2,-6.86
 11/02/2019 06:30:00,11.15,11.21,2,-7.16
 11/02/2019 06:45:00,11.15,11.21,2,-7.52
 11/02/2019 07:00:00,11.18,11.21,2,-7.77
 11/02/2019 07:15:00,11.25,11.21,2,-8.16
 11/02/2019 07:30:00,11.31,11.21,2,-8.23
 11/02/2019 07:45:00,11.29,11.21,2,-8.22
 11/02/2019 08:00:00,11.24,11.21,2,-8.38
 11/02/2019 08:15:00,11.25,11.21,2,-8.31
 11/02/2019 08:30:00,11.21,11.21,2,-8.11
 11/02/2019 08:45:00,11.2,11.21,2,-8.19
 11/02/2019 09:00:00,11.18,11.21,2,-8.47
 11/02/2019 09:15:00,11.17,11.21,2,-8.58
 11/02/2019 09:30:00,11.18,11.21,2,-8.47
 11/02/2019 09:45:00,11.19,11.21,2,-8.33
 11/02/2019 10:00:00,11.2,11.21,2,-8.4
 11/02/2019 10:15:00,11.2,11.21,2,-8.4
 11/02/2019 10:30:00,11.23,11.21,2,-8.19
 11/02/2019 10:45:00,11.21,11.21,2,-8.25
 11/02/2019 11:00:00,11.2,11.21,2,-8.27
 11/02/2019 11:15:00,11.18,11.21,2,-8.19
 11/02/2019 11:30:00,11.17,11.21,2,-8.29
 11/02/2019 11:45:00,11.15,11.21,2,-8.57
 11/02/2019 12:00:00,11.15,11.21,2,-8.66
 11/02/2019 12:15:00,11.15,11.21,2,-8.61
 11/02/2019 12:30:00,11.17,11.21,2,-8.66
 11/02/2019 12:45:00,11.17,11.21,2,-8.72
 11/02/2019 13:00:00,11.2,11.21,2,-8.51
 11/02/2019 13:15:00,11.23,11.21,2,-8.26
 11/02/2019 13:30:00,11.21,11.21,2,-8.24
 11/02/2019 13:45:00,11.12,11.22,1,-8.32
 11/02/2019 14:00:00,11.14,11.22,1,-8.1
 11/02/2019 14:15:00,11.15,11.22,1,-8.02
 11/02/2019 14:30:00,11.13,11.22,1,-8.05
 11/02/2019 14:45:00,11.13,11.21,2,-8.11
 11/02/2019 15:00:00,11.13,11.21,2,-7.99
 11/02/2019 15:15:00,11.14,11.21,2,-7.97
 11/02/2019 15:30:00,11.13,11.21,2,-8.04
 11/02/2019 15:45:00,11.13,11.21,2,-8.46
 11/02/2019 16:00:00,11.18,11.21,2,-8.53
 11/02/2019 16:15:00,11.19,11.21,2,-8.72
 11/02/2019 16:30:00,11.19,11.21,2,-8.83
 11/02/2019 16:45:00,11.18,11.21,2,-9.03
 11/02/2019 17:00:00,11.18,11.21,2,-8.98
 11/02/2019 17:15:00,11.17,11.21,2,-9.0
 11/02/2019 17:30:00,11.19,11.21,2,-9.12
 11/02/2019 17:45:00,11.22,11.21,2,-9.3
 11/02/2019 18:00:00,11.2,11.21,2,-9.5
 11/02/2019 18:15:00,11.2,11.21,2,-9.33
 11/02/2019 18:30:00,11.24,11.21,2,-9.04
 11/02/2019 18:45:00,11.23,11.21,2,-8.99
 11/02/2019 19:00:00,11.27,11.21,2,-9.02
 11/02/2019 19:15:00,11.29,11.22,1,-8.89
 11/02/2019 19:30:00,11.3,11.22,1,-8.65
 11/02/2019 19:45:00,11.3,11.22,1,-8.58
 11/02/2019 20:00:00,11.29,11.22,1,-8.62
 11/02/2019 20:15:00,11.28,11.21,2,-8.78
 11/02/2019 20:30:00,11.3,11.21,2,-8.45
 11/02/2019 20:45:00,11.32,11.21,2,-8.4
 11/02/2019 21:00:00,11.32,11.21,2,-8.17
 11/02/2019 21:15:00,11.29,11.22,1,-8.02
 11/02/2019 21:30:00,11.26,11.22,1,-7.96
 11/02/2019 21:45:00,11.29,11.22,1,-7.76
 11/02/2019 22:00:00,11.3,11.22,1,-7.51
 11/02/2019 22:15:00,11.28,11.21,2,-7.2
 11/02/2019 22:30:00,11.3,11.21,2,-7.29
 11/02/2019 22:45:00,11.28,11.21,2,-7.31
 11/02/2019 23:00:00,11.19,11.21,2,-7.25
 11/02/2019 23:15:00,11.11,11.21,2,-7.1
 11/02/2019 23:30:00,11.13,11.21,2,-6.89
 11/02/2019 23:45:00,11.15,11.21,2,-7.07
 12/02/2019 00:00:00,11.14,11.21,2,-7.1
 12/02/2019 00:15:00,11.16,11.21,2,-7.82
 12/02/2019 00:30:00,11.18,11.21,2,-7.88
 12/02/2019 00:45:00,11.27,11.21,2,-7.9
 12/02/2019 01:00:00,11.31,11.21,1,-7.96
 12/02/2019 01:15:00,11.23,11.22,1,-7.9
 12/02/2019 01:30:00,11.25,11.22,1,-7.74
 12/02/2019 01:45:00,11.26,11.22,1,-7.71
 12/02/2019 02:00:00,11.28,11.22,2,-7.56
 12/02/2019 02:15:00,11.25,11.21,2,-7.56
 12/02/2019 02:30:00,11.27,11.21,2,-7.54
 12/02/2019 02:45:00,11.27,11.21,2,-7.65
 12/02/2019 03:00:00,11.27,11.21,2,-7.69
 12/02/2019 03:15:00,11.28,11.21,2,-7.64
 12/02/2019 03:30:00,11.28,11.21,2,-7.56
 12/02/2019 03:45:00,11.31,11.21,2,-7.34
 12/02/2019 04:00:00,11.32,11.21,1,-7.34
 12/02/2019 04:15:00,11.35,11.22,1,-7.15
 12/02/2019 04:30:00,11.33,11.22,1,-7.2
 12/02/2019 04:45:00,11.28,11.22,1,-7.06
 12/02/2019 05:00:00,11.3,11.22,2,-7.04
 12/02/2019 05:15:00,11.24,11.21,2,-7.35
 12/02/2019 05:30:00,11.23,11.21,2,-7.47
 12/02/2019 05:45:00,11.19,11.21,2,-7.7
 12/02/2019 06:00:00,11.18,11.21,2,-7.75
 12/02/2019 06:15:00,11.17,11.21,2,-7.82
 12/02/2019 06:30:00,11.17,11.21,2,-8.14
 12/02/2019 06:45:00,11.12,11.21,2,-8.48
 12/02/2019 07:00:00,11.07,11.21,1,-8.78
 12/02/2019 07:15:00,11.19,11.22,1,-9.0
 12/02/2019 07:30:00,11.26,11.22,1,-9.04
 12/02/2019 07:45:00,11.22,11.22,1,-8.97
 12/02/2019 08:00:00,11.24,11.22,2,-8.83
 12/02/2019 08:15:00,11.26,11.21,2,-8.91
 12/02/2019 08:30:00,11.23,11.15,2,-8.95
 12/02/2019 08:45:00,11.22,11.01,2,-8.85
 12/02/2019 09:00:00,11.17,11.01,2,-8.73
 12/02/2019 09:15:00,11.17,11.01,2,-8.86
 12/02/2019 09:30:00,11.15,11.01,2,-9.06
 12/02/2019 09:45:00,11.15,11.01,2,-8.81
 12/02/2019 10:00:00,11.14,11.01,2,-8.83
 12/02/2019 10:15:00,11.14,11.01,2,-8.78
 12/02/2019 10:30:00,11.2,11.01,2,-8.4
 12/02/2019 10:45:00,11.21,11.01,2,-8.26
 12/02/2019 11:00:00,11.19,11.01,2,-8.47
 12/02/2019 11:15:00,11.18,11.01,2,-8.47
 12/02/2019 11:30:00,11.19,11.01,2,-8.32
 12/02/2019 11:45:00,11.18,11.01,2,-8.42
 12/02/2019 12:00:00,11.15,11.01,2,-8.52
 12/02/2019 12:15:00,11.17,11.01,2,-8.48
 12/02/2019 12:30:00,11.17,11.01,2,-8.49
 12/02/2019 12:45:00,11.14,11.01,2,-8.66
 12/02/2019 13:00:00,11.17,11.01,2,-8.47
 12/02/2019 13:15:00,11.19,11.01,2,-8.53
 12/02/2019 13:30:00,11.22,11.01,2,-8.58
 12/02/2019 13:45:00,11.21,11.01,2,-8.59
 12/02/2019 14:00:00,11.17,11.01,2,-8.5
 12/02/2019 14:15:00,11.11,11.01,2,-8.45
 12/02/2019 14:30:00,11.11,11.01,2,-8.44
 12/02/2019 14:45:00,11.1,11.01,2,-8.49
 12/02/2019 15:00:00,11.12,11.01,2,-8.5
 12/02/2019 15:15:00,11.12,11.01,2,-8.43
 12/02/2019 15:30:00,11.12,11.01,2,-8.42
 12/02/2019 15:45:00,11.09,11.01,2,-8.52
 12/02/2019 16:00:00,11.04,11.01,2,-8.4
 12/02/2019 16:15:00,11.03,11.01,2,-8.44
 12/02/2019 16:30:00,11.06,11.01,2,-8.54
 12/02/2019 16:45:00,11.08,11.01,2,-8.52
 12/02/2019 17:00:00,11.06,11.01,2,-8.64
 12/02/2019 17:15:00,11.1,11.01,2,-8.86
 12/02/2019 17:30:00,11.09,11.01,2,-8.84
 12/02/2019 17:45:00,11.08,11.01,2,-8.95
 12/02/2019 18:00:00,11.07,11.01,2,-8.84
 12/02/2019 18:15:00,11.09,11.01,2,-8.98
 12/02/2019 18:30:00,11.19,11.01,2,-8.83
 12/02/2019 18:45:00,11.18,11.13,1,-8.81
 12/02/2019 19:00:00,11.21,11.22,1,-8.76
 12/02/2019 19:15:00,11.21,11.22,1,-8.77
 12/02/2019 19:30:00,11.19,11.22,1,-8.6
 12/02/2019 19:45:00,11.2,11.22,1,-8.48
 12/02/2019 20:00:00,11.22,11.22,1,-8.53
 12/02/2019 20:15:00,11.21,11.22,1,-8.4
 12/02/2019 20:30:00,11.14,11.22,1,-8.29
 12/02/2019 20:45:00,11.15,11.22,2,-8.4
 12/02/2019 21:00:00,11.17,11.21,2,-8.21
 12/02/2019 21:15:00,11.21,11.21,2,-7.97
 12/02/2019 21:30:00,11.17,11.21,2,-7.81
 12/02/2019 21:45:00,11.16,11.21,2,-7.8
 12/02/2019 22:00:00,11.15,11.21,2,-7.67
 12/02/2019 22:15:00,11.22,11.21,1,-7.45
 12/02/2019 22:30:00,11.24,11.22,1,-7.22
 12/02/2019 22:45:00,11.2,11.22,1,-7.18
 12/02/2019 23:00:00,11.23,11.22,1,-7.05
 12/02/2019 23:15:00,11.21,11.22,2,-6.89
 12/02/2019 23:30:00,11.2,11.21,2,-6.72
 12/02/2019 23:45:00,11.16,11.21,2,-6.76
 13/02/2019 00:00:00,11.2,11.21,2,-6.67
 13/02/2019 00:15:00,11.12,11.21,2,-7.35
 13/02/2019 00:30:00,11.16,11.21,2,-7.47
 13/02/2019 00:45:00,11.16,11.21,2,-7.64
 13/02/2019 01:00:00,11.11,11.21,2,-8.03
 13/02/2019 01:15:00,11.16,11.21,2,-7.93
 13/02/2019 01:30:00,11.21,11.21,2,-7.91
 13/02/2019 01:45:00,11.27,11.21,2,-7.71
 13/02/2019 02:00:00,11.28,11.21,2,-7.54
 13/02/2019 02:15:00,11.23,11.22,1,-7.73
 13/02/2019 02:30:00,11.24,11.22,1,-7.64
 13/02/2019 02:45:00,11.26,11.22,1,-7.61
 13/02/2019 03:00:00,11.26,11.22,1,-7.53
 13/02/2019 03:15:00,11.27,11.21,2,-7.58
 13/02/2019 03:30:00,11.31,11.21,2,-7.58
 13/02/2019 03:45:00,11.3,11.21,2,-7.48
 13/02/2019 04:00:00,11.29,11.21,2,-7.39
 13/02/2019 04:15:00,11.28,11.21,2,-7.26
 13/02/2019 04:30:00,11.3,11.21,2,-7.14
 13/02/2019 04:45:00,11.29,11.21,2,-7.15
 13/02/2019 05:00:00,11.31,11.21,2,-7.2
 13/02/2019 05:15:00,11.27,11.21,2,-7.18
 13/02/2019 05:30:00,11.25,11.21,2,-7.16
 13/02/2019 05:45:00,11.2,11.21,2,-7.45
 13/02/2019 06:00:00,11.19,11.21,2,-7.51
 13/02/2019 06:15:00,11.2,11.21,2,-7.71
 13/02/2019 06:30:00,11.15,11.21,2,-8.24
 13/02/2019 06:45:00,11.1,11.21,2,-8.47
 13/02/2019 07:00:00,11.11,11.21,2,-8.48
 13/02/2019 07:15:00,11.18,11.21,2,-8.81
 13/02/2019 07:30:00,11.23,11.21,2,-8.79
 13/02/2019 07:45:00,11.26,11.21,2,-8.85
 13/02/2019 08:00:00,11.24,11.21,2,-8.74
 13/02/2019 08:15:00,11.26,11.21,2,-8.76
 13/02/2019 08:30:00,11.3,11.21,2,-8.68
 13/02/2019 08:45:00,11.34,11.21,2,-8.91
 13/02/2019 09:00:00,11.34,11.21,2,-8.76
 13/02/2019 09:15:00,11.36,11.21,2,-8.66
 13/02/2019 09:30:00,11.33,11.21,2,-8.58
 13/02/2019 09:45:00,11.24,11.21,2,-8.63
 13/02/2019 10:00:00,11.25,11.21,2,-8.46
 13/02/2019 10:15:00,11.2,11.21,2,-8.38
 13/02/2019 10:30:00,11.19,11.21,2,-8.6
 13/02/2019 10:45:00,11.17,11.21,2,-8.54
 13/02/2019 11:00:00,11.19,11.21,2,-8.39
 13/02/2019 11:15:00,11.14,11.21,2,-8.37
 13/02/2019 11:30:00,11.13,11.21,2,-8.39
 13/02/2019 11:45:00,11.12,11.21,2,-8.51
 13/02/2019 12:00:00,11.17,11.21,2,-8.43
 13/02/2019 12:15:00,11.21,11.21,2,-8.14
 13/02/2019 12:30:00,11.17,11.21,2,-8.35
 13/02/2019 12:45:00,11.17,11.21,2,-8.34
 13/02/2019 13:00:00,11.17,11.21,2,-8.29
 13/02/2019 13:15:00,11.19,11.21,2,-8.29
 13/02/2019 13:30:00,11.19,11.21,2,-8.3
 13/02/2019 13:45:00,11.2,11.21,2,-8.2
 13/02/2019 14:00:00,11.18,11.21,2,-8.31
 13/02/2019 14:15:00,11.18,11.21,2,-8.2
 13/02/2019 14:30:00,11.2,11.21,2,-8.15
 13/02/2019 14:45:00,11.2,11.21,2,-8.23
 13/02/2019 15:00:00,11.2,11.21,2,-8.31
 13/02/2019 15:15:00,11.21,11.21,2,-8.33
 13/02/2019 15:30:00,11.21,11.21,2,-8.23
 13/02/2019 15:45:00,11.17,11.22,1,-8.58
 13/02/2019 16:00:00,11.14,11.22,1,-8.64
 13/02/2019 16:15:00,11.14,11.22,1,-8.3
 13/02/2019 16:30:00,11.12,11.22,1,-8.53
 13/02/2019 16:45:00,11.11,11.21,2,-8.74
 13/02/2019 17:00:00,11.07,11.21,2,-8.95
 13/02/2019 17:15:00,11.07,11.21,2,-9.02
 13/02/2019 17:30:00,11.09,11.21,2,-8.99
 13/02/2019 17:45:00,11.11,11.21,2,-9.11
 13/02/2019 18:00:00,11.19,11.21,2,-9.13
 13/02/2019 18:15:00,11.16,11.21,2,-8.59
 13/02/2019 18:30:00,11.09,11.21,2,-9.3
 13/02/2019 18:45:00,11.09,11.21,2,-9.26
 13/02/2019 19:00:00,11.13,11.21,2,-9.19
 13/02/2019 19:15:00,11.12,11.21,2,-9.08
 13/02/2019 19:30:00,11.16,11.21,2,-8.93
 13/02/2019 19:45:00,11.2,11.21,2,-8.79
 13/02/2019 20:00:00,11.19,11.21,2,-8.85
 13/02/2019 20:15:00,11.19,11.21,2,-9.02
 13/02/2019 20:30:00,11.21,11.21,2,-8.83
 13/02/2019 20:45:00,11.18,11.21,2,-8.85
 13/02/2019 21:00:00,11.2,11.21,2,-8.61
 13/02/2019 21:15:00,11.21,11.21,2,-8.4
 13/02/2019 21:30:00,11.2,11.21,2,-8.09
 13/02/2019 21:45:00,11.16,11.21,2,-7.96
 13/02/2019 22:00:00,11.15,11.21,2,-7.78
 13/02/2019 22:15:00,11.17,11.21,2,-7.48
 13/02/2019 22:30:00,11.2,11.21,2,-7.34
 13/02/2019 22:45:00,11.21,11.21,2,-7.26
 13/02/2019 23:00:00,11.18,11.21,2,-7.21
 13/02/2019 23:15:00,11.17,11.21,2,-6.96
 13/02/2019 23:30:00,11.15,11.21,2,-7.04
 13/02/2019 23:45:00,11.15,11.21,2,-6.98
 14/02/2019 00:00:00,11.21,11.21,2,-6.68
 14/02/2019 00:15:00,11.11,11.21,2,-7.4
 14/02/2019 00:30:00,11.1,11.21,2,-7.53
 14/02/2019 00:45:00,11.07,11.21,2,-7.45
 14/02/2019 01:00:00,11.07,11.21,2,-7.58
 14/02/2019 01:15:00,11.07,11.21,2,-7.52
 14/02/2019 01:30:00,11.11,11.21,2,-7.36
 14/02/2019 01:45:00,11.13,11.21,2,-7.42
 14/02/2019 02:00:00,11.11,11.21,2,-7.53
 14/02/2019 02:15:00,11.12,11.21,2,-7.38
 14/02/2019 02:30:00,11.15,11.21,2,-7.37
 14/02/2019 02:45:00,11.16,11.21,2,-7.3
 14/02/2019 03:00:00,11.16,11.21,2,-7.42
 14/02/2019 03:15:00,11.18,11.21,2,-7.45
 14/02/2019 03:30:00,11.19,11.21,2,-7.46
 14/02/2019 03:45:00,11.09,11.21,2,-7.26
 14/02/2019 04:00:00,11.09,11.21,2,-7.17
 14/02/2019 04:15:00,11.05,11.21,2,-7.23
 14/02/2019 04:30:00,11.03,11.21,2,-7.2
 14/02/2019 04:45:00,11.03,11.21,2,-7.16
 14/02/2019 05:00:00,11.16,11.22,1,-7.02
 14/02/2019 05:15:00,11.11,11.22,1,-7.43
 14/02/2019 05:30:00,11.15,11.22,1,-7.77
 14/02/2019 05:45:00,11.18,11.22,1,-7.8
 14/02/2019 06:00:00,11.18,11.21,2,-7.26
 14/02/2019 06:15:00,11.17,11.21,2,-7.46
 14/02/2019 06:30:00,11.17,11.21,2,-7.46
 14/02/2019 06:45:00,11.15,11.21,2,-7.85
 14/02/2019 07:00:00,11.23,11.21,2,-8.21
 14/02/2019 07:15:00,11.23,11.21,2,-8.46
 14/02/2019 07:30:00,11.17,11.21,2,-8.7
 14/02/2019 07:45:00,11.19,11.21,2,-8.76
 14/02/2019 08:00:00,11.23,11.21,2,-8.73
 14/02/2019 08:15:00,11.22,11.21,2,-8.9
 14/02/2019 08:30:00,11.2,11.21,2,-8.97
 14/02/2019 08:45:00,11.24,11.21,2,-8.7
 14/02/2019 09:00:00,11.21,11.21,2,-8.68
 14/02/2019 09:15:00,11.19,11.21,2,-8.8
 14/02/2019 09:30:00,11.21,11.21,2,-8.8
 14/02/2019 09:45:00,11.2,11.21,2,-8.8
 14/02/2019 10:00:00,11.24,11.21,2,-8.59
 14/02/2019 10:15:00,11.16,11.21,2,-8.77
 14/02/2019 10:30:00,11.15,11.21,2,-8.8
 14/02/2019 10:45:00,11.13,11.21,2,-8.66
 14/02/2019 11:00:00,11.12,11.21,2,-8.5
 14/02/2019 11:15:00,11.13,11.21,2,-8.34
 14/02/2019 11:30:00,11.17,11.21,2,-8.31
 14/02/2019 11:45:00,11.16,11.21,2,-8.38
 14/02/2019 12:00:00,11.14,11.21,2,-8.49
 14/02/2019 12:15:00,11.18,11.21,2,-8.21
 14/02/2019 12:30:00,11.18,11.21,2,-8.2
 14/02/2019 12:45:00,11.16,11.21,2,-8.22
 14/02/2019 13:00:00,11.16,11.21,2,-8.28
 14/02/2019 13:15:00,11.18,11.21,2,-8.21
 14/02/2019 13:30:00,11.22,11.21,2,-8.06
 14/02/2019 13:45:00,11.16,11.03,2,-7.93
 14/02/2019 14:00:00,11.13,11.0,2,-8.15
 14/02/2019 14:15:00,11.13,11.0,2,-8.12
 14/02/2019 14:30:00,11.16,11.0,2,-7.86
 14/02/2019 14:45:00,11.14,11.0,2,-7.8
 14/02/2019 15:00:00,11.13,11.0,2,-7.81
 14/02/2019 15:15:00,11.12,11.0,2,-7.97
 14/02/2019 15:30:00,11.13,11.0,2,-8.08
 14/02/2019 15:45:00,11.11,11.0,2,-8.07
 14/02/2019 16:00:00,11.14,11.14,1,-8.27
 14/02/2019 16:15:00,11.15,11.22,1,-8.16
 14/02/2019 16:30:00,11.15,11.22,1,-8.2
 14/02/2019 16:45:00,11.16,11.22,1,-8.44
 14/02/2019 17:00:00,11.13,11.21,2,-8.44
 14/02/2019 17:15:00,11.18,11.21,2,-8.78
 14/02/2019 17:30:00,11.18,11.21,2,-8.57
 14/02/2019 17:45:00,11.17,11.21,2,-8.6
 14/02/2019 18:00:00,11.15,11.21,2,-8.84
 14/02/2019 18:15:00,11.14,11.21,2,-8.93
 14/02/2019 18:30:00,11.18,11.21,2,-8.91
 14/02/2019 18:45:00,11.17,11.21,2,-8.86
 14/02/2019 19:00:00,11.19,11.21,2,-8.79
 14/02/2019 19:15:00,11.19,11.21,2,-8.72
 14/02/2019 19:30:00,11.23,11.21,2,-8.69
 14/02/2019 19:45:00,11.22,11.21,2,-8.74
 14/02/2019 20:00:00,11.24,11.21,2,-8.61
 14/02/2019 20:15:00,11.2,11.21,2,-8.34
 14/02/2019 20:30:00,11.17,11.21,2,-8.21
 14/02/2019 20:45:00,11.19,11.21,2,-8.15
 14/02/2019 21:00:00,11.23,11.21,2,-8.1
 14/02/2019 21:15:00,11.26,11.21,2,-8.08
 14/02/2019 21:30:00,11.27,11.21,2,-7.91
 14/02/2019 21:45:00,11.28,11.21,2,-7.68
 14/02/2019 22:00:00,11.29,11.21,2,-7.43
 14/02/2019 22:15:00,11.31,11.21,2,-7.27
 14/02/2019 22:30:00,11.27,11.21,2,-7.08
 14/02/2019 22:45:00,11.29,11.21,2,-7.03
 14/02/2019 23:00:00,11.29,11.21,2,-7.12
 14/02/2019 23:15:00,11.29,11.21,2,-7.05
 14/02/2019 23:30:00,11.3,11.21,2,-6.77
 14/02/2019 23:45:00,11.3,11.21,2,-6.77
 15/02/2019 00:00:00,11.29,11.21,2,-7.12
 15/02/2019 00:15:00,11.18,11.21,2,-7.87
 15/02/2019 00:30:00,11.14,11.21,2,-7.96
 15/02/2019 00:45:00,11.13,11.21,2,-8.0
 15/02/2019 01:00:00,11.17,11.21,2,-8.0
 15/02/2019 01:15:00,11.19,11.21,2,-7.89
 15/02/2019 01:30:00,11.22,11.21,2,-7.71
 15/02/2019 01:45:00,11.23,11.21,2,-7.63
 15/02/2019 02:00:00,11.28,11.21,2,-7.42
 15/02/2019 02:15:00,11.28,11.21,2,-7.6
 15/02/2019 02:30:00,11.29,11.21,2,-7.57
 15/02/2019 02:45:00,11.27,11.21,2,-7.6
 15/02/2019 03:00:00,11.29,11.21,2,-7.58
 15/02/2019 03:15:00,11.33,11.21,2,-7.41
 15/02/2019 03:30:00,11.29,11.21,2,-7.12
 15/02/2019 03:45:00,11.22,11.21,2,-7.18
 15/02/2019 04:00:00,11.21,11.21,2,-7.2
 15/02/2019 04:15:00,11.22,11.21,2,-7.12
 15/02/2019 04:30:00,11.24,11.21,2,-7.09
 15/02/2019 04:45:00,11.25,11.21,2,-6.96
 15/02/2019 05:00:00,11.21,11.21,2,-7.2
 15/02/2019 05:15:00,11.14,11.21,2,-7.63
 15/02/2019 05:30:00,11.15,11.21,2,-7.61
 15/02/2019 05:45:00,11.12,11.21,2,-7.74
 15/02/2019 06:00:00,11.13,11.21,2,-7.78
 15/02/2019 06:15:00,11.12,11.21,2,-8.22
 15/02/2019 06:30:00,11.16,11.21,2,-8.33
 15/02/2019 06:45:00,11.17,11.21,2,-8.46
 15/02/2019 07:00:00,11.17,11.21,2,-8.68
 15/02/2019 07:15:00,11.16,11.21,2,-8.84
 15/02/2019 07:30:00,11.18,11.21,2,-8.91
 15/02/2019 07:45:00,11.19,11.21,2,-8.8
 15/02/2019 08:00:00,11.18,11.21,2,-8.94
 15/02/2019 08:15:00,11.16,11.21,2,-8.8
 15/02/2019 08:30:00,11.15,11.21,2,-8.97
 15/02/2019 08:45:00,11.16,11.21,2,-9.11
 15/02/2019 09:00:00,11.13,11.21,2,-9.16
 15/02/2019 09:15:00,11.16,11.21,2,-9.02
 15/02/2019 09:30:00,11.21,11.21,2,-8.84
 15/02/2019 09:45:00,11.28,11.21,2,-8.51
 15/02/2019 10:00:00,11.28,11.21,2,-8.48
 15/02/2019 10:15:00,11.3,11.21,2,-8.46
 15/02/2019 10:30:00,11.32,11.21,2,-8.24
 15/02/2019 10:45:00,11.32,11.21,2,-8.24
 15/02/2019 11:00:00,11.31,11.21,2,-8.5
 15/02/2019 11:15:00,11.33,11.21,2,-8.34
 15/02/2019 11:30:00,11.34,11.21,2,-8.4
 15/02/2019 11:45:00,11.31,11.21,2,-8.37
 15/02/2019 12:00:00,11.3,11.21,2,-8.47
 15/02/2019 12:15:00,11.32,11.21,2,-8.44
 15/02/2019 12:30:00,11.34,11.21,2,-8.34
 15/02/2019 12:45:00,11.36,11.21,2,-8.2
 15/02/2019 13:00:00,11.35,11.21,2,-8.38
 15/02/2019 13:15:00,11.31,11.21,2,-8.25
 15/02/2019 13:30:00,11.27,11.21,2,-7.99
 15/02/2019 13:45:00,11.21,11.21,2,-7.67
 15/02/2019 14:00:00,11.19,11.21,2,-7.77
 15/02/2019 14:15:00,11.18,11.21,2,-7.66
 15/02/2019 14:30:00,11.19,11.21,2,-7.71
 15/02/2019 14:45:00,11.19,11.21,2,-7.81
 15/02/2019 15:00:00,11.21,11.21,2,-7.77
 15/02/2019 15:15:00,11.22,11.21,2,-7.7
 15/02/2019 15:30:00,11.19,11.21,2,-7.9
 15/02/2019 15:45:00,11.17,11.21,2,-8.0
 15/02/2019 16:00:00,11.14,11.21,2,-8.06
 15/02/2019 16:15:00,11.21,11.21,2,-8.09
 15/02/2019 16:30:00,11.14,11.1,1,-8.12
 15/02/2019 16:45:00,11.11,11.22,1,-8.2
 15/02/2019 17:00:00,11.22,11.22,1,-8.18
 15/02/2019 17:15:00,11.15,11.22,1,-8.35
 15/02/2019 17:30:00,11.19,11.22,2,-8.53
 15/02/2019 17:45:00,11.2,11.21,2,-8.73
 15/02/2019 18:00:00,11.17,11.21,2,-8.78
 15/02/2019 18:15:00,11.17,11.21,2,-8.86
 15/02/2019 18:30:00,11.21,11.21,2,-8.73
 15/02/2019 18:45:00,11.17,11.1,2,-8.66
 15/02/2019 19:00:00,11.11,11.1,2,-8.48
 15/02/2019 19:15:00,11.05,11.0,2,-8.38
 15/02/2019 19:30:00,11.1,10.92,2,-8.29
 15/02/2019 19:45:00,11.1,10.92,2,-8.21
 15/02/2019 20:00:00,11.11,10.92,2,-8.21
 15/02/2019 20:15:00,11.04,10.92,2,-7.96
 15/02/2019 20:30:00,11.01,10.92,2,-7.9
 15/02/2019 20:45:00,11.04,10.92,2,-7.84
 15/02/2019 21:00:00,11.05,10.92,2,-7.67
 15/02/2019 21:15:00,11.0,10.95,2,-7.69
 15/02/2019 21:30:00,11.06,10.96,2,-7.57
 15/02/2019 21:45:00,11.11,10.96,2,-7.25
 15/02/2019 22:00:00,11.15,10.96,2,-7.24
 15/02/2019 22:15:00,11.13,10.94,2,-7.15
 15/02/2019 22:30:00,10.99,10.9,2,-6.94
 15/02/2019 22:45:00,10.95,10.97,2,-6.89
 15/02/2019 23:00:00,10.89,10.97,2,-7.14
 15/02/2019 23:15:00,10.87,10.97,2,-7.15
 15/02/2019 23:30:00,10.88,10.97,2,-6.96
 15/02/2019 23:45:00,10.86,10.97,2,-6.73
 16/02/2019 00:00:00,10.87,10.97,2,-6.79
 16/02/2019 00:15:00,10.9,10.97,2,-7.65
 16/02/2019 00:30:00,11.05,10.97,2,-7.77
 16/02/2019 00:45:00,11.04,10.97,2,-7.71
 16/02/2019 01:00:00,11.02,10.97,2,-7.66
 16/02/2019 01:15:00,10.99,10.97,2,-7.49
 16/02/2019 01:30:00,11.1,11.16,1,-7.31
 16/02/2019 01:45:00,11.17,11.22,1,-7.3
 16/02/2019 02:00:00,11.19,11.22,1,-7.27
 16/02/2019 02:15:00,11.15,11.22,1,-7.37
 16/02/2019 02:30:00,11.13,11.2,2,-7.19
 16/02/2019 02:45:00,11.09,11.01,2,-7.34
 16/02/2019 03:00:00,11.14,11.01,2,-7.17
 16/02/2019 03:15:00,11.14,11.01,2,-7.02
 16/02/2019 03:30:00,11.14,11.01,2,-7.06
 16/02/2019 03:45:00,11.08,11.01,2,-6.95
 16/02/2019 04:00:00,11.07,11.01,2,-6.65
 16/02/2019 04:15:00,11.02,11.01,2,-6.8
 16/02/2019 04:30:00,11.14,11.17,1,-6.84
 16/02/2019 04:45:00,11.17,11.22,1,-6.69
 16/02/2019 05:00:00,11.18,11.22,1,-6.58
 16/02/2019 05:15:00,11.13,11.22,1,-6.5
 16/02/2019 05:30:00,11.08,11.08,2,-6.61
 16/02/2019 05:45:00,10.98,10.9,2,-6.47
 16/02/2019 06:00:00,10.95,10.85,2,-6.02
 16/02/2019 06:15:00,10.98,10.89,2,-6.18
 16/02/2019 06:30:00,11.02,11.03,2,-6.38
 16/02/2019 06:45:00,10.97,11.07,2,-6.52
 16/02/2019 07:00:00,11.05,11.12,2,-6.5
 16/02/2019 07:15:00,11.13,11.15,2,-6.03
 16/02/2019 07:30:00,11.07,11.08,2,-6.46
 16/02/2019 07:45:00,11.01,11.08,2,-6.69
 16/02/2019 08:00:00,11.01,11.1,2,-6.64
 16/02/2019 08:15:00,11.02,11.11,2,-6.68
 16/02/2019 08:30:00,11.1,11.13,2,-6.81
 16/02/2019 08:45:00,11.12,11.03,2,-7.01
 16/02/2019 09:00:00,11.16,11.08,2,-6.75
 16/02/2019 09:15:00,11.2,11.08,2,-6.69
 16/02/2019 09:30:00,11.13,11.13,2,-6.68
 16/02/2019 09:45:00,11.12,11.16,2,-6.6
 16/02/2019 10:00:00,11.09,11.1,2,-6.86
 16/02/2019 10:15:00,11.11,11.04,2,-6.93
 16/02/2019 10:30:00,11.15,11.04,2,-6.86
 16/02/2019 10:45:00,11.16,11.04,2,-6.52
 16/02/2019 11:00:00,11.18,11.04,2,-6.26
 16/02/2019 11:15:00,11.07,11.04,2,-6.35
 16/02/2019 11:30:00,11.08,11.04,2,-6.43
 16/02/2019 11:45:00,11.09,11.04,2,-6.34
 16/02/2019 12:00:00,11.1,11.04,2,-6.29
 16/02/2019 12:15:00,11.09,11.04,2,-6.22
 16/02/2019 12:30:00,11.08,11.07,2,-6.3
 16/02/2019 12:45:00,11.1,11.1,2,-6.38
 16/02/2019 13:00:00,11.07,11.18,2,-6.5
 16/02/2019 13:15:00,11.08,11.18,2,-6.64
 16/02/2019 13:30:00,11.09,11.18,2,-6.53
 16/02/2019 13:45:00,11.04,11.18,2,-6.59
 16/02/2019 14:00:00,11.05,11.18,2,-6.66
 16/02/2019 14:15:00,11.05,11.18,2,-6.58
 16/02/2019 14:30:00,11.08,11.18,2,-6.51
 16/02/2019 14:45:00,11.06,11.18,2,-6.54
 16/02/2019 15:00:00,11.03,11.18,2,-6.62
 16/02/2019 15:15:00,11.02,11.18,2,-6.57
 16/02/2019 15:30:00,11.02,11.18,2,-6.58
 16/02/2019 15:45:00,11.02,11.18,2,-6.58
 16/02/2019 16:00:00,11.02,11.18,2,-6.56
 16/02/2019 16:15:00,11.05,11.18,2,-6.48
 16/02/2019 16:30:00,11.02,11.18,2,-6.66
 16/02/2019 16:45:00,11.09,11.18,2,-6.7
 16/02/2019 17:00:00,11.13,11.18,2,-6.82
 16/02/2019 17:15:00,11.21,11.18,2,-6.9
 16/02/2019 17:30:00,11.16,11.18,2,-7.16
 16/02/2019 17:45:00,11.13,11.18,2,-7.27
 16/02/2019 18:00:00,11.16,11.18,2,-7.35
 16/02/2019 18:15:00,11.09,11.18,2,-7.19
 16/02/2019 18:30:00,11.12,11.18,2,-7.15
 16/02/2019 18:45:00,11.19,11.18,2,-7.11
 16/02/2019 19:00:00,11.19,11.18,2,-7.05
 16/02/2019 19:15:00,11.19,11.18,2,-6.89
 16/02/2019 19:30:00,11.13,11.09,2,-6.74
 16/02/2019 19:45:00,10.99,10.96,2,-6.62
 16/02/2019 20:00:00,10.96,11.06,2,-6.72
 16/02/2019 20:15:00,11.14,11.16,2,-6.84
 16/02/2019 20:30:00,11.18,11.16,2,-6.74
 16/02/2019 20:45:00,11.11,11.03,2,-6.62
 16/02/2019 21:00:00,11.07,10.96,2,-6.46
 16/02/2019 21:15:00,11.06,10.96,2,-6.24
 16/02/2019 21:30:00,11.01,10.96,2,-6.06
 16/02/2019 21:45:00,11.05,11.11,1,-6.07
 16/02/2019 22:00:00,11.19,11.22,1,-5.73
 16/02/2019 22:15:00,11.23,11.22,1,-5.66
 16/02/2019 22:30:00,11.24,11.22,1,-5.73
 16/02/2019 22:45:00,11.26,11.21,2,-5.57
 16/02/2019 23:00:00,11.29,11.21,2,-5.44
 16/02/2019 23:15:00,11.28,11.21,2,-5.41
 16/02/2019 23:30:00,11.28,11.21,2,-5.5
 16/02/2019 23:45:00,11.28,11.21,2,-5.36
 17/02/2019 00:00:00,11.29,11.21,2,-5.38
 17/02/2019 00:15:00,11.14,11.22,1,-6.27
 17/02/2019 00:30:00,11.12,11.22,1,-6.6
 17/02/2019 00:45:00,11.08,11.22,1,-6.78
 17/02/2019 01:00:00,11.09,11.22,1,-6.85
 17/02/2019 01:15:00,11.12,11.21,2,-6.67
 17/02/2019 01:30:00,11.14,11.21,2,-6.72
 17/02/2019 01:45:00,11.15,11.21,2,-6.6
 17/02/2019 02:00:00,11.18,11.21,2,-6.65
 17/02/2019 02:15:00,11.16,11.21,2,-6.57
 17/02/2019 02:30:00,11.13,11.06,2,-6.53
 17/02/2019 02:45:00,11.11,11.02,2,-6.54
 17/02/2019 03:00:00,11.0,11.04,2,-6.43
 17/02/2019 03:15:00,10.96,11.08,2,-6.4
 17/02/2019 03:30:00,10.96,11.08,2,-6.4
 17/02/2019 03:45:00,10.98,11.08,2,-6.35
 17/02/2019 04:00:00,11.01,11.08,2,-6.16
 17/02/2019 04:15:00,11.0,11.08,2,-6.18
 17/02/2019 04:30:00,11.01,11.05,2,-6.26
 17/02/2019 04:45:00,11.03,10.91,2,-6.09
 17/02/2019 05:00:00,11.04,11.06,2,-6.07
 17/02/2019 05:15:00,11.03,11.09,2,-6.08
 17/02/2019 05:30:00,11.08,11.19,2,-6.13
 17/02/2019 05:45:00,11.13,11.19,2,-6.09
 17/02/2019 06:00:00,11.19,11.19,2,-6.2
 17/02/2019 06:15:00,11.17,11.15,2,-6.31
 17/02/2019 06:30:00,11.14,11.06,2,-6.46
 17/02/2019 06:45:00,11.15,11.06,2,-6.45
 17/02/2019 07:00:00,11.17,11.06,2,-5.98
 17/02/2019 07:15:00,11.16,11.06,2,-5.9
 17/02/2019 07:30:00,11.14,11.06,2,-6.28
 17/02/2019 07:45:00,10.98,10.91,2,-6.19
 17/02/2019 08:00:00,10.93,10.87,2,-6.13
 17/02/2019 08:15:00,10.85,10.92,2,-6.27
 17/02/2019 08:30:00,10.85,11.01,2,-6.51
 17/02/2019 08:45:00,11.05,11.17,2,-6.51
 17/02/2019 09:00:00,11.04,11.15,2,-6.54
 17/02/2019 09:15:00,11.01,11.0,2,-6.7
 17/02/2019 09:30:00,11.0,11.0,2,-6.92
 17/02/2019 09:45:00,11.05,11.0,2,-6.95
 17/02/2019 10:00:00,11.03,11.01,2,-7.03
 17/02/2019 10:15:00,11.03,11.07,2,-7.0
 17/02/2019 10:30:00,11.13,11.14,2,-6.97
 17/02/2019 10:45:00,11.08,10.99,2,-6.9
 17/02/2019 11:00:00,11.07,11.02,2,-6.85
 17/02/2019 11:15:00,11.14,11.21,1,-6.98
 17/02/2019 11:30:00,11.16,11.22,1,-6.74
 17/02/2019 11:45:00,11.14,11.22,1,-6.78
 17/02/2019 12:00:00,11.13,11.22,1,-6.96
 17/02/2019 12:15:00,11.14,11.06,2,-6.47
 17/02/2019 12:30:00,11.16,11.03,2,-6.21
 17/02/2019 12:45:00,11.12,11.03,2,-6.14
 17/02/2019 13:00:00,11.06,11.0,1,-6.12
 17/02/2019 13:15:00,11.17,11.22,1,-6.07
 17/02/2019 13:30:00,11.18,11.22,1,-5.99
 17/02/2019 13:45:00,11.18,11.22,1,-6.08
 17/02/2019 14:00:00,11.2,11.22,2,-5.93
 17/02/2019 14:15:00,11.19,11.21,2,-5.98
 17/02/2019 14:30:00,11.21,11.21,2,-5.97
 17/02/2019 14:45:00,11.2,11.21,2,-5.91
 17/02/2019 15:00:00,11.2,11.21,2,-5.92
 17/02/2019 15:15:00,11.19,11.21,2,-5.99
 17/02/2019 15:30:00,11.16,11.21,2,-5.93
 17/02/2019 15:45:00,11.15,11.2,2,-5.95
 17/02/2019 16:00:00,11.12,11.09,2,-5.89
 17/02/2019 16:15:00,11.09,11.09,2,-6.08
 17/02/2019 16:30:00,11.06,11.09,2,-6.06
 17/02/2019 16:45:00,11.03,11.09,2,-6.2
 17/02/2019 17:00:00,11.04,11.09,2,-6.41
 17/02/2019 17:15:00,11.03,11.09,2,-6.4
 17/02/2019 17:30:00,11.0,11.07,2,-6.62
 17/02/2019 17:45:00,10.94,10.86,2,-6.75
 17/02/2019 18:00:00,10.92,10.86,2,-7.03
 17/02/2019 18:15:00,10.91,10.85,2,-7.03
 17/02/2019 18:30:00,11.11,11.13,1,-6.96
 17/02/2019 18:45:00,11.19,11.22,1,-6.64
 17/02/2019 19:00:00,11.22,11.22,1,-6.47
 17/02/2019 19:15:00,11.2,11.22,1,-6.6
 17/02/2019 19:30:00,11.21,11.21,2,-6.63
 17/02/2019 19:45:00,11.24,11.21,2,-6.32
 17/02/2019 20:00:00,11.26,11.21,2,-6.11
 17/02/2019 20:15:00,11.22,11.21,2,-6.13
 17/02/2019 20:30:00,11.23,11.21,2,-5.98
 17/02/2019 20:45:00,11.26,11.21,2,-5.78
 17/02/2019 21:00:00,11.24,11.21,2,-5.83
 17/02/2019 21:15:00,11.25,11.21,2,-5.83
 17/02/2019 21:30:00,11.28,11.21,2,-5.72
 17/02/2019 21:45:00,11.21,11.13,2,-5.53
 17/02/2019 22:00:00,11.1,11.02,2,-5.65
 17/02/2019 22:15:00,11.08,11.02,2,-5.57
 17/02/2019 22:30:00,11.07,11.02,2,-5.49
 17/02/2019 22:45:00,11.09,11.02,2,-5.43
 17/02/2019 23:00:00,11.14,11.02,2,-5.42
 17/02/2019 23:15:00,11.14,11.02,2,-5.48
 17/02/2019 23:30:00,10.88,10.79,2,-5.33
 17/02/2019 23:45:00,10.85,10.76,2,-5.26
 18/02/2019 00:00:00,10.87,10.84,1,-5.43
